Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,179.5,16.0,1.4,2.0,32.5,136.86,0.0
2016,1,1,8,0,359.0,32.0,1.6,3.0,65.0,269.54,210.55
2016,1,1,8,15,452.0,40.0,1.6,3.5,105.0,336.39,280.4
2016,1,1,8,30,545.0,48.0,1.6,4.0,145.0,404.85,341.51
2016,1,1,8,45,602.5,54.0,1.6,4.5,185.5,450.34,381.15
2016,1,1,9,0,660.0,60.0,1.6,5.0,226.0,494.74,418.14
2016,1,1,9,15,697.5,64.0,1.6,5.5,264.0,522.86,440.55
2016,1,1,9,30,735.0,68.0,1.6,6.0,302.0,545.4,457.66
2016,1,1,9,45,754.5,72.5,1.65,7.0,334.5,558.66,466.01
2016,1,1,10,0,774.0,77.0,1.7,8.0,367.0,568.94,471.56
2016,1,1,10,15,792.5,79.0,1.6,8.0,395.0,572.78,472.65
2016,1,1,10,30,811.0,81.0,1.5,8.0,423.0,573.39,470.95
2016,1,1,10,45,821.5,83.0,1.45,8.5,444.5,566.13,462.39
2016,1,1,11,0,832.0,85.0,1.4,9.0,466.0,555.7,451.23
2016,1,1,11,15,839.5,86.0,1.3,9.0,480.0,539.48,435.91
2016,1,1,11,30,847.0,87.0,1.2,9.0,494.0,520.25,417.96
2016,1,1,11,45,850.5,87.5,1.15,9.5,501.0,495.66,395.11
2016,1,1,12,0,854.0,88.0,1.1,10.0,508.0,468.39,369.8
2016,1,1,12,15,853.5,88.0,1.05,10.0,507.0,436.44,341.04
2016,1,1,12,30,853.0,88.0,1.0,10.0,506.0,402.33,309.96
2016,1,1,12,45,854.0,85.5,1.0,10.5,498.5,364.36,274.85
2016,1,1,13,0,855.0,83.0,1.0,11.0,491.0,324.47,237.67
2016,1,1,13,15,846.5,82.0,1.0,11.0,475.0,281.81,198.7
2016,1,1,13,30,838.0,81.0,1.0,11.0,459.0,238.34,159.42
2016,1,1,13,45,825.5,79.5,1.0,11.0,436.5,193.2,120.53
2016,1,1,14,0,813.0,78.0,1.0,11.0,414.0,148.07,85.4
2016,1,1,14,15,793.5,75.5,0.95,10.5,384.5,101.93,57.21
2016,1,1,14,30,774.0,73.0,0.9,10.0,355.0,57.17,46.23
2016,1,1,14,45,747.5,69.5,0.9,10.0,320.5,55.21,44.58
2016,1,1,15,0,721.0,66.0,0.9,10.0,286.0,53.3,42.87
2016,1,1,15,15,680.0,61.5,0.85,9.5,247.5,46.1,36.4
2016,1,1,15,30,639.0,57.0,0.8,9.0,209.0,43.57,34.07
2016,1,1,15,45,576.5,51.0,0.75,8.5,168.5,39.71,30.42
2016,1,1,16,0,514.0,45.0,0.7,8.0,128.0,35.85,26.61
2016,1,1,16,15,412.0,36.0,0.75,7.5,89.5,29.17,19.97
2016,1,1,16,30,310.0,27.0,0.8,7.0,51.0,22.36,10.64
2016,1,1,16,45,155.0,13.5,0.9,7.0,25.5,12.28,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,45,60.0,16.5,1.35,4.5,22.5,60.94,0.0
2016,1,2,8,0,120.0,33.0,1.5,5.0,45.0,125.55,95.64
2016,1,2,8,15,155.5,49.5,1.5,5.5,72.0,166.42,137.28
2016,1,2,8,30,191.0,66.0,1.5,6.0,99.0,206.91,174.11
2016,1,2,8,45,213.0,81.5,1.5,6.5,127.5,237.61,201.39
2016,1,2,9,0,235.0,97.0,1.5,7.0,156.0,267.65,227.23
2016,1,2,9,15,248.0,111.5,1.5,7.5,182.5,290.03,245.77
2016,1,2,9,30,261.0,126.0,1.5,8.0,209.0,311.31,262.82
2016,1,2,9,45,279.0,136.0,1.55,9.0,233.5,328.99,276.17
2016,1,2,10,0,297.0,146.0,1.6,10.0,258.0,345.51,288.17
2016,1,2,10,15,204.5,164.5,1.75,10.5,244.0,294.7,244.78
2016,1,2,10,30,112.0,183.0,1.9,11.0,230.0,254.62,210.11
2016,1,2,10,45,72.0,182.5,2.1,11.5,213.0,217.57,178.7
2016,1,2,11,0,32.0,182.0,2.3,12.0,196.0,190.93,155.8
2016,1,2,11,15,16.0,164.5,2.4,12.5,171.5,157.14,127.29
2016,1,2,11,30,0.0,147.0,2.5,13.0,147.0,131.62,105.69
2016,1,2,11,45,64.0,184.0,2.6,13.5,216.0,198.7,160.99
2016,1,2,12,0,128.0,221.0,2.7,14.0,285.0,260.57,210.18
2016,1,2,12,15,82.0,210.0,2.7,14.0,251.5,220.84,177.54
2016,1,2,12,30,36.0,199.0,2.7,14.0,218.0,188.66,151.59
2016,1,2,12,45,103.0,206.0,2.7,14.0,256.5,212.89,169.87
2016,1,2,13,0,170.0,213.0,2.7,14.0,295.0,231.06,182.12
2016,1,2,13,15,306.0,186.5,2.6,14.0,327.5,232.13,177.2
2016,1,2,13,30,442.0,160.0,2.5,14.0,360.0,219.83,160.01
2016,1,2,13,45,253.0,167.0,2.45,14.0,280.0,172.08,127.77
2016,1,2,14,0,64.0,174.0,2.4,14.0,200.0,146.11,114.99
2016,1,2,14,15,188.5,157.0,2.15,14.0,227.0,131.44,99.72
2016,1,2,14,30,313.0,140.0,1.9,14.0,254.0,102.81,85.73
2016,1,2,14,45,296.5,129.0,1.65,14.0,229.5,94.85,78.85
2016,1,2,15,0,280.0,118.0,1.4,14.0,205.0,87.62,72.51
2016,1,2,15,15,263.5,104.0,1.2,13.5,177.0,78.21,64.28
2016,1,2,15,30,247.0,90.0,1.0,13.0,149.0,68.55,55.67
2016,1,2,15,45,222.5,74.5,0.85,12.5,120.0,57.55,45.72
2016,1,2,16,0,198.0,59.0,0.7,12.0,91.0,46.25,35.33
2016,1,2,16,15,153.5,43.5,0.75,11.5,64.0,34.6,24.35
2016,1,2,16,30,109.0,28.0,0.8,11.0,37.0,22.67,11.11
2016,1,2,16,45,54.5,14.0,0.9,10.5,18.5,12.73,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,21.5,16.5,1.8,8.5,18.5,33.74,0.0
2016,1,3,8,0,43.0,33.0,1.9,9.0,37.0,72.59,52.1
2016,1,3,8,15,63.5,50.0,1.9,9.5,59.5,104.48,83.1
2016,1,3,8,30,84.0,67.0,1.9,10.0,82.0,135.48,110.97
2016,1,3,8,45,94.5,84.0,1.95,10.5,105.0,160.04,132.64
2016,1,3,9,0,105.0,101.0,2.0,11.0,128.0,183.97,153.24
2016,1,3,9,15,111.5,117.0,1.9,11.0,149.5,203.47,169.8
2016,1,3,9,30,118.0,133.0,1.8,11.0,171.0,222.3,185.41
2016,1,3,9,45,123.5,146.5,1.7,11.5,189.5,236.73,196.69
2016,1,3,10,0,129.0,160.0,1.6,12.0,208.0,250.51,207.17
2016,1,3,10,15,102.0,170.0,1.55,12.0,209.5,230.96,190.23
2016,1,3,10,30,75.0,180.0,1.5,12.0,211.0,221.27,181.47
2016,1,3,10,45,92.0,191.0,1.5,12.5,231.5,238.09,194.69
2016,1,3,11,0,109.0,202.0,1.5,13.0,252.0,253.83,206.69
2016,1,3,11,15,117.0,209.0,1.6,13.0,264.0,266.19,216.2
2016,1,3,11,30,125.0,216.0,1.7,13.0,276.0,270.19,218.93
2016,1,3,11,45,100.0,216.0,1.85,13.5,264.5,245.96,198.56
2016,1,3,12,0,75.0,216.0,2.0,14.0,253.0,228.89,184.18
2016,1,3,12,15,153.0,216.5,2.1,14.0,292.0,259.05,207.57
2016,1,3,12,30,231.0,217.0,2.2,14.0,331.0,279.26,221.76
2016,1,3,12,45,304.0,202.0,2.35,14.0,349.5,279.67,219.27
2016,1,3,13,0,377.0,187.0,2.5,14.0,368.0,271.85,209.2
2016,1,3,13,15,283.0,193.0,2.45,14.0,326.5,232.39,178.09
2016,1,3,13,30,189.0,199.0,2.4,14.0,285.0,201.5,155.23
2016,1,3,13,45,222.5,186.0,2.35,14.5,282.5,184.34,138.95
2016,1,3,14,0,256.0,173.0,2.3,15.0,280.0,160.72,118.3
2016,1,3,14,15,246.5,163.0,1.95,14.5,260.0,135.59,100.85
2016,1,3,14,30,237.0,153.0,1.6,14.0,240.0,111.26,93.08
2016,1,3,14,45,225.0,139.0,1.3,14.0,215.5,100.85,84.06
2016,1,3,15,0,213.0,125.0,1.0,14.0,191.0,91.82,76.16
2016,1,3,15,15,198.5,110.0,0.85,13.5,165.0,81.88,67.5
2016,1,3,15,30,184.0,95.0,0.7,13.0,139.0,71.67,58.44
2016,1,3,15,45,155.5,79.0,0.6,13.0,111.5,60.43,48.19
2016,1,3,16,0,127.0,63.0,0.5,13.0,84.0,48.88,37.53
2016,1,3,16,15,90.0,46.0,0.5,12.5,59.0,37.35,26.7
2016,1,3,16,30,53.0,29.0,0.5,12.0,34.0,24.11,12.59
2016,1,3,16,45,26.5,14.5,0.55,11.5,17.0,13.19,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,78.0,16.0,2.65,11.5,23.5,79.07,0.0
2016,1,4,8,0,156.0,32.0,2.7,12.0,47.0,157.18,117.64
2016,1,4,8,15,195.0,47.0,2.8,12.0,75.5,197.76,160.27
2016,1,4,8,30,234.0,62.0,2.9,12.0,104.0,238.79,197.67
2016,1,4,8,45,258.0,76.5,3.0,12.5,133.0,257.98,215.45
2016,1,4,9,0,282.0,91.0,3.1,13.0,162.0,288.77,241.77
2016,1,4,9,15,295.0,105.0,3.15,13.0,190.0,311.2,260.68
2016,1,4,9,30,308.0,119.0,3.2,13.0,218.0,332.37,278.03
2016,1,4,9,45,312.0,132.0,3.3,13.5,241.0,345.4,287.74
2016,1,4,10,0,316.0,145.0,3.4,14.0,264.0,356.99,295.99
2016,1,4,10,15,312.0,157.0,3.5,14.0,282.0,361.14,298.52
2016,1,4,10,30,308.0,169.0,3.6,14.0,300.0,363.95,299.88
2016,1,4,10,45,292.5,181.0,3.75,14.5,310.0,358.86,294.21
2016,1,4,11,0,277.0,193.0,3.9,15.0,320.0,352.89,287.85
2016,1,4,11,15,257.5,202.0,3.95,15.0,323.5,341.07,277.27
2016,1,4,11,30,238.0,211.0,4.0,15.0,327.0,322.78,261.59
2016,1,4,11,45,259.5,211.5,4.05,15.5,339.5,328.38,264.59
2016,1,4,12,0,281.0,212.0,4.1,16.0,352.0,325.78,260.73
2016,1,4,12,15,192.5,216.5,4.05,16.0,312.5,275.83,220.06
2016,1,4,12,30,104.0,221.0,4.0,16.0,273.0,233.45,186.11
2016,1,4,12,45,101.5,218.0,4.0,16.0,268.0,223.03,177.2
2016,1,4,13,0,99.0,215.0,4.0,16.0,263.0,212.57,168.18
2016,1,4,13,15,191.0,202.5,3.9,15.5,291.5,217.99,169.27
2016,1,4,13,30,283.0,190.0,3.8,15.0,320.0,213.58,161.28
2016,1,4,13,45,213.0,186.0,3.75,15.0,281.0,183.58,138.81
2016,1,4,14,0,143.0,182.0,3.7,15.0,242.0,158.04,121.13
2016,1,4,14,15,71.5,136.5,3.4,14.5,166.5,115.4,89.81
2016,1,4,14,30,0.0,91.0,3.1,14.0,91.0,78.79,64.64
2016,1,4,14,45,0.0,82.0,2.85,14.0,82.0,71.26,58.07
2016,1,4,15,0,0.0,73.0,2.6,14.0,73.0,63.7,51.39
2016,1,4,15,15,0.0,63.0,2.35,13.5,63.0,55.27,43.95
2016,1,4,15,30,0.0,53.0,2.1,13.0,53.0,46.76,36.34
2016,1,4,15,45,0.0,43.0,1.85,13.0,43.0,37.94,28.28
2016,1,4,16,0,0.0,33.0,1.6,13.0,33.0,29.09,20.12
2016,1,4,16,15,0.0,23.0,1.65,12.5,23.0,20.25,11.94
2016,1,4,16,30,0.0,13.0,1.7,12.0,13.0,11.42,3.17
2016,1,4,16,45,0.0,6.5,1.75,12.0,6.5,5.7,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,56.5,16.5,1.7,11.5,21.5,59.25,0.0
2016,1,5,8,0,113.0,33.0,1.8,12.0,43.0,122.18,90.43
2016,1,5,8,15,144.5,49.0,2.0,12.0,69.5,159.86,128.75
2016,1,5,8,30,176.0,65.0,2.2,12.0,96.0,197.3,162.68
2016,1,5,8,45,197.0,80.5,2.45,12.0,124.0,227.46,189.6
2016,1,5,9,0,218.0,96.0,2.7,12.0,152.0,257.0,215.33
2016,1,5,9,15,227.5,111.5,2.8,12.0,177.5,278.63,233.65
2016,1,5,9,30,237.0,127.0,2.9,12.0,203.0,299.11,250.56
2016,1,5,9,45,244.0,140.0,3.0,12.5,225.5,313.8,261.87
2016,1,5,10,0,251.0,153.0,3.1,13.0,248.0,327.3,271.92
2016,1,5,10,15,130.0,153.0,3.2,13.0,202.5,238.39,197.04
2016,1,5,10,30,9.0,153.0,3.3,13.0,157.0,146.68,118.85
2016,1,5,10,45,4.5,129.5,3.4,13.0,131.5,119.8,96.27
2016,1,5,11,0,0.0,106.0,3.5,13.0,106.0,94.62,74.95
2016,1,5,11,15,0.0,117.5,3.55,13.0,117.5,104.96,83.6
2016,1,5,11,30,0.0,129.0,3.6,13.0,129.0,115.15,92.07
2016,1,5,11,45,0.0,141.0,3.65,13.0,141.0,125.61,100.77
2016,1,5,12,0,0.0,153.0,3.7,13.0,153.0,135.85,109.26
2016,1,5,12,15,0.0,103.5,3.65,12.5,103.5,91.6,72.32
2016,1,5,12,30,0.0,54.0,3.6,12.0,54.0,47.71,35.25
2016,1,5,12,45,18.5,125.0,3.6,12.0,134.5,116.73,93.42
2016,1,5,13,0,37.0,196.0,3.6,12.0,215.0,179.18,144.91
2016,1,5,13,15,44.5,193.5,3.45,12.0,215.0,174.83,140.75
2016,1,5,13,30,52.0,191.0,3.3,12.0,215.0,169.56,135.9
2016,1,5,13,45,37.0,176.0,3.2,12.0,192.5,150.58,120.67
2016,1,5,14,0,22.0,161.0,3.1,12.0,170.0,137.11,110.24
2016,1,5,14,15,41.5,157.0,2.95,11.5,173.0,127.57,102.09
2016,1,5,14,30,61.0,153.0,2.8,11.0,176.0,119.28,96.33
2016,1,5,14,45,57.0,140.0,2.7,11.0,159.5,108.83,92.23
2016,1,5,15,0,53.0,127.0,2.6,11.0,143.0,99.35,83.85
2016,1,5,15,15,47.0,111.0,2.35,11.0,124.5,87.78,73.5
2016,1,5,15,30,41.0,95.0,2.1,11.0,106.0,75.94,62.77
2016,1,5,15,45,251.5,72.5,1.9,11.0,117.0,54.13,43.01
2016,1,5,16,0,462.0,50.0,1.7,11.0,128.0,39.73,29.78
2016,1,5,16,15,364.0,40.5,1.6,10.5,91.5,32.76,23.04
2016,1,5,16,30,266.0,31.0,1.5,10.0,55.0,25.67,14.69
2016,1,5,16,45,133.0,15.5,1.45,10.0,27.5,12.55,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,18.0,19.0,3.3,12.0,21.0,30.75,0.0
2016,1,6,8,0,36.0,38.0,3.3,12.0,42.0,70.05,49.43
2016,1,6,8,15,83.5,58.0,3.15,12.0,72.0,130.7,104.27
2016,1,6,8,30,131.0,78.0,3.0,12.0,102.0,181.46,149.18
2016,1,6,8,45,167.5,95.5,2.95,12.0,133.5,221.58,184.48
2016,1,6,9,0,204.0,113.0,2.9,12.0,165.0,271.88,227.35
2016,1,6,9,15,234.5,127.0,2.95,12.0,195.5,303.35,253.96
2016,1,6,9,30,265.0,141.0,3.0,12.0,226.0,334.17,279.49
2016,1,6,9,45,314.0,139.5,3.05,12.0,251.0,356.74,298.29
2016,1,6,10,0,363.0,138.0,3.1,12.0,276.0,389.89,325.07
2016,1,6,10,15,181.5,141.0,3.15,12.0,210.0,256.35,213.31
2016,1,6,10,30,0.0,144.0,3.2,12.0,144.0,132.38,107.09
2016,1,6,10,45,0.0,78.5,3.25,12.0,78.5,69.45,53.93
2016,1,6,11,0,0.0,13.0,3.3,12.0,13.0,11.45,4.22
2016,1,6,11,15,136.5,110.5,3.4,12.0,177.5,185.79,153.29
2016,1,6,11,30,273.0,208.0,3.5,12.0,342.0,345.27,283.04
2016,1,6,11,45,231.5,216.0,3.6,12.0,330.5,315.28,257.16
2016,1,6,12,0,190.0,224.0,3.7,12.0,319.0,292.95,238.21
2016,1,6,12,15,143.0,223.0,3.65,12.0,294.5,262.11,212.52
2016,1,6,12,30,96.0,222.0,3.6,12.0,270.0,232.01,187.75
2016,1,6,12,45,48.0,167.5,3.55,12.0,191.5,163.21,131.42
2016,1,6,13,0,0.0,113.0,3.5,12.0,113.0,99.36,79.05
2016,1,6,13,15,31.0,154.5,3.35,12.0,169.0,140.69,112.88
2016,1,6,13,30,62.0,196.0,3.2,12.0,225.0,175.73,140.67
2016,1,6,13,45,139.0,188.5,3.1,12.0,249.0,174.51,136.06
2016,1,6,14,0,216.0,181.0,3.0,12.0,273.0,167.33,126.87
2016,1,6,14,15,126.0,164.5,2.85,11.5,217.5,134.84,105.1
2016,1,6,14,30,36.0,148.0,2.7,11.0,162.0,116.17,93.8
2016,1,6,14,45,32.0,135.5,2.55,11.0,147.0,106.05,89.74
2016,1,6,15,0,28.0,123.0,2.4,11.0,132.0,96.87,81.63
2016,1,6,15,15,22.0,108.0,2.2,10.5,114.5,88.9,74.65
2016,1,6,15,30,16.0,93.0,2.0,10.0,97.0,76.96,63.94
2016,1,6,15,45,8.0,76.5,1.8,10.0,78.5,63.81,51.87
2016,1,6,16,0,0.0,60.0,1.6,10.0,60.0,50.51,39.53
2016,1,6,16,15,0.0,42.5,1.55,9.5,42.5,36.34,26.34
2016,1,6,16,30,0.0,25.0,1.5,9.0,25.0,21.93,12.08
2016,1,6,16,45,0.0,12.5,1.45,9.0,12.5,11.0,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,90.5,19.5,0.55,8.5,28.0,92.65,0.0
2016,1,7,8,0,181.0,39.0,0.5,9.0,56.0,183.14,138.42
2016,1,7,8,15,272.0,51.5,0.5,9.5,92.0,249.3,202.19
2016,1,7,8,30,363.0,64.0,0.5,10.0,128.0,318.61,261.6
2016,1,7,8,45,455.0,68.0,0.5,10.5,169.5,381.44,313.72
2016,1,7,9,0,547.0,72.0,0.5,11.0,211.0,444.98,364.37
2016,1,7,9,15,589.0,77.0,0.6,11.0,248.0,477.47,390.52
2016,1,7,9,30,631.0,82.0,0.7,11.0,285.0,507.84,414.53
2016,1,7,9,45,703.5,75.5,0.8,11.5,324.0,541.3,439.91
2016,1,7,10,0,776.0,69.0,0.9,12.0,363.0,569.58,460.68
2016,1,7,10,15,793.5,71.0,1.0,12.0,391.5,573.49,462.99
2016,1,7,10,30,811.0,73.0,1.1,12.0,420.0,574.23,462.87
2016,1,7,10,45,820.5,75.0,1.2,12.0,441.0,567.08,456.5
2016,1,7,11,0,830.0,77.0,1.3,12.0,462.0,556.8,447.52
2016,1,7,11,15,837.5,78.0,1.35,12.0,477.0,541.26,433.89
2016,1,7,11,30,845.0,79.0,1.4,12.0,492.0,522.7,417.62
2016,1,7,11,45,846.0,80.0,1.5,12.0,499.0,498.01,396.44
2016,1,7,12,0,847.0,81.0,1.6,12.0,506.0,470.76,372.69
2016,1,7,12,15,847.0,81.0,1.65,12.0,506.0,439.67,345.08
2016,1,7,12,30,847.0,81.0,1.7,12.0,506.0,406.36,315.01
2016,1,7,12,45,841.5,81.0,1.75,12.0,498.0,369.06,281.13
2016,1,7,13,0,836.0,81.0,1.8,12.0,490.0,330.26,245.39
2016,1,7,13,15,828.5,80.5,1.85,12.0,475.0,289.18,207.45
2016,1,7,13,30,821.0,80.0,1.9,12.0,460.0,247.17,168.86
2016,1,7,13,45,807.0,78.5,1.95,12.0,438.0,202.46,129.49
2016,1,7,14,0,793.0,77.0,2.0,12.0,416.0,157.87,93.19
2016,1,7,14,15,775.0,75.0,1.95,12.0,387.5,112.94,62.78
2016,1,7,14,30,757.0,73.0,1.9,12.0,359.0,69.01,44.44
2016,1,7,14,45,734.0,69.5,1.85,12.0,326.0,54.56,43.59
2016,1,7,15,0,711.0,66.0,1.8,12.0,293.0,52.66,41.93
2016,1,7,15,15,673.5,62.0,1.55,11.5,255.5,45.93,35.95
2016,1,7,15,30,636.0,58.0,1.3,11.0,218.0,43.81,34.05
2016,1,7,15,45,584.0,52.0,1.05,10.5,178.5,40.01,30.52
2016,1,7,16,0,532.0,46.0,0.8,10.0,139.0,36.17,26.84
2016,1,7,16,15,440.5,37.5,0.8,9.5,100.5,29.98,20.85
2016,1,7,16,30,349.0,29.0,0.8,9.0,62.0,23.67,13.78
2016,1,7,16,45,174.5,14.5,0.85,9.0,31.0,11.54,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,5.0,16.0,0.85,6.5,16.5,18.56,0.0
2016,1,8,8,0,10.0,32.0,0.9,7.0,33.0,43.18,28.98
2016,1,8,8,15,27.0,49.0,0.95,7.0,53.5,72.54,56.56
2016,1,8,8,30,44.0,66.0,1.0,7.0,74.0,100.95,82.23
2016,1,8,8,45,54.0,83.0,1.05,7.5,95.0,124.72,103.32
2016,1,8,9,0,64.0,100.0,1.1,8.0,116.0,148.04,123.6
2016,1,8,9,15,69.0,116.0,1.0,8.5,136.0,166.52,139.16
2016,1,8,9,30,74.0,132.0,0.9,9.0,156.0,184.58,153.96
2016,1,8,9,45,74.5,145.5,0.85,9.5,171.5,196.31,163.13
2016,1,8,10,0,75.0,159.0,0.8,10.0,187.0,207.72,171.84
2016,1,8,10,15,120.0,172.5,0.7,10.5,222.0,255.1,210.31
2016,1,8,10,30,165.0,186.0,0.6,11.0,257.0,291.05,238.28
2016,1,8,10,45,197.5,193.5,0.55,11.5,282.5,311.24,253.14
2016,1,8,11,0,230.0,201.0,0.5,12.0,308.0,329.65,266.27
2016,1,8,11,15,122.0,191.0,0.45,12.0,248.0,252.69,203.69
2016,1,8,11,30,14.0,181.0,0.4,12.0,188.0,170.35,136.65
2016,1,8,11,45,75.0,204.0,0.35,12.5,242.0,224.01,180.05
2016,1,8,12,0,136.0,227.0,0.3,13.0,296.0,272.28,216.76
2016,1,8,12,15,129.0,226.5,0.3,13.0,292.0,260.3,206.31
2016,1,8,12,30,122.0,226.0,0.3,13.0,288.0,248.46,196.45
2016,1,8,12,45,118.5,224.0,0.35,13.0,283.5,236.76,186.8
2016,1,8,13,0,115.0,222.0,0.4,13.0,279.0,225.01,177.06
2016,1,8,13,15,117.5,215.5,0.45,13.0,272.0,211.32,165.57
2016,1,8,13,30,120.0,209.0,0.5,13.0,265.0,197.26,153.75
2016,1,8,13,45,121.0,198.0,0.6,13.0,252.0,179.33,139.02
2016,1,8,14,0,122.0,187.0,0.7,13.0,239.0,161.34,124.57
2016,1,8,14,15,115.0,174.0,0.65,13.0,221.0,141.34,109.49
2016,1,8,14,30,108.0,161.0,0.6,13.0,203.0,122.14,96.43
2016,1,8,14,45,98.5,148.0,0.55,13.0,183.0,110.0,92.17
2016,1,8,15,0,89.0,135.0,0.5,13.0,163.0,104.81,87.72
2016,1,8,15,15,81.0,118.5,0.5,12.5,142.0,93.0,77.51
2016,1,8,15,30,73.0,102.0,0.5,12.0,121.0,80.9,66.89
2016,1,8,15,45,60.5,84.5,0.55,11.5,98.5,67.89,55.22
2016,1,8,16,0,48.0,67.0,0.6,11.0,76.0,54.61,43.09
2016,1,8,16,15,28.5,50.0,0.65,10.5,54.5,41.38,30.79
2016,1,8,16,30,9.0,33.0,0.7,10.0,33.0,28.2,17.67
2016,1,8,16,45,4.5,16.5,0.75,10.0,16.5,14.53,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,7.5,16.0,3.25,9.5,17.0,19.88,0.0
2016,1,9,8,0,15.0,32.0,3.4,10.0,34.0,45.89,30.81
2016,1,9,8,15,32.5,49.0,3.35,10.0,54.5,75.66,58.61
2016,1,9,8,30,50.0,66.0,3.3,10.0,75.0,104.48,84.55
2016,1,9,8,45,59.5,83.5,3.25,10.0,96.5,128.77,106.21
2016,1,9,9,0,69.0,101.0,3.2,10.0,118.0,152.53,127.06
2016,1,9,9,15,74.5,117.0,3.1,10.0,138.5,171.3,143.25
2016,1,9,9,30,80.0,133.0,3.0,10.0,159.0,189.65,158.76
2016,1,9,9,45,78.0,146.0,2.95,10.5,174.0,199.19,166.19
2016,1,9,10,0,76.0,159.0,2.9,11.0,189.0,208.45,173.23
2016,1,9,10,15,73.5,170.5,2.8,11.0,201.0,215.37,178.52
2016,1,9,10,30,71.0,182.0,2.7,11.0,213.0,222.02,183.52
2016,1,9,10,45,145.5,192.5,2.65,11.0,259.5,280.46,232.15
2016,1,9,11,0,220.0,203.0,2.6,11.0,306.0,326.7,269.59
2016,1,9,11,15,187.5,212.0,2.45,11.0,301.5,309.49,254.18
2016,1,9,11,30,155.0,221.0,2.3,11.0,297.0,292.9,239.65
2016,1,9,11,45,182.0,223.0,2.2,11.0,314.0,299.72,244.45
2016,1,9,12,0,209.0,225.0,2.1,11.0,331.0,304.42,247.15
2016,1,9,12,15,132.0,220.0,1.95,11.0,287.0,256.31,207.57
2016,1,9,12,30,55.0,215.0,1.8,11.0,243.0,211.12,170.97
2016,1,9,12,45,87.0,218.0,1.65,11.5,261.0,219.93,177.01
2016,1,9,13,0,119.0,221.0,1.5,12.0,279.0,225.96,180.13
2016,1,9,13,15,82.0,207.0,1.45,12.0,246.5,196.43,156.48
2016,1,9,13,30,45.0,193.0,1.4,12.0,214.0,170.75,136.51
2016,1,9,13,45,72.0,190.0,1.35,12.0,221.5,167.97,133.03
2016,1,9,14,0,99.0,187.0,1.3,12.0,229.0,162.15,127.12
2016,1,9,14,15,49.5,151.5,1.2,12.0,172.5,125.81,99.59
2016,1,9,14,30,0.0,116.0,1.1,12.0,116.0,98.24,78.49
2016,1,9,14,45,0.0,105.5,1.0,12.0,105.5,89.45,74.59
2016,1,9,15,0,0.0,95.0,0.9,12.0,95.0,80.86,67.04
2016,1,9,15,15,0.0,82.5,0.85,11.5,82.5,70.66,58.09
2016,1,9,15,30,0.0,70.0,0.8,11.0,70.0,60.35,48.9
2016,1,9,15,45,0.0,57.5,0.8,11.0,57.5,49.92,39.38
2016,1,9,16,0,0.0,45.0,0.8,11.0,45.0,39.4,29.64
2016,1,9,16,15,0.0,32.5,0.8,11.0,32.5,28.67,19.65
2016,1,9,16,30,0.0,20.0,0.8,11.0,20.0,17.61,9.03
2016,1,9,16,45,0.0,10.0,0.8,11.0,10.0,8.79,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,162.0,16.5,1.6,8.5,32.0,130.02,0.18
2016,1,10,8,0,324.0,33.0,1.8,9.0,64.0,254.56,195.87
2016,1,10,8,15,415.5,41.5,1.85,9.5,102.5,321.95,263.91
2016,1,10,8,30,507.0,50.0,1.9,10.0,141.0,391.12,324.65
2016,1,10,8,45,573.0,55.0,2.0,10.5,182.5,441.43,367.93
2016,1,10,9,0,639.0,60.0,2.1,11.0,224.0,490.92,408.88
2016,1,10,9,15,676.5,64.0,2.1,11.0,262.0,520.08,432.61
2016,1,10,9,30,714.0,68.0,2.1,11.0,300.0,543.81,451.32
2016,1,10,9,45,674.0,79.0,2.15,11.5,316.5,531.59,439.92
2016,1,10,10,0,634.0,90.0,2.2,12.0,333.0,513.36,423.82
2016,1,10,10,15,529.0,121.5,2.1,12.0,334.5,469.86,387.17
2016,1,10,10,30,424.0,153.0,2.0,12.0,336.0,430.82,353.91
2016,1,10,10,45,375.0,171.0,1.95,12.5,339.0,400.92,328.19
2016,1,10,11,0,326.0,189.0,1.9,13.0,342.0,380.97,310.22
2016,1,10,11,15,188.5,198.0,1.8,13.0,287.5,296.6,241.07
2016,1,10,11,30,51.0,207.0,1.7,13.0,233.0,219.61,177.6
2016,1,10,11,45,156.5,213.5,1.6,13.5,293.0,278.82,225.13
2016,1,10,12,0,262.0,220.0,1.5,14.0,353.0,329.56,263.45
2016,1,10,12,15,299.5,214.0,1.45,14.0,366.0,326.7,259.3
2016,1,10,12,30,337.0,208.0,1.4,14.0,379.0,320.73,252.48
2016,1,10,12,45,177.5,197.5,1.35,14.5,287.5,236.57,186.17
2016,1,10,13,0,18.0,187.0,1.3,15.0,196.0,167.49,133.17
2016,1,10,13,15,31.5,190.5,1.25,15.0,205.5,170.28,135.18
2016,1,10,13,30,45.0,194.0,1.2,15.0,215.0,171.8,135.8
2016,1,10,13,45,47.5,186.5,1.15,15.0,207.5,161.48,127.17
2016,1,10,14,0,50.0,179.0,1.1,15.0,200.0,150.82,118.46
2016,1,10,14,15,25.0,100.0,1.05,14.5,110.5,86.84,67.06
2016,1,10,14,30,0.0,21.0,1.0,14.0,21.0,18.49,10.26
2016,1,10,14,45,0.0,19.0,1.0,14.0,19.0,16.72,9.42
2016,1,10,15,0,0.0,17.0,1.0,14.0,17.0,14.95,7.84
2016,1,10,15,15,0.0,15.0,0.9,13.5,15.0,13.18,6.27
2016,1,10,15,30,0.0,13.0,0.8,13.0,13.0,11.42,4.68
2016,1,10,15,45,0.0,10.5,0.75,12.5,10.5,9.22,2.67
2016,1,10,16,0,0.0,8.0,0.7,12.0,8.0,7.02,0.65
2016,1,10,16,15,0.0,6.0,0.75,11.5,6.0,5.26,0.0
2016,1,10,16,30,0.0,4.0,0.8,11.0,4.0,3.5,0.0
2016,1,10,16,45,0.0,2.0,0.9,11.0,2.0,1.75,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,8.5,1.05,10.0,8.5,7.46,0.0
2016,1,11,8,0,0.0,17.0,1.1,10.0,17.0,14.95,6.26
2016,1,11,8,15,0.0,27.5,1.25,10.5,27.5,24.23,14.86
2016,1,11,8,30,0.0,38.0,1.4,11.0,38.0,33.52,23.12
2016,1,11,8,45,0.0,49.0,1.55,11.5,49.0,43.41,31.82
2016,1,11,9,0,0.0,60.0,1.7,12.0,60.0,53.82,40.85
2016,1,11,9,15,0.0,70.5,1.7,12.0,70.5,63.62,49.33
2016,1,11,9,30,0.0,81.0,1.7,12.0,81.0,73.36,57.66
2016,1,11,9,45,0.0,90.0,1.7,12.5,90.0,81.54,64.44
2016,1,11,10,0,0.0,99.0,1.7,13.0,99.0,89.68,71.12
2016,1,11,10,15,147.5,137.0,1.65,13.0,201.0,233.21,193.16
2016,1,11,10,30,295.0,175.0,1.6,13.0,303.0,367.96,301.99
2016,1,11,10,45,350.5,175.0,1.55,13.5,334.5,391.82,318.96
2016,1,11,11,0,406.0,175.0,1.5,14.0,366.0,421.58,340.48
2016,1,11,11,15,353.5,191.5,1.45,14.0,361.5,388.21,312.56
2016,1,11,11,30,301.0,208.0,1.4,14.0,357.0,364.02,292.16
2016,1,11,11,45,230.5,219.0,1.4,14.5,334.5,321.14,256.88
2016,1,11,12,0,160.0,230.0,1.4,15.0,312.0,287.63,229.27
2016,1,11,12,15,183.5,229.0,1.4,15.0,323.0,287.47,228.37
2016,1,11,12,30,207.0,228.0,1.4,15.0,334.0,285.24,225.35
2016,1,11,12,45,179.0,226.0,1.4,15.5,316.5,261.5,205.45
2016,1,11,13,0,151.0,224.0,1.4,16.0,299.0,239.52,187.29
2016,1,11,13,15,169.0,216.5,1.4,16.0,298.5,227.78,176.55
2016,1,11,13,30,187.0,209.0,1.4,16.0,298.0,214.27,164.16
2016,1,11,13,45,255.0,191.0,1.4,16.0,306.0,198.11,147.57
2016,1,11,14,0,323.0,173.0,1.4,16.0,314.0,177.0,127.35
2016,1,11,14,15,345.0,157.5,1.3,16.0,299.5,147.3,104.29
2016,1,11,14,30,367.0,142.0,1.2,16.0,285.0,110.96,80.7
2016,1,11,14,45,356.5,131.0,1.1,16.0,260.0,91.76,75.41
2016,1,11,15,0,346.0,120.0,1.0,16.0,235.0,85.27,69.84
2016,1,11,15,15,331.5,106.5,0.95,15.5,206.0,76.79,62.56
