Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.0,1.0,8.5,7.0,0.0,0.0
2016,2,22,7,0,0.0,14.0,1.0,9.0,14.0,12.73,0.0
2016,2,22,7,15,232.5,23.5,1.25,9.5,51.5,204.91,123.34
2016,2,22,7,30,465.0,33.0,1.5,10.0,89.0,376.97,305.05
2016,2,22,7,45,549.5,40.5,1.75,11.0,137.0,447.02,369.58
2016,2,22,8,0,634.0,48.0,2.0,12.0,185.0,527.68,437.14
2016,2,22,8,15,686.5,53.0,2.1,12.5,235.0,583.95,482.4
2016,2,22,8,30,739.0,58.0,2.2,13.0,285.0,639.6,525.13
2016,2,22,8,45,773.5,62.0,2.35,13.5,332.5,679.4,554.45
2016,2,22,9,0,808.0,66.0,2.5,14.0,380.0,717.15,581.37
2016,2,22,9,15,832.5,69.0,2.6,14.5,424.5,743.5,598.9
2016,2,22,9,30,857.0,72.0,2.7,15.0,469.0,766.96,614.04
2016,2,22,9,45,874.0,74.0,2.85,15.5,508.0,773.74,617.12
2016,2,22,10,0,891.0,76.0,3.0,16.0,547.0,783.93,622.84
2016,2,22,10,15,903.5,78.0,3.0,16.0,580.0,787.21,623.87
2016,2,22,10,30,916.0,80.0,3.0,16.0,613.0,786.95,622.52
2016,2,22,10,45,923.5,81.5,3.05,16.5,638.5,778.79,614.72
2016,2,22,11,0,931.0,83.0,3.1,17.0,664.0,767.1,604.58
2016,2,22,11,15,937.0,84.0,3.15,17.0,682.5,750.29,592.01
2016,2,22,11,30,943.0,85.0,3.2,17.0,701.0,730.03,576.25
2016,2,22,11,45,944.5,86.0,3.25,17.5,711.0,703.47,553.99
2016,2,22,12,0,946.0,87.0,3.3,18.0,721.0,673.83,529.2
2016,2,22,12,15,946.5,87.0,3.35,18.0,723.0,639.69,501.64
2016,2,22,12,30,947.0,87.0,3.4,18.0,725.0,602.83,471.42
2016,2,22,12,45,940.5,89.0,3.45,18.0,718.0,561.7,437.19
2016,2,22,13,0,934.0,91.0,3.5,18.0,711.0,518.65,400.63
2016,2,22,13,15,779.0,137.5,3.5,18.0,647.0,445.65,341.46
2016,2,22,13,30,624.0,184.0,3.5,18.0,583.0,386.25,293.37
2016,2,22,13,45,769.5,135.5,3.5,18.0,611.0,357.68,263.78
2016,2,22,14,0,915.0,87.0,3.5,18.0,639.0,323.69,227.22
2016,2,22,14,15,905.0,85.5,3.4,18.0,610.0,270.58,179.54
2016,2,22,14,30,895.0,84.0,3.3,18.0,581.0,217.31,133.61
2016,2,22,14,45,881.5,81.5,3.2,18.0,545.0,156.13,86.06
2016,2,22,15,0,868.0,79.0,3.1,18.0,509.0,102.05,53.92
2016,2,22,15,15,848.0,76.5,2.8,17.5,467.5,56.84,44.28
2016,2,22,15,30,828.0,74.0,2.5,17.0,426.0,56.05,43.84
2016,2,22,15,45,798.0,70.5,2.2,16.5,379.5,54.44,42.62
2016,2,22,16,0,768.0,67.0,1.9,16.0,333.0,52.84,41.37
2016,2,22,16,15,725.0,62.5,1.75,15.0,284.0,50.34,39.36
2016,2,22,16,30,682.0,58.0,1.6,14.0,235.0,47.86,37.24
2016,2,22,16,45,612.0,51.5,1.45,13.5,185.0,39.73,29.86
2016,2,22,17,0,542.0,45.0,1.3,13.0,135.0,35.68,25.94
2016,2,22,17,15,422.0,34.5,1.3,12.5,90.0,27.87,18.34
2016,2,22,17,30,302.0,24.0,1.3,12.0,45.0,19.84,6.36
2016,2,22,17,45,151.0,12.0,1.35,11.5,22.5,10.91,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,10.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,10.0,16.0,14.55,0.0
2016,2,23,7,15,228.0,26.5,0.6,10.5,55.0,208.36,135.71
2016,2,23,7,30,456.0,37.0,0.6,11.0,94.0,377.88,303.06
2016,2,23,7,45,543.5,45.0,0.6,11.5,143.5,457.74,372.02
2016,2,23,8,0,631.0,53.0,0.6,12.0,193.0,540.51,438.62
2016,2,23,8,15,685.0,59.0,0.65,12.0,244.0,592.86,479.68
2016,2,23,8,30,739.0,65.0,0.7,12.0,295.0,651.19,523.47
2016,2,23,8,45,778.0,68.5,0.75,12.5,344.5,694.07,553.28
2016,2,23,9,0,817.0,72.0,0.8,13.0,394.0,734.85,580.71
2016,2,23,9,15,842.0,75.0,0.9,13.5,439.0,761.73,598.3
2016,2,23,9,30,867.0,78.0,1.0,14.0,484.0,785.63,613.65
2016,2,23,9,45,887.0,79.5,1.1,14.5,524.5,800.58,622.6
2016,2,23,10,0,907.0,81.0,1.2,15.0,565.0,805.78,624.84
2016,2,23,10,15,919.0,82.5,1.2,15.5,598.0,807.88,623.8
2016,2,23,10,30,931.0,84.0,1.2,16.0,631.0,806.41,620.46
2016,2,23,10,45,940.5,85.0,1.3,17.0,657.5,798.86,613.22
2016,2,23,11,0,950.0,86.0,1.4,18.0,684.0,787.67,603.61
2016,2,23,11,15,955.0,87.0,1.35,18.0,702.0,769.65,590.01
2016,2,23,11,30,960.0,88.0,1.3,18.0,720.0,748.17,573.57
2016,2,23,11,45,961.0,89.0,1.3,18.5,729.5,720.68,551.52
2016,2,23,12,0,962.0,90.0,1.3,19.0,739.0,690.09,527.05
2016,2,23,12,15,961.5,90.0,1.2,19.0,740.5,654.7,498.89
2016,2,23,12,30,961.0,90.0,1.1,19.0,742.0,616.62,468.31
2016,2,23,12,45,956.5,90.5,1.05,19.5,734.5,574.42,433.71
2016,2,23,13,0,952.0,91.0,1.0,20.0,727.0,530.17,396.91
2016,2,23,13,15,946.5,90.5,0.9,20.0,711.5,482.77,357.38
2016,2,23,13,30,941.0,90.0,0.8,20.0,696.0,433.85,315.76
2016,2,23,13,45,930.5,89.5,0.75,20.5,672.5,381.99,270.87
2016,2,23,14,0,920.0,89.0,0.7,21.0,649.0,329.52,225.02
2016,2,23,14,15,909.0,87.5,0.65,21.0,619.0,275.8,178.78
2016,2,23,14,30,898.0,86.0,0.6,21.0,589.0,222.02,133.97
2016,2,23,14,45,881.5,84.0,0.55,21.0,551.5,160.62,87.53
2016,2,23,15,0,865.0,82.0,0.5,21.0,514.0,106.61,55.8
2016,2,23,15,15,843.0,79.5,0.5,20.5,471.5,58.9,45.43
2016,2,23,15,30,821.0,77.0,0.5,20.0,429.0,58.18,45.12
2016,2,23,15,45,788.5,73.5,0.55,19.5,382.0,56.63,43.99
2016,2,23,16,0,756.0,70.0,0.6,19.0,335.0,55.12,42.85
2016,2,23,16,15,710.5,65.0,0.7,18.0,285.0,52.27,40.57
2016,2,23,16,30,665.0,60.0,0.8,17.0,235.0,45.14,34.4
2016,2,23,16,45,587.0,53.5,0.9,16.5,184.5,41.17,30.79
2016,2,23,17,0,509.0,47.0,1.0,16.0,134.0,37.2,26.96
2016,2,23,17,15,392.0,36.0,1.0,15.5,89.5,29.03,19.17
2016,2,23,17,30,275.0,25.0,1.0,15.0,45.0,20.61,7.81
2016,2,23,17,45,137.5,12.5,1.05,15.0,22.5,11.37,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,0.8,9.5,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,0.8,10.0,15.0,13.64,0.0
2016,2,24,7,15,190.0,27.5,0.9,10.5,52.0,187.87,129.74
2016,2,24,7,30,380.0,40.0,1.0,11.0,89.0,333.68,270.88
2016,2,24,7,45,468.5,48.5,1.1,12.0,136.0,413.46,340.13
2016,2,24,8,0,557.0,57.0,1.2,13.0,183.0,496.21,408.1
2016,2,24,8,15,611.0,63.5,1.1,13.5,231.5,553.48,452.03
2016,2,24,8,30,665.0,70.0,1.0,14.0,280.0,610.6,493.32
2016,2,24,8,45,706.5,73.5,0.95,14.5,328.0,653.6,522.61
2016,2,24,9,0,748.0,77.0,0.9,15.0,376.0,691.16,546.86
2016,2,24,9,15,773.5,80.5,0.9,15.5,419.0,718.59,563.76
2016,2,24,9,30,799.0,84.0,0.9,16.0,462.0,743.25,578.42
2016,2,24,9,45,820.0,86.0,0.9,17.0,501.0,759.57,585.98
2016,2,24,10,0,841.0,88.0,0.9,18.0,540.0,772.65,591.3
2016,2,24,10,15,854.0,89.5,0.85,18.5,572.5,775.52,590.07
2016,2,24,10,30,867.0,91.0,0.8,19.0,605.0,774.93,586.71
2016,2,24,10,45,876.0,92.5,0.8,19.5,630.0,762.57,576.28
2016,2,24,11,0,885.0,94.0,0.8,20.0,655.0,752.52,567.73
2016,2,24,11,15,890.5,95.0,0.7,20.0,673.0,736.03,554.57
2016,2,24,11,30,896.0,96.0,0.6,20.0,691.0,716.26,538.54
2016,2,24,11,45,897.5,97.5,0.55,20.5,700.5,691.15,518.09
2016,2,24,12,0,899.0,99.0,0.5,21.0,710.0,663.08,495.48
2016,2,24,12,15,899.0,99.0,0.5,21.0,711.5,629.88,470.63
2016,2,24,12,30,899.0,99.0,0.5,21.0,713.0,594.13,443.44
2016,2,24,12,45,897.5,98.5,0.5,21.0,706.5,554.76,412.99
2016,2,24,13,0,896.0,98.0,0.5,21.0,700.0,513.28,380.16
2016,2,24,13,15,891.0,97.0,0.6,21.0,685.5,467.95,344.32
2016,2,24,13,30,886.0,96.0,0.7,21.0,671.0,421.18,306.07
2016,2,24,13,45,879.0,94.5,0.8,21.0,649.0,372.13,264.83
2016,2,24,14,0,872.0,93.0,0.9,21.0,627.0,322.25,221.96
2016,2,24,14,15,860.5,91.5,0.95,20.5,597.5,265.19,173.68
2016,2,24,14,30,849.0,90.0,1.0,20.0,568.0,213.16,130.24
2016,2,24,14,45,833.0,87.5,1.05,20.0,532.5,160.21,89.66
2016,2,24,15,0,817.0,85.0,1.1,20.0,497.0,108.39,58.2
2016,2,24,15,15,795.0,82.0,1.05,19.5,455.5,60.21,46.76
2016,2,24,15,30,773.0,79.0,1.0,19.0,414.0,59.2,46.18
2016,2,24,15,45,740.0,75.5,1.0,19.0,368.5,57.74,45.03
2016,2,24,16,0,707.0,72.0,1.0,19.0,323.0,51.33,39.53
2016,2,24,16,15,662.5,66.5,1.0,18.0,275.0,48.48,37.24
2016,2,24,16,30,618.0,61.0,1.0,17.0,227.0,45.58,34.8
2016,2,24,16,45,549.0,54.0,1.0,16.0,178.5,41.3,30.98
2016,2,24,17,0,480.0,47.0,1.0,15.0,130.0,36.95,26.91
2016,2,24,17,15,371.5,36.0,1.0,14.5,87.5,28.83,19.18
2016,2,24,17,30,263.0,25.0,1.0,14.0,45.0,20.45,8.63
2016,2,24,17,45,131.5,12.5,1.05,13.5,22.5,11.37,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,47.5,7.0,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,95.0,14.0,0.4,13.0,17.0,68.82,0.0
2016,2,25,7,15,221.5,28.5,0.35,13.0,53.5,211.42,150.52
2016,2,25,7,30,348.0,43.0,0.3,13.0,90.0,317.5,254.43
2016,2,25,7,45,423.5,54.0,0.25,13.5,135.0,391.07,316.54
2016,2,25,8,0,499.0,65.0,0.2,14.0,180.0,467.08,376.99
2016,2,25,8,15,553.5,73.0,0.25,14.5,228.0,525.85,422.22
2016,2,25,8,30,608.0,81.0,0.3,15.0,276.0,584.48,465.0
2016,2,25,8,45,641.0,88.0,0.35,15.5,321.0,624.81,492.77
2016,2,25,9,0,674.0,95.0,0.4,16.0,366.0,663.37,518.62
2016,2,25,9,15,701.0,99.0,0.5,16.5,409.0,691.49,537.21
2016,2,25,9,30,728.0,103.0,0.6,17.0,452.0,717.09,553.9
2016,2,25,9,45,749.0,106.0,0.7,18.0,489.5,733.96,563.34
2016,2,25,10,0,770.0,109.0,0.8,19.0,527.0,747.79,570.71
2016,2,25,10,15,784.5,111.5,0.8,19.0,559.0,749.6,570.6
2016,2,25,10,30,799.0,114.0,0.8,19.0,591.0,751.71,570.99
2016,2,25,10,45,813.5,113.5,0.85,19.5,616.5,747.2,566.59
2016,2,25,11,0,828.0,113.0,0.9,20.0,642.0,739.24,560.02
2016,2,25,11,15,834.5,114.5,0.85,20.0,659.5,724.15,547.97
2016,2,25,11,30,841.0,116.0,0.8,20.0,677.0,705.83,533.36
2016,2,25,11,45,846.0,115.5,0.8,20.5,687.5,681.36,514.04
2016,2,25,12,0,851.0,115.0,0.8,21.0,698.0,653.92,492.48
2016,2,25,12,15,852.0,115.0,0.75,21.0,699.5,621.72,467.61
2016,2,25,12,30,853.0,115.0,0.7,21.0,701.0,587.01,440.53
2016,2,25,12,45,863.5,109.0,0.65,21.5,698.0,549.31,410.02
2016,2,25,13,0,874.0,103.0,0.6,22.0,695.0,510.23,377.76
2016,2,25,13,15,869.5,102.0,0.55,22.0,681.0,465.92,341.66
2016,2,25,13,30,865.0,101.0,0.5,22.0,667.0,417.04,301.35
2016,2,25,13,45,856.5,100.5,0.45,22.5,645.0,368.36,259.78
2016,2,25,14,0,848.0,100.0,0.4,23.0,623.0,319.08,217.22
2016,2,25,14,15,836.5,98.0,0.3,22.5,594.0,267.53,173.68
2016,2,25,14,30,825.0,96.0,0.2,22.0,565.0,216.2,131.41
2016,2,25,14,45,805.0,95.0,0.15,22.0,529.0,165.07,92.95
2016,2,25,15,0,785.0,94.0,0.1,22.0,493.0,115.55,63.26
2016,2,25,15,15,763.0,90.5,0.15,21.5,452.5,66.24,51.37
2016,2,25,15,30,741.0,87.0,0.2,21.0,412.0,59.05,45.62
2016,2,25,15,45,706.0,83.5,0.3,21.0,366.5,57.99,44.85
2016,2,25,16,0,671.0,80.0,0.4,21.0,321.0,56.97,44.07
2016,2,25,16,15,626.5,74.0,0.5,20.0,273.5,53.99,41.72
2016,2,25,16,30,582.0,68.0,0.6,19.0,226.0,50.95,39.2
2016,2,25,16,45,520.5,59.0,0.75,18.5,179.0,45.25,34.12
2016,2,25,17,0,459.0,50.0,0.9,18.0,132.0,39.37,28.69
2016,2,25,17,15,354.0,38.5,0.9,17.5,89.0,30.92,20.76
2016,2,25,17,30,249.0,27.0,0.9,17.0,46.0,22.17,10.39
2016,2,25,17,45,124.5,13.5,0.95,16.5,23.0,12.28,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.8,12.5,5.5,5.0,0.0
2016,2,26,7,0,0.0,11.0,0.8,13.0,11.0,10.01,0.0
2016,2,26,7,15,21.0,30.5,0.95,13.5,33.0,50.81,33.41
2016,2,26,7,30,42.0,50.0,1.1,14.0,55.0,88.39,68.72
2016,2,26,7,45,58.5,71.0,1.3,14.5,82.5,124.38,100.38
2016,2,26,8,0,75.0,92.0,1.5,15.0,110.0,171.95,140.97
2016,2,26,8,15,86.5,113.5,1.5,15.0,138.5,204.71,168.62
2016,2,26,8,30,98.0,135.0,1.5,15.0,167.0,236.96,195.21
2016,2,26,8,45,108.0,154.0,1.5,15.5,194.5,264.18,216.7
2016,2,26,9,0,118.0,173.0,1.5,16.0,222.0,291.0,237.34
2016,2,26,9,15,250.0,178.0,1.6,16.5,294.5,410.37,333.38
2016,2,26,9,30,382.0,183.0,1.7,17.0,367.0,516.45,415.2
2016,2,26,9,45,450.0,182.0,1.8,17.5,416.0,579.49,461.1
2016,2,26,10,0,518.0,181.0,1.9,18.0,465.0,625.93,494.41
2016,2,26,10,15,570.5,174.0,1.95,18.0,503.5,651.02,512.37
2016,2,26,10,30,623.0,167.0,2.0,18.0,542.0,679.39,532.51
2016,2,26,10,45,550.0,203.0,2.05,18.5,544.5,642.45,501.93
2016,2,26,11,0,477.0,239.0,2.1,19.0,547.0,609.82,474.92
2016,2,26,11,15,402.0,269.0,2.1,19.0,533.5,560.15,436.36
2016,2,26,11,30,327.0,299.0,2.1,19.0,520.0,522.03,406.08
2016,2,26,11,45,364.5,294.0,2.15,19.0,543.0,526.63,409.55
2016,2,26,12,0,402.0,289.0,2.2,19.0,566.0,528.08,410.17
2016,2,26,12,15,440.0,275.5,2.25,19.0,579.5,523.29,405.94
2016,2,26,12,30,478.0,262.0,2.3,19.0,593.0,509.53,394.76
2016,2,26,12,45,523.5,242.0,2.4,19.0,601.5,490.28,379.18
2016,2,26,13,0,569.0,222.0,2.5,19.0,610.0,466.6,359.45
2016,2,26,13,15,701.5,170.5,2.55,19.0,638.5,450.59,343.81
2016,2,26,13,30,834.0,119.0,2.6,19.0,667.0,423.36,317.38
2016,2,26,13,45,613.0,186.5,2.7,19.0,582.0,356.65,265.33
2016,2,26,14,0,392.0,254.0,2.8,19.0,497.0,311.27,232.34
2016,2,26,14,15,416.0,234.5,2.8,18.5,482.0,272.48,199.17
2016,2,26,14,30,440.0,215.0,2.8,18.0,467.0,234.38,166.59
2016,2,26,14,45,605.5,156.5,2.85,18.0,480.0,183.96,119.38
2016,2,26,15,0,771.0,98.0,2.9,18.0,493.0,119.9,68.22
2016,2,26,15,15,746.5,94.5,2.85,17.5,451.5,64.38,50.78
2016,2,26,15,30,722.0,91.0,2.8,17.0,410.0,61.54,48.58
2016,2,26,15,45,697.5,84.5,2.8,17.0,366.0,58.48,46.02
2016,2,26,16,0,673.0,78.0,2.8,17.0,322.0,55.29,43.32
2016,2,26,16,15,628.0,72.5,2.55,16.5,274.5,52.64,41.13
2016,2,26,16,30,583.0,67.0,2.3,16.0,227.0,49.96,38.81
2016,2,26,16,45,522.0,58.5,2.1,15.5,180.0,44.66,34.04
2016,2,26,17,0,461.0,50.0,1.9,15.0,133.0,39.21,28.94
2016,2,26,17,15,353.5,39.0,1.65,14.5,90.5,31.21,21.36
2016,2,26,17,30,246.0,28.0,1.4,14.0,48.0,22.96,11.74
2016,2,26,17,45,123.0,14.0,1.2,13.5,24.0,12.73,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,0.85,10.5,12.0,10.91,0.0
2016,2,27,7,0,0.0,24.0,0.9,11.0,24.0,30.37,0.0
2016,2,27,7,15,217.0,32.5,1.0,11.5,63.5,215.7,163.98
2016,2,27,7,30,434.0,41.0,1.1,12.0,103.0,375.81,306.44
2016,2,27,7,45,518.5,48.5,1.25,12.5,151.5,454.0,373.69
2016,2,27,8,0,603.0,56.0,1.4,13.0,200.0,534.88,439.73
2016,2,27,8,15,653.0,61.0,1.4,13.5,249.0,588.77,480.91
2016,2,27,8,30,703.0,66.0,1.4,14.0,298.0,637.88,516.65
2016,2,27,8,45,741.0,69.0,1.45,14.5,346.0,679.33,545.69
2016,2,27,9,0,779.0,72.0,1.5,15.0,394.0,718.81,572.43
2016,2,27,9,15,480.5,143.0,1.5,15.0,348.5,567.35,456.52
2016,2,27,9,30,182.0,214.0,1.5,15.0,303.0,381.43,307.76
2016,2,27,9,45,521.0,148.5,1.55,15.5,430.5,599.95,481.61
2016,2,27,10,0,860.0,83.0,1.6,16.0,558.0,791.92,618.82
2016,2,27,10,15,872.5,84.5,1.6,16.5,590.5,788.24,611.7
2016,2,27,10,30,885.0,86.0,1.6,17.0,623.0,787.64,609.07
2016,2,27,10,45,891.5,88.5,1.6,17.5,648.0,780.05,601.66
2016,2,27,11,0,898.0,91.0,1.6,18.0,673.0,768.99,592.08
2016,2,27,11,15,903.0,92.0,1.6,18.0,690.5,751.84,579.52
2016,2,27,11,30,908.0,93.0,1.6,18.0,708.0,731.39,564.59
2016,2,27,11,45,907.5,94.5,1.6,18.0,717.0,704.53,543.9
2016,2,27,12,0,907.0,96.0,1.6,18.0,726.0,674.8,520.88
2016,2,27,12,15,907.5,96.5,1.65,18.0,727.5,641.99,495.58
2016,2,27,12,30,908.0,97.0,1.7,18.0,729.0,606.55,467.72
2016,2,27,12,45,897.5,100.5,1.75,18.0,720.5,565.57,434.99
2016,2,27,13,0,887.0,104.0,1.8,18.0,712.0,523.04,400.24
2016,2,27,13,15,883.0,103.0,1.8,18.0,698.0,478.2,362.61
2016,2,27,13,30,879.0,102.0,1.8,18.0,684.0,431.87,322.79
2016,2,27,13,45,877.0,98.5,1.85,18.0,663.0,382.89,280.0
2016,2,27,14,0,875.0,95.0,1.9,18.0,642.0,332.67,235.35
2016,2,27,14,15,864.5,93.0,1.9,18.0,613.0,274.98,184.81
2016,2,27,14,30,854.0,91.0,1.9,18.0,584.0,222.24,139.21
2016,2,27,14,45,841.5,88.0,1.9,18.0,549.0,168.77,96.59
2016,2,27,15,0,829.0,85.0,1.9,18.0,514.0,116.07,62.33
2016,2,27,15,15,731.0,96.0,1.7,17.5,452.0,67.25,53.24
2016,2,27,15,30,633.0,107.0,1.5,17.0,390.0,72.21,57.87
2016,2,27,15,45,683.5,89.0,1.35,16.5,365.0,61.49,48.74
2016,2,27,16,0,734.0,71.0,1.2,16.0,340.0,55.19,43.41
2016,2,27,16,15,692.5,66.0,1.1,15.5,291.0,52.42,41.12
2016,2,27,16,30,651.0,61.0,1.0,15.0,242.0,45.32,34.89
2016,2,27,16,45,593.0,53.5,0.95,14.5,193.5,40.65,30.67
2016,2,27,17,0,535.0,46.0,0.9,14.0,145.0,35.84,26.16
2016,2,27,17,15,428.0,36.5,0.9,13.5,100.0,29.01,19.64
2016,2,27,17,30,321.0,27.0,0.9,13.0,55.0,22.0,11.55
2016,2,27,17,45,160.5,13.5,0.95,12.5,27.5,12.28,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,1.25,10.0,8.0,7.28,0.0
2016,2,28,7,0,0.0,16.0,1.3,11.0,16.0,14.3,0.0
2016,2,28,7,15,38.5,35.5,1.5,11.5,41.5,80.31,58.93
2016,2,28,7,30,77.0,55.0,1.7,12.0,67.0,129.81,104.82
2016,2,28,7,45,98.5,76.5,1.95,12.5,97.5,171.35,141.63
2016,2,28,8,0,120.0,98.0,2.2,13.0,128.0,212.49,177.26
2016,2,28,8,15,132.5,119.5,2.2,13.0,159.0,246.77,206.3
2016,2,28,8,30,145.0,141.0,2.2,13.0,190.0,280.49,234.13
2016,2,28,8,45,159.0,159.0,2.25,13.5,220.0,310.1,257.63
2016,2,28,9,0,173.0,177.0,2.3,14.0,250.0,339.33,280.29
2016,2,28,9,15,193.5,195.5,2.3,14.0,285.0,373.74,307.23
2016,2,28,9,30,214.0,214.0,2.3,14.0,320.0,407.31,333.05
2016,2,28,9,45,140.0,228.0,2.3,14.5,299.5,359.08,291.42
2016,2,28,10,0,66.0,242.0,2.3,15.0,279.0,297.06,239.21
2016,2,28,10,15,56.5,250.0,2.3,15.5,283.0,293.43,235.26
2016,2,28,10,30,47.0,258.0,2.3,16.0,287.0,289.93,231.26
2016,2,28,10,45,91.0,283.5,2.35,16.5,342.5,345.56,275.04
2016,2,28,11,0,135.0,309.0,2.4,17.0,398.0,408.95,323.47
2016,2,28,11,15,367.0,260.0,2.45,17.0,509.0,528.77,418.45
2016,2,28,11,30,599.0,211.0,2.5,17.0,620.0,641.07,503.68
2016,2,28,11,45,459.5,263.5,2.6,17.0,579.5,571.07,447.94
2016,2,28,12,0,320.0,316.0,2.7,17.0,539.0,503.51,394.84
2016,2,28,12,15,286.0,323.5,2.7,17.0,523.5,472.07,370.12
2016,2,28,12,30,252.0,331.0,2.7,17.0,508.0,441.86,346.09
2016,2,28,12,45,287.5,320.5,2.75,17.5,521.0,434.48,339.29
2016,2,28,13,0,323.0,310.0,2.8,18.0,534.0,423.88,329.45
2016,2,28,13,15,289.5,310.0,2.75,17.5,507.5,388.07,301.23
2016,2,28,13,30,256.0,310.0,2.7,17.0,481.0,354.62,274.85
2016,2,28,13,45,377.0,267.0,2.65,17.0,509.5,344.06,262.78
2016,2,28,14,0,498.0,224.0,2.6,17.0,538.0,318.57,236.96
2016,2,28,14,15,492.0,215.5,2.55,17.0,513.5,278.94,202.69
2016,2,28,14,30,486.0,207.0,2.5,17.0,489.0,239.62,169.38
2016,2,28,14,45,437.5,203.5,2.45,17.0,446.0,198.77,138.65
2016,2,28,15,0,389.0,200.0,2.4,17.0,403.0,169.55,120.94
2016,2,28,15,15,328.0,192.5,2.15,16.5,354.0,136.38,113.06
2016,2,28,15,30,267.0,185.0,1.9,16.0,305.0,128.65,106.95
2016,2,28,15,45,148.5,163.5,1.7,16.0,229.0,121.18,100.76
2016,2,28,16,0,30.0,142.0,1.5,16.0,153.0,111.04,92.18
2016,2,28,16,15,23.0,123.0,1.35,15.5,131.0,101.12,83.84
2016,2,28,16,30,16.0,104.0,1.2,15.0,109.0,86.03,70.76
2016,2,28,16,45,8.0,84.5,1.1,14.5,87.0,70.42,56.96
2016,2,28,17,0,0.0,65.0,1.0,14.0,65.0,54.68,42.75
2016,2,28,17,15,0.0,44.5,1.0,13.5,44.5,38.06,27.55
2016,2,28,17,30,0.0,24.0,1.0,13.0,24.0,21.14,11.23
2016,2,28,17,45,0.0,12.0,1.0,13.0,12.0,10.56,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,95.0,10.0,1.0,10.5,15.0,63.95,0.0
2016,2,29,7,0,190.0,20.0,1.0,11.0,30.0,169.61,48.25
2016,2,29,7,15,318.0,32.0,1.15,11.5,71.0,283.91,224.99
2016,2,29,7,30,446.0,44.0,1.3,12.0,112.0,393.15,322.75
2016,2,29,7,45,534.0,50.0,1.45,12.5,161.5,473.33,391.2
2016,2,29,8,0,622.0,56.0,1.6,13.0,211.0,556.19,457.75
2016,2,29,8,15,326.5,93.0,1.6,13.5,176.0,386.06,320.7
2016,2,29,8,30,31.0,130.0,1.6,14.0,141.0,164.08,133.49
2016,2,29,8,45,43.5,151.5,1.65,14.5,169.0,195.94,160.27
2016,2,29,9,0,56.0,173.0,1.7,15.0,197.0,227.51,185.57
2016,2,29,9,15,101.5,197.0,1.75,15.5,245.5,288.21,234.74
2016,2,29,9,30,147.0,221.0,1.8,16.0,294.0,362.6,293.1
2016,2,29,9,45,504.5,153.5,1.85,17.0,432.5,598.54,479.0
2016,2,29,10,0,862.0,86.0,1.9,18.0,571.0,807.32,627.09
2016,2,29,10,15,873.5,88.0,1.85,18.0,603.0,803.15,620.31
2016,2,29,10,30,885.0,90.0,1.8,18.0,635.0,802.24,618.13
2016,2,29,10,45,889.5,92.5,1.8,18.5,659.5,792.92,609.52
2016,2,29,11,0,894.0,95.0,1.8,19.0,684.0,780.21,598.81
2016,2,29,11,15,899.5,96.0,1.75,19.0,701.5,763.31,586.03
2016,2,29,11,30,905.0,97.0,1.7,19.0,719.0,743.09,571.1
2016,2,29,11,45,913.0,95.0,1.7,19.5,730.0,718.32,551.3
2016,2,29,12,0,921.0,93.0,1.7,20.0,741.0,690.31,528.81
2016,2,29,12,15,922.0,92.5,1.75,20.0,742.5,656.26,502.91
2016,2,29,12,30,923.0,92.0,1.8,20.0,744.0,619.55,474.48
2016,2,29,12,45,926.0,89.5,1.85,20.5,738.5,579.56,442.04
2016,2,29,13,0,929.0,87.0,1.9,21.0,733.0,537.1,406.94
2016,2,29,13,15,925.0,86.5,1.9,21.0,718.5,490.95,368.69
2016,2,29,13,30,921.0,86.0,1.9,21.0,704.0,443.2,328.16
2016,2,29,13,45,913.0,85.5,1.9,21.0,681.5,392.67,284.5
2016,2,29,14,0,905.0,85.0,1.9,21.0,659.0,341.33,239.38
2016,2,29,14,15,723.5,136.5,1.8,21.0,582.0,277.83,190.37
2016,2,29,14,30,542.0,188.0,1.7,21.0,505.0,239.29,163.85
2016,2,29,14,45,690.0,136.0,1.6,21.0,514.5,186.04,115.11
2016,2,29,15,0,838.0,84.0,1.5,21.0,524.0,122.81,64.67
2016,2,29,15,15,817.5,81.0,1.35,20.5,482.0,70.21,43.84
2016,2,29,15,30,797.0,78.0,1.2,20.0,440.0,57.69,44.59
2016,2,29,15,45,759.0,76.5,1.05,20.0,392.5,57.73,44.77
2016,2,29,16,0,721.0,75.0,0.9,20.0,345.0,57.92,45.05
2016,2,29,16,15,679.0,70.0,0.9,19.5,296.0,50.39,38.65
2016,2,29,16,30,637.0,65.0,0.9,19.0,247.0,48.0,36.65
2016,2,29,16,45,566.5,59.0,0.9,18.5,197.5,44.65,33.68
2016,2,29,17,0,496.0,53.0,0.9,18.0,148.0,41.31,30.54
2016,2,29,17,15,394.0,42.0,0.9,17.5,103.5,33.41,23.21
2016,2,29,17,30,292.0,31.0,0.9,17.0,59.0,25.25,14.83
2016,2,29,17,45,146.0,15.5,0.95,17.0,29.5,12.48,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,122.0,10.0,1.15,12.5,17.5,80.0,0.0
2016,3,1,7,0,244.0,20.0,1.1,13.0,35.0,205.86,89.06
2016,3,1,7,15,371.0,31.0,1.35,13.5,78.0,318.3,252.54
2016,3,1,7,30,498.0,42.0,1.6,14.0,121.0,427.93,349.49
2016,3,1,7,45,575.0,49.0,1.85,14.5,171.5,503.21,413.33
2016,3,1,8,0,652.0,56.0,2.1,15.0,222.0,580.74,475.6
2016,3,1,8,15,698.5,61.0,2.15,15.5,272.5,629.3,512.24
2016,3,1,8,30,745.0,66.0,2.2,16.0,323.0,682.36,550.75
2016,3,1,8,45,779.0,69.0,2.3,16.5,371.5,721.7,578.04
2016,3,1,9,0,813.0,72.0,2.4,17.0,420.0,758.88,603.1
2016,3,1,9,15,735.0,95.5,2.45,17.0,434.5,731.93,581.88
2016,3,1,9,30,657.0,119.0,2.5,17.0,449.0,696.25,554.7
2016,3,1,9,45,618.0,143.0,2.65,17.5,472.5,688.07,547.13
2016,3,1,10,0,579.0,167.0,2.8,18.0,496.0,676.02,535.51
2016,3,1,10,15,749.0,124.0,2.8,18.0,574.0,757.18,595.32
2016,3,1,10,30,919.0,81.0,2.8,18.0,652.0,822.31,640.26
2016,3,1,10,45,927.0,82.0,2.85,18.5,677.5,813.76,631.77
2016,3,1,11,0,935.0,83.0,2.9,19.0,703.0,801.63,621.52
2016,3,1,11,15,940.0,83.5,2.9,19.0,720.5,783.19,607.83
2016,3,1,11,30,945.0,84.0,2.9,19.0,738.0,761.34,591.86
2016,3,1,11,45,948.5,84.0,2.9,19.0,748.0,734.61,571.92
2016,3,1,12,0,952.0,84.0,2.9,19.0,758.0,704.71,548.46
2016,3,1,12,15,952.5,84.5,2.85,19.0,760.0,670.38,521.1
2016,3,1,12,30,953.0,85.0,2.8,19.0,762.0,633.29,491.18
2016,3,1,12,45,951.5,84.5,2.8,19.0,755.5,591.6,457.39
2016,3,1,13,0,950.0,84.0,2.8,19.0,749.0,547.67,421.05
2016,3,1,13,15,946.0,83.5,2.8,19.0,734.5,500.56,381.31
2016,3,1,13,30,942.0,83.0,2.8,19.0,720.0,451.81,339.21
2016,3,1,13,45,936.5,82.0,2.8,19.0,697.5,400.69,294.21
2016,3,1,14,0,931.0,81.0,2.8,19.0,675.0,348.5,247.5
2016,3,1,14,15,921.0,79.5,2.8,18.5,645.0,293.96,199.15
2016,3,1,14,30,911.0,78.0,2.8,18.0,615.0,239.29,151.41
2016,3,1,14,45,897.0,76.5,2.8,18.0,578.5,184.15,106.29
2016,3,1,15,0,883.0,75.0,2.8,18.0,542.0,129.76,69.07
2016,3,1,15,15,863.5,72.5,2.65,17.5,499.5,75.47,46.65
2016,3,1,15,30,844.0,70.0,2.5,17.0,457.0,52.0,40.16
2016,3,1,15,45,818.0,67.0,2.45,17.0,410.0,50.71,39.16
2016,3,1,16,0,792.0,64.0,2.4,17.0,363.0,49.43,38.13
2016,3,1,16,15,752.5,60.0,2.1,16.0,313.0,47.26,36.44
2016,3,1,16,30,713.0,56.0,1.8,15.0,263.0,45.07,34.67
2016,3,1,16,45,652.5,50.5,1.5,14.5,212.0,41.49,31.46
2016,3,1,17,0,592.0,45.0,1.2,14.0,161.0,37.89,28.08
2016,3,1,17,15,491.5,36.5,1.15,13.5,113.5,28.7,19.57
2016,3,1,17,30,391.0,28.0,1.1,13.0,66.0,22.55,13.12
2016,3,1,17,45,195.5,14.0,1.05,12.5,33.0,11.1,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,21.0,11.0,0.8,12.5,12.5,22.29,0.0
2016,3,2,7,0,42.0,22.0,0.9,13.0,25.0,59.28,28.11
2016,3,2,7,15,90.5,40.5,1.05,13.5,53.5,131.58,103.33
2016,3,2,7,30,139.0,59.0,1.2,14.0,82.0,188.73,154.43
2016,3,2,7,45,159.5,80.0,1.4,14.5,114.5,231.41,191.49
2016,3,2,8,0,180.0,101.0,1.6,15.0,147.0,273.61,227.04
2016,3,2,8,15,196.0,120.0,1.6,15.5,180.5,309.21,255.79
2016,3,2,8,30,212.0,139.0,1.6,16.0,214.0,344.34,283.22
2016,3,2,8,45,440.0,116.5,1.6,16.5,298.5,511.36,416.99
2016,3,2,9,0,668.0,94.0,1.6,17.0,383.0,676.93,539.37
2016,3,2,9,15,750.0,87.0,1.6,17.5,443.0,732.87,575.8
2016,3,2,9,30,832.0,80.0,1.6,18.0,503.0,791.35,614.09
2016,3,2,9,45,847.5,82.5,1.6,18.5,541.0,804.18,619.77
2016,3,2,10,0,863.0,85.0,1.6,19.0,579.0,806.91,618.98
2016,3,2,10,15,875.0,86.5,1.65,19.0,611.5,809.31,619.88
2016,3,2,10,30,887.0,88.0,1.7,19.0,644.0,808.25,618.52
2016,3,2,10,45,895.0,89.5,1.8,19.5,669.0,800.52,612.03
2016,3,2,11,0,903.0,91.0,1.9,20.0,694.0,789.3,603.27
2016,3,2,11,15,739.5,158.5,1.95,20.0,660.5,722.74,554.93
2016,3,2,11,30,576.0,226.0,2.0,20.0,627.0,644.21,495.66
2016,3,2,11,45,589.5,225.0,2.15,20.0,640.5,630.21,485.91
2016,3,2,12,0,603.0,224.0,2.3,20.0,654.0,616.18,475.27
2016,3,2,12,15,568.0,237.0,2.4,20.0,643.0,576.82,445.16
2016,3,2,12,30,533.0,250.0,2.5,20.0,632.0,540.4,416.94
2016,3,2,12,45,478.0,270.0,2.6,20.0,610.5,499.81,385.13
2016,3,2,13,0,423.0,290.0,2.7,20.0,589.0,461.62,354.95
2016,3,2,13,15,407.0,294.0,2.75,19.5,577.0,431.74,331.37
2016,3,2,13,30,391.0,298.0,2.8,19.0,565.0,402.85,308.12
2016,3,2,13,45,385.0,283.5,2.85,19.0,538.5,364.05,276.33
2016,3,2,14,0,379.0,269.0,2.9,19.0,512.0,325.71,244.51
2016,3,2,14,15,512.0,212.5,2.9,18.5,525.5,287.35,208.18
2016,3,2,14,30,645.0,156.0,2.9,18.0,539.0,238.36,161.69
2016,3,2,14,45,500.0,185.0,2.9,18.0,471.0,199.44,135.75
2016,3,2,15,0,355.0,214.0,2.9,18.0,403.0,180.5,129.46
2016,3,2,15,15,383.0,190.0,2.85,17.5,379.5,140.58,105.48
2016,3,2,15,30,411.0,166.0,2.8,17.0,356.0,110.48,90.9
2016,3,2,15,45,332.0,158.5,2.8,17.0,302.0,113.17,93.52
2016,3,2,16,0,253.0,151.0,2.8,17.0,248.0,108.36,89.57
2016,3,2,16,15,223.5,136.0,2.65,16.5,213.0,98.91,81.67
2016,3,2,16,30,194.0,121.0,2.5,16.0,178.0,89.12,73.29
2016,3,2,16,45,176.5,99.5,2.4,15.5,144.0,74.7,60.61
2016,3,2,17,0,159.0,78.0,2.3,15.0,110.0,59.75,47.18
2016,3,2,17,15,118.0,57.5,2.1,14.5,77.5,44.87,33.58
2016,3,2,17,30,77.0,37.0,1.9,14.0,45.0,30.45,19.77
2016,3,2,17,45,38.5,18.5,1.75,14.0,22.5,15.73,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,0.9,12.5,9.0,8.19,0.0
2016,3,3,7,0,0.0,18.0,0.9,13.0,18.0,15.86,4.42
2016,3,3,7,15,0.0,37.5,0.95,13.5,37.5,37.0,24.91
2016,3,3,7,30,0.0,57.0,1.0,14.0,57.0,57.61,43.02
2016,3,3,7,45,10.0,77.0,1.05,14.5,79.5,84.98,66.84
2016,3,3,8,0,20.0,97.0,1.1,15.0,102.0,112.21,90.18
2016,3,3,8,15,26.5,116.5,1.0,15.0,125.0,147.23,119.53
2016,3,3,8,30,33.0,136.0,0.9,15.0,148.0,172.05,139.86
2016,3,3,8,45,19.0,143.5,0.8,15.5,150.5,153.68,123.62
2016,3,3,9,0,5.0,151.0,0.7,16.0,153.0,147.62,117.58
2016,3,3,9,15,94.0,189.5,0.6,16.0,237.0,272.79,220.27
