Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,10.0,10.0,9.1,0.0
2016,3,14,6,45,81.5,29.0,1.8,10.5,39.5,111.43,72.2
2016,3,14,7,0,163.0,48.0,2.0,11.0,69.0,194.27,158.22
2016,3,14,7,15,231.0,66.5,2.1,11.0,110.5,267.81,224.37
2016,3,14,7,30,299.0,85.0,2.2,11.0,152.0,359.44,302.97
2016,3,14,7,45,341.0,101.0,2.3,11.5,196.0,416.53,350.53
2016,3,14,8,0,383.0,117.0,2.4,12.0,240.0,474.48,397.12
2016,3,14,8,15,444.0,119.5,2.45,12.0,285.0,531.37,442.69
2016,3,14,8,30,505.0,122.0,2.5,12.0,330.0,589.07,487.65
2016,3,14,8,45,315.5,169.0,2.55,12.5,304.5,472.87,390.51
2016,3,14,9,0,126.0,216.0,2.6,13.0,279.0,351.11,287.56
2016,3,14,9,15,311.0,205.0,2.6,13.0,377.5,508.03,415.81
2016,3,14,9,30,496.0,194.0,2.6,13.0,476.0,667.83,538.98
2016,3,14,9,45,489.5,211.0,2.6,13.5,504.5,676.12,541.07
2016,3,14,10,0,483.0,228.0,2.6,14.0,533.0,681.83,542.44
2016,3,14,10,15,442.5,255.0,2.6,14.0,545.5,666.53,528.58
2016,3,14,10,30,402.0,282.0,2.6,14.0,558.0,636.86,504.63
2016,3,14,10,45,490.5,259.0,2.6,14.0,607.0,686.24,542.07
2016,3,14,11,0,579.0,236.0,2.6,14.0,656.0,718.71,566.25
2016,3,14,11,15,535.0,259.5,2.6,14.0,654.5,688.43,541.68
2016,3,14,11,30,491.0,283.0,2.6,14.0,653.0,657.18,516.87
2016,3,14,11,45,379.0,325.0,2.6,14.5,612.5,586.87,461.07
2016,3,14,12,0,267.0,367.0,2.6,15.0,572.0,528.85,414.32
2016,3,14,12,15,398.0,321.5,2.6,15.0,628.0,557.01,437.23
2016,3,14,12,30,529.0,276.0,2.6,15.0,684.0,579.41,454.2
2016,3,14,12,45,678.5,213.5,2.65,15.0,731.5,584.31,457.6
2016,3,14,13,0,828.0,151.0,2.7,15.0,779.0,576.22,449.89
2016,3,14,13,15,632.5,223.5,2.75,15.0,697.0,497.37,386.99
2016,3,14,13,30,437.0,296.0,2.8,15.0,615.0,432.37,335.6
2016,3,14,13,45,622.5,218.5,2.85,15.0,658.0,415.73,318.21
2016,3,14,14,0,808.0,141.0,2.9,15.0,701.0,383.58,285.23
2016,3,14,14,15,795.5,139.0,2.9,15.0,670.0,331.98,239.2
2016,3,14,14,30,783.0,137.0,2.9,15.0,639.0,274.79,188.93
2016,3,14,14,45,766.0,133.5,2.95,15.0,601.5,221.81,143.65
2016,3,14,15,0,749.0,130.0,3.0,15.0,564.0,170.32,103.59
2016,3,14,15,15,726.0,126.0,2.95,14.5,521.5,119.83,73.08
2016,3,14,15,30,703.0,122.0,2.9,14.0,479.0,79.31,64.47
2016,3,14,15,45,672.5,116.5,2.9,14.0,432.0,77.88,63.46
2016,3,14,16,0,642.0,111.0,2.9,14.0,385.0,76.43,62.37
2016,3,14,16,15,599.5,104.5,2.65,13.5,335.0,74.07,60.58
2016,3,14,16,30,557.0,98.0,2.4,13.0,285.0,71.68,58.68
2016,3,14,16,45,495.5,89.0,2.15,12.5,234.5,65.17,53.0
2016,3,14,17,0,434.0,80.0,1.9,12.0,184.0,59.57,47.95
2016,3,14,17,15,346.0,67.0,1.8,11.5,137.0,50.68,39.71
2016,3,14,17,30,258.0,54.0,1.7,11.0,90.0,41.51,30.95
2016,3,14,17,45,129.0,35.5,1.65,10.5,53.5,28.39,17.55
2016,3,14,18,0,0.0,17.0,1.6,10.0,17.0,14.72,0.0
2016,3,14,18,15,0.0,8.5,1.6,10.0,8.5,7.73,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.5,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,47.0,11.0,1.1,8.0,13.0,38.28,0.0
2016,3,15,6,45,185.5,27.0,1.15,9.0,49.0,189.92,135.06
2016,3,15,7,0,324.0,43.0,1.2,10.0,85.0,310.62,254.82
2016,3,15,7,15,415.0,53.5,1.25,10.5,132.5,398.37,331.54
2016,3,15,7,30,506.0,64.0,1.3,11.0,180.0,490.44,407.87
2016,3,15,7,45,574.0,70.0,1.4,11.5,232.5,562.73,464.78
2016,3,15,8,0,642.0,76.0,1.5,12.0,285.0,636.19,520.21
2016,3,15,8,15,681.5,81.0,1.6,12.5,335.5,685.76,555.68
2016,3,15,8,30,721.0,86.0,1.7,13.0,386.0,734.22,589.44
2016,3,15,8,45,753.0,88.5,1.8,13.5,434.5,767.18,611.11
2016,3,15,9,0,785.0,91.0,1.9,14.0,483.0,802.97,634.57
2016,3,15,9,15,805.0,94.0,1.95,14.5,526.0,826.37,648.4
2016,3,15,9,30,825.0,97.0,2.0,15.0,569.0,846.74,660.13
2016,3,15,9,45,841.0,98.5,2.15,15.5,607.5,858.65,666.89
2016,3,15,10,0,857.0,100.0,2.3,16.0,646.0,867.17,671.41
2016,3,15,10,15,867.5,101.5,2.35,16.0,677.5,860.15,665.58
2016,3,15,10,30,878.0,103.0,2.4,16.0,709.0,857.39,663.04
2016,3,15,10,45,886.5,104.0,2.5,16.5,733.5,848.93,655.77
2016,3,15,11,0,895.0,105.0,2.6,17.0,758.0,836.98,646.23
2016,3,15,11,15,899.5,105.5,2.65,17.0,775.0,817.92,632.64
2016,3,15,11,30,904.0,106.0,2.7,17.0,792.0,795.6,616.87
2016,3,15,11,45,907.0,106.0,2.75,17.0,800.5,768.51,597.73
2016,3,15,12,0,910.0,106.0,2.8,17.0,809.0,738.42,575.69
2016,3,15,12,15,910.5,106.0,2.85,17.0,810.0,703.8,549.14
2016,3,15,12,30,911.0,106.0,2.9,17.0,811.0,666.6,520.14
2016,3,15,12,45,914.0,103.0,2.95,17.5,804.5,625.77,486.89
2016,3,15,13,0,917.0,100.0,3.0,18.0,798.0,582.54,451.09
2016,3,15,13,15,913.0,99.5,3.0,18.0,783.0,535.77,412.37
2016,3,15,13,30,909.0,99.0,3.0,18.0,768.0,487.49,371.42
2016,3,15,13,45,904.0,97.0,3.0,18.0,745.0,436.29,327.12
2016,3,15,14,0,899.0,95.0,3.0,18.0,722.0,384.14,280.99
2016,3,15,14,15,889.5,93.5,2.95,17.5,691.5,330.33,233.32
2016,3,15,14,30,880.0,92.0,2.9,17.0,661.0,276.44,185.47
2016,3,15,14,45,867.5,90.0,2.9,17.0,624.0,221.79,138.3
2016,3,15,15,0,855.0,88.0,2.9,17.0,587.0,159.93,89.64
2016,3,15,15,15,837.5,85.5,2.7,16.5,544.5,105.78,56.83
2016,3,15,15,30,820.0,83.0,2.5,16.0,502.0,59.41,46.61
2016,3,15,15,45,796.5,79.5,2.4,16.0,455.0,58.18,45.72
2016,3,15,16,0,773.0,76.0,2.3,16.0,408.0,56.92,44.76
2016,3,15,16,15,738.5,72.0,2.0,15.5,357.5,55.17,43.43
2016,3,15,16,30,704.0,68.0,1.7,15.0,307.0,53.4,42.05
2016,3,15,16,45,655.0,62.0,1.45,14.5,255.5,45.52,35.14
2016,3,15,17,0,606.0,56.0,1.2,14.0,204.0,42.21,32.18
2016,3,15,17,15,525.5,48.0,1.2,13.0,154.0,37.03,27.43
2016,3,15,17,30,445.0,40.0,1.2,12.0,104.0,31.73,22.33
2016,3,15,17,45,308.0,28.0,1.2,11.5,63.5,22.53,12.96
2016,3,15,18,0,171.0,16.0,1.2,11.0,23.0,13.0,0.0
2016,3,15,18,15,85.5,8.0,1.2,11.0,11.5,7.28,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,50.5,6.5,0.9,9.5,8.0,0.0,0.0
2016,3,16,6,30,101.0,13.0,0.9,10.0,16.0,72.99,0.0
2016,3,16,6,45,248.5,26.5,0.95,10.5,54.5,234.44,173.1
2016,3,16,7,0,396.0,40.0,1.0,11.0,93.0,358.06,292.46
2016,3,16,7,15,484.0,49.0,1.2,11.5,142.5,444.05,367.24
2016,3,16,7,30,572.0,58.0,1.4,12.0,192.0,534.23,440.91
2016,3,16,7,45,628.0,64.0,1.6,12.5,244.5,598.89,491.76
2016,3,16,8,0,684.0,70.0,1.8,13.0,297.0,664.21,541.15
2016,3,16,8,15,721.5,75.0,1.9,13.5,348.0,708.4,572.35
2016,3,16,8,30,759.0,80.0,2.0,14.0,399.0,756.52,605.64
2016,3,16,8,45,786.0,83.5,2.1,14.5,447.5,792.05,628.95
2016,3,16,9,0,813.0,87.0,2.2,15.0,496.0,825.12,650.2
2016,3,16,9,15,832.0,89.5,2.25,15.5,540.0,847.27,663.03
2016,3,16,9,30,851.0,92.0,2.3,16.0,584.0,866.31,673.7
2016,3,16,9,45,865.5,94.0,2.35,16.5,622.5,877.53,678.95
2016,3,16,10,0,880.0,96.0,2.4,17.0,661.0,877.67,676.67
2016,3,16,10,15,890.0,98.0,2.4,17.0,693.0,878.36,675.87
2016,3,16,10,30,900.0,100.0,2.4,17.0,725.0,875.5,672.78
2016,3,16,10,45,907.0,101.0,2.45,17.5,749.5,865.49,664.07
2016,3,16,11,0,914.0,102.0,2.5,18.0,774.0,851.97,653.16
2016,3,16,11,15,918.5,102.5,2.5,18.0,790.5,832.49,639.09
2016,3,16,11,30,923.0,103.0,2.5,18.0,807.0,809.69,622.84
2016,3,16,11,45,925.5,103.0,2.55,18.5,816.0,781.69,602.19
2016,3,16,12,0,928.0,103.0,2.6,19.0,825.0,750.67,579.0
2016,3,16,12,15,927.5,103.0,2.6,19.0,825.0,714.76,551.66
2016,3,16,12,30,927.0,103.0,2.6,19.0,825.0,676.29,521.96
2016,3,16,12,45,930.5,100.0,2.6,19.5,818.5,635.1,488.72
2016,3,16,13,0,934.0,97.0,2.6,20.0,812.0,591.44,452.93
2016,3,16,13,15,929.5,96.0,2.6,20.0,795.5,543.23,413.71
2016,3,16,13,30,925.0,95.0,2.6,20.0,779.0,493.55,372.25
2016,3,16,13,45,918.5,94.0,2.6,20.0,755.0,441.8,328.08
2016,3,16,14,0,912.0,93.0,2.6,20.0,731.0,389.19,282.13
2016,3,16,14,15,902.0,91.5,2.55,20.0,700.0,334.55,233.84
2016,3,16,14,30,892.0,90.0,2.5,20.0,669.0,279.86,185.52
2016,3,16,14,45,878.5,87.5,2.5,20.0,631.0,224.01,137.91
2016,3,16,15,0,865.0,85.0,2.5,20.0,593.0,168.97,95.17
2016,3,16,15,15,847.0,83.0,2.35,19.5,550.0,106.57,55.72
2016,3,16,15,30,829.0,81.0,2.2,19.0,507.0,57.93,44.74
2016,3,16,15,45,804.5,77.5,2.05,19.0,459.5,56.64,43.81
2016,3,16,16,0,780.0,74.0,1.9,19.0,412.0,55.31,42.8
2016,3,16,16,15,745.5,70.0,1.65,18.5,361.0,53.5,41.43
2016,3,16,16,30,711.0,66.0,1.4,18.0,310.0,51.66,40.0
2016,3,16,16,45,661.0,60.5,1.2,17.5,258.5,48.44,37.28
2016,3,16,17,0,611.0,55.0,1.0,17.0,207.0,41.31,30.99
2016,3,16,17,15,532.5,47.5,1.0,16.0,157.0,36.52,26.65
2016,3,16,17,30,454.0,40.0,1.0,15.0,107.0,31.63,21.99
2016,3,16,17,45,319.0,28.0,1.0,14.5,66.0,22.44,12.88
2016,3,16,18,0,184.0,16.0,1.0,14.0,25.0,12.92,0.0
2016,3,16,18,15,92.0,8.0,1.0,13.5,12.5,7.28,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,78.5,7.0,0.95,11.5,10.0,6.37,0.0
2016,3,17,6,30,157.0,14.0,1.0,12.0,20.0,135.59,0.0
2016,3,17,6,45,301.5,26.0,1.05,13.0,60.0,268.78,202.37
2016,3,17,7,0,446.0,38.0,1.1,14.0,100.0,391.38,316.71
2016,3,17,7,15,530.0,46.0,1.15,14.0,150.5,474.94,387.89
2016,3,17,7,30,614.0,54.0,1.2,14.0,201.0,562.47,458.02
2016,3,17,7,45,666.5,60.0,1.3,14.5,254.0,620.55,502.2
2016,3,17,8,0,719.0,66.0,1.4,15.0,307.0,684.79,549.07
2016,3,17,8,15,754.5,70.0,1.45,15.5,359.0,732.16,581.37
2016,3,17,8,30,790.0,74.0,1.5,16.0,411.0,777.98,611.65
2016,3,17,8,45,815.5,77.0,1.6,17.0,459.5,812.06,632.23
2016,3,17,9,0,841.0,80.0,1.7,18.0,508.0,843.59,650.7
2016,3,17,9,15,859.0,83.0,1.65,18.5,552.5,865.74,662.02
2016,3,17,9,30,877.0,86.0,1.6,19.0,597.0,876.69,665.69
2016,3,17,9,45,890.0,88.0,1.6,19.5,635.5,886.92,669.66
2016,3,17,10,0,903.0,90.0,1.6,20.0,674.0,893.7,671.41
2016,3,17,10,15,912.0,91.5,1.55,20.0,705.5,892.9,668.92
2016,3,17,10,30,921.0,93.0,1.5,20.0,737.0,888.51,664.28
2016,3,17,10,45,927.5,94.0,1.45,20.5,761.5,877.87,654.42
2016,3,17,11,0,934.0,95.0,1.4,21.0,786.0,863.67,642.47
2016,3,17,11,15,938.0,96.0,1.3,21.0,802.5,843.95,627.63
2016,3,17,11,30,942.0,97.0,1.2,21.0,819.0,820.86,610.71
2016,3,17,11,45,943.0,97.5,1.2,21.5,827.5,791.77,590.03
2016,3,17,12,0,944.0,98.0,1.2,22.0,836.0,759.67,567.33
2016,3,17,12,15,944.0,98.0,1.2,22.0,836.0,723.58,541.21
2016,3,17,12,30,944.0,98.0,1.2,22.0,836.0,684.84,512.72
2016,3,17,12,45,941.5,97.5,1.2,22.5,828.0,641.73,479.57
2016,3,17,13,0,939.0,97.0,1.2,23.0,820.0,596.54,444.21
2016,3,17,13,15,934.5,96.5,1.2,23.0,803.5,548.47,406.7
2016,3,17,13,30,930.0,96.0,1.2,23.0,787.0,498.91,366.93
2016,3,17,13,45,923.0,95.0,1.25,23.0,763.0,446.65,324.2
2016,3,17,14,0,916.0,94.0,1.3,23.0,739.0,393.58,279.55
2016,3,17,14,15,906.0,92.5,1.3,23.0,707.5,338.67,232.47
2016,3,17,14,30,896.0,91.0,1.3,23.0,676.0,283.71,185.14
2016,3,17,14,45,882.0,89.0,1.3,23.0,638.0,227.85,138.5
2016,3,17,15,0,868.0,87.0,1.3,23.0,600.0,172.85,96.42
2016,3,17,15,15,850.0,84.5,1.25,22.5,556.5,109.87,56.76
2016,3,17,15,30,832.0,82.0,1.2,22.0,513.0,58.54,44.66
2016,3,17,15,45,807.0,79.0,1.2,22.0,465.0,57.64,44.1
2016,3,17,16,0,782.0,76.0,1.2,22.0,417.0,56.74,43.47
2016,3,17,16,15,748.0,72.0,1.1,21.5,366.0,54.98,42.18
2016,3,17,16,30,714.0,68.0,1.0,21.0,315.0,53.21,40.83
2016,3,17,16,45,664.0,62.5,0.95,20.5,263.0,45.73,34.44
2016,3,17,17,0,614.0,57.0,0.9,20.0,211.0,42.82,31.91
2016,3,17,17,15,536.0,49.0,0.95,19.0,160.5,37.68,27.32
2016,3,17,17,30,458.0,41.0,1.0,18.0,110.0,32.4,22.39
2016,3,17,17,45,325.5,29.0,1.05,17.5,68.5,23.25,13.5
2016,3,17,18,0,193.0,17.0,1.1,17.0,27.0,13.76,0.0
2016,3,17,18,15,96.5,8.5,1.1,16.5,13.5,7.73,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,80.5,8.0,1.3,10.5,11.5,53.68,0.0
2016,3,18,6,30,161.0,16.0,1.5,11.0,23.0,143.29,0.0
2016,3,18,6,45,298.0,28.5,1.75,12.0,63.5,270.69,209.54
2016,3,18,7,0,435.0,41.0,2.0,13.0,104.0,389.36,319.42
2016,3,18,7,15,517.5,49.5,2.0,13.0,154.5,472.68,391.43
2016,3,18,7,30,600.0,58.0,2.0,13.0,205.0,559.74,462.26
2016,3,18,7,45,300.0,86.0,2.0,13.5,159.5,368.86,308.19
2016,3,18,8,0,0.0,114.0,2.0,14.0,114.0,110.22,87.81
2016,3,18,8,15,0.0,116.0,1.95,14.0,116.0,109.19,87.19
2016,3,18,8,30,0.0,118.0,1.9,14.0,118.0,109.21,86.96
2016,3,18,8,45,0.0,130.5,1.9,14.5,130.5,120.62,96.01
2016,3,18,9,0,0.0,143.0,1.9,15.0,143.0,132.0,104.9
2016,3,18,9,15,0.0,155.5,1.9,15.0,155.5,143.35,113.87
2016,3,18,9,30,0.0,168.0,1.9,15.0,168.0,154.65,122.75
2016,3,18,9,45,11.0,206.5,1.9,15.5,213.5,201.39,160.32
2016,3,18,10,0,22.0,245.0,1.9,16.0,259.0,247.79,196.73
2016,3,18,10,15,22.5,256.0,1.9,16.0,271.5,256.99,203.39
2016,3,18,10,30,23.0,267.0,1.9,16.0,284.0,266.05,210.09
2016,3,18,10,45,322.5,248.5,1.9,16.5,488.5,528.63,418.07
2016,3,18,11,0,622.0,230.0,1.9,17.0,693.0,758.65,585.57
2016,3,18,11,15,771.5,168.5,1.85,17.0,755.5,796.55,611.61
2016,3,18,11,30,921.0,107.0,1.8,17.0,818.0,817.39,624.78
2016,3,18,11,45,921.5,108.5,1.8,17.5,826.5,789.23,603.58
2016,3,18,12,0,922.0,110.0,1.8,18.0,835.0,758.13,580.47
2016,3,18,12,15,922.0,110.0,1.8,18.0,835.5,722.51,553.84
2016,3,18,12,30,922.0,110.0,1.8,18.0,836.0,684.32,524.87
2016,3,18,12,45,906.5,116.5,1.85,18.0,824.5,640.28,491.16
2016,3,18,13,0,891.0,123.0,1.9,18.0,813.0,595.03,455.74
2016,3,18,13,15,886.5,122.0,1.9,18.0,797.0,548.22,418.05
2016,3,18,13,30,882.0,121.0,1.9,18.0,781.0,500.05,378.24
2016,3,18,13,45,873.0,120.5,1.95,18.0,756.5,445.73,332.89
2016,3,18,14,0,864.0,120.0,2.0,18.0,732.0,393.61,287.96
2016,3,18,14,15,853.5,118.0,2.05,17.5,701.0,339.65,241.21
2016,3,18,14,30,843.0,116.0,2.1,17.0,670.0,285.9,194.22
2016,3,18,14,45,829.5,113.0,2.15,17.0,632.5,231.27,147.35
2016,3,18,15,0,816.0,110.0,2.2,17.0,595.0,177.67,104.97
2016,3,18,15,15,610.0,152.5,2.2,16.5,500.0,138.06,88.61
2016,3,18,15,30,404.0,195.0,2.2,16.0,405.0,125.58,103.78
2016,3,18,15,45,431.0,169.5,2.2,16.0,375.0,111.77,92.21
2016,3,18,16,0,458.0,144.0,2.2,16.0,345.0,97.43,80.07
2016,3,18,16,15,422.5,134.5,2.0,15.5,302.5,92.87,76.49
2016,3,18,16,30,387.0,125.0,1.8,15.0,260.0,88.11,72.62
2016,3,18,16,45,359.5,107.5,1.6,14.5,217.5,77.38,63.36
2016,3,18,17,0,332.0,90.0,1.4,14.0,175.0,66.14,53.43
2016,3,18,17,15,285.0,72.5,1.3,13.5,133.0,54.3,42.72
2016,3,18,17,30,238.0,55.0,1.2,13.0,91.0,41.96,31.32
2016,3,18,17,45,119.0,39.0,1.1,12.5,57.0,31.08,20.58
2016,3,18,18,0,0.0,23.0,1.0,12.0,23.0,19.55,0.0
2016,3,18,18,15,0.0,11.5,1.0,11.5,11.5,10.46,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,11.5,7.5,6.82,0.0
2016,3,19,6,30,0.0,15.0,1.2,12.0,15.0,13.21,0.0
2016,3,19,6,45,39.5,34.5,1.35,12.5,40.5,78.8,58.38
2016,3,19,7,0,79.0,54.0,1.5,13.0,66.0,130.71,105.69
2016,3,19,7,15,100.5,75.5,1.55,13.0,97.0,173.77,143.81
2016,3,19,7,30,122.0,97.0,1.6,13.0,128.0,216.7,180.97
2016,3,19,7,45,139.0,118.5,1.65,13.5,161.0,256.19,213.82
2016,3,19,8,0,156.0,140.0,1.7,14.0,194.0,295.54,245.57
2016,3,19,8,15,361.5,129.0,1.75,14.5,280.0,482.47,397.55
2016,3,19,8,30,567.0,118.0,1.8,15.0,366.0,653.51,527.53
2016,3,19,8,45,676.5,102.5,1.85,15.5,430.0,734.44,583.3
2016,3,19,9,0,786.0,87.0,1.9,16.0,494.0,810.35,634.55
2016,3,19,9,15,804.0,89.5,1.9,16.5,537.0,831.46,645.7
2016,3,19,9,30,822.0,92.0,1.9,17.0,580.0,849.56,655.24
2016,3,19,9,45,650.0,166.0,1.95,17.5,567.0,782.94,606.22
2016,3,19,10,0,478.0,240.0,2.0,18.0,554.0,698.16,540.81
2016,3,19,10,15,486.5,249.0,2.0,18.0,581.5,705.51,545.61
2016,3,19,10,30,495.0,258.0,2.0,18.0,609.0,710.38,547.87
2016,3,19,10,45,450.0,288.5,2.05,18.0,615.5,689.28,530.71
2016,3,19,11,0,405.0,319.0,2.1,18.0,622.0,656.79,505.88
2016,3,19,11,15,640.0,215.5,2.1,18.0,706.5,740.66,570.41
2016,3,19,11,30,875.0,112.0,2.1,18.0,791.0,789.57,606.12
2016,3,19,11,45,878.0,112.0,2.15,18.5,799.5,763.02,586.0
2016,3,19,12,0,881.0,112.0,2.2,19.0,808.0,733.58,564.06
2016,3,19,12,15,881.5,112.0,2.2,19.0,808.5,699.67,538.42
2016,3,19,12,30,882.0,112.0,2.2,19.0,809.0,663.29,510.5
2016,3,19,12,45,885.0,109.0,2.2,19.0,802.5,623.42,479.5
2016,3,19,13,0,888.0,106.0,2.2,19.0,796.0,581.26,446.0
2016,3,19,13,15,884.5,105.0,2.2,19.0,781.0,535.37,408.78
2016,3,19,13,30,881.0,104.0,2.2,19.0,766.0,488.03,369.4
2016,3,19,13,45,874.5,103.0,2.2,19.0,743.0,438.21,327.05
2016,3,19,14,0,868.0,102.0,2.2,19.0,720.0,387.62,283.01
2016,3,19,14,15,859.0,100.5,2.15,18.5,690.5,335.34,237.3
2016,3,19,14,30,850.0,99.0,2.1,18.0,661.0,282.99,191.22
2016,3,19,14,45,622.5,167.5,2.1,18.0,567.0,229.75,154.26
2016,3,19,15,0,395.0,236.0,2.1,18.0,473.0,216.99,153.81
2016,3,19,15,15,387.5,218.5,2.1,17.5,437.0,177.31,126.89
2016,3,19,15,30,380.0,201.0,2.1,17.0,401.0,138.81,114.54
2016,3,19,15,45,246.5,195.0,2.15,17.0,320.0,133.71,110.61
2016,3,19,16,0,113.0,189.0,2.2,17.0,239.0,136.61,113.46
2016,3,19,16,15,107.5,167.0,2.15,16.5,210.0,122.72,102.0
2016,3,19,16,30,102.0,145.0,2.1,16.0,181.0,108.33,89.95
2016,3,19,16,45,95.0,122.5,2.05,15.5,152.0,93.14,76.94
2016,3,19,17,0,88.0,100.0,2.0,15.0,123.0,77.46,63.2
2016,3,19,17,15,73.0,78.0,1.85,14.5,94.5,61.58,48.97
2016,3,19,17,30,58.0,56.0,1.7,14.0,66.0,45.23,34.07
2016,3,19,17,45,29.0,37.0,1.6,13.5,42.0,31.26,20.78
2016,3,19,18,0,0.0,18.0,1.5,13.0,18.0,15.82,0.0
2016,3,19,18,15,0.0,9.0,1.45,12.5,9.0,8.19,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,1.2,11.5,7.0,6.37,0.0
2016,3,20,6,30,0.0,14.0,1.4,12.0,14.0,12.32,0.0
2016,3,20,6,45,7.0,33.5,1.65,13.0,34.5,38.02,25.35
2016,3,20,7,0,14.0,53.0,1.9,14.0,55.0,71.1,54.46
2016,3,20,7,15,26.0,74.0,2.0,14.5,80.0,103.75,83.01
2016,3,20,7,30,38.0,95.0,2.1,15.0,105.0,135.99,110.76
2016,3,20,7,45,45.5,116.5,2.25,15.5,131.0,165.28,135.32
2016,3,20,8,0,53.0,138.0,2.4,16.0,157.0,194.29,159.07
2016,3,20,8,15,101.5,163.0,2.45,16.0,206.0,277.01,227.5
2016,3,20,8,30,150.0,188.0,2.5,16.0,255.0,345.85,283.06
2016,3,20,8,45,218.0,203.5,2.65,16.5,312.0,419.87,341.67
2016,3,20,9,0,286.0,219.0,2.8,17.0,369.0,511.19,411.67
2016,3,20,9,15,372.5,219.5,2.9,17.0,431.5,584.4,467.8
2016,3,20,9,30,459.0,220.0,3.0,17.0,494.0,673.98,534.55
2016,3,20,9,45,644.0,163.5,3.15,17.5,574.5,777.11,611.28
2016,3,20,10,0,829.0,107.0,3.3,18.0,655.0,864.75,671.49
2016,3,20,10,15,532.5,222.0,3.4,18.0,580.5,718.53,562.52
2016,3,20,10,30,236.0,337.0,3.5,18.0,506.0,546.13,427.77
2016,3,20,10,45,126.0,300.5,3.65,18.5,391.0,406.85,319.87
2016,3,20,11,0,16.0,264.0,3.8,19.0,276.0,253.34,197.7
2016,3,20,11,15,8.0,193.5,3.9,19.0,199.5,180.16,140.09
2016,3,20,11,30,0.0,123.0,4.0,19.0,123.0,109.56,83.47
2016,3,20,11,45,15.0,221.5,4.1,19.0,234.0,209.12,163.24
2016,3,20,12,0,30.0,320.0,4.2,19.0,345.0,311.55,243.14
2016,3,20,12,15,20.0,277.0,4.25,19.0,293.5,259.07,201.94
2016,3,20,12,30,10.0,234.0,4.3,19.0,242.0,213.09,165.83
2016,3,20,12,45,7.0,208.0,4.35,19.0,214.0,187.48,145.68
2016,3,20,13,0,4.0,182.0,4.4,19.0,186.0,162.44,125.86
2016,3,20,13,15,3.5,179.0,4.35,18.5,182.0,158.95,123.4
2016,3,20,13,30,3.0,176.0,4.3,18.0,178.0,155.5,120.97
2016,3,20,13,45,8.5,210.0,4.3,18.0,216.0,185.41,144.95
2016,3,20,14,0,14.0,244.0,4.3,18.0,254.0,213.37,167.18
2016,3,20,14,15,18.0,247.5,4.2,17.5,260.0,214.85,168.62
2016,3,20,14,30,22.0,251.0,4.1,17.0,266.0,215.41,169.37
2016,3,20,14,45,11.0,173.5,4.05,17.0,181.0,150.61,117.89
2016,3,20,15,0,0.0,96.0,4.0,17.0,96.0,84.94,64.99
2016,3,20,15,15,65.0,165.5,3.85,17.0,200.0,138.03,106.59
2016,3,20,15,30,130.0,235.0,3.7,17.0,304.0,165.34,137.41
2016,3,20,15,45,65.0,143.5,3.55,17.0,178.0,115.75,95.29
2016,3,20,16,0,0.0,52.0,3.4,17.0,52.0,45.92,34.83
2016,3,20,16,15,0.0,45.5,3.15,16.5,45.5,40.14,29.96
2016,3,20,16,30,0.0,39.0,2.9,16.0,39.0,34.38,24.99
2016,3,20,16,45,0.0,32.5,2.7,16.0,32.5,28.62,19.91
2016,3,20,17,0,0.0,26.0,2.5,16.0,26.0,22.88,14.76
2016,3,20,17,15,0.0,20.0,2.3,15.5,20.0,17.58,9.98
2016,3,20,17,30,0.0,14.0,2.1,15.0,14.0,12.29,5.16
2016,3,20,17,45,0.0,8.5,1.95,15.0,8.5,7.46,0.66
2016,3,20,18,0,0.0,3.0,1.8,15.0,3.0,2.63,0.0
2016,3,20,18,15,0.0,1.5,1.75,14.5,1.5,1.36,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,18.5,10.5,1.3,11.5,12.0,20.42,0.0
2016,3,21,6,30,37.0,21.0,1.5,12.0,24.0,55.08,18.7
2016,3,21,6,45,105.5,41.0,1.75,12.5,56.5,145.89,115.05
2016,3,21,7,0,174.0,61.0,2.0,13.0,89.0,221.06,182.57
2016,3,21,7,15,220.5,80.0,2.15,13.0,129.0,281.75,235.97
2016,3,21,7,30,267.0,99.0,2.3,13.0,169.0,344.39,289.5
2016,3,21,7,45,315.5,111.0,2.5,13.5,210.5,400.24,335.7
2016,3,21,8,0,364.0,123.0,2.7,14.0,252.0,475.54,395.49
2016,3,21,8,15,256.5,157.0,2.8,14.0,254.5,414.84,343.73
2016,3,21,8,30,149.0,191.0,2.9,14.0,257.0,348.83,287.34
2016,3,21,8,45,373.5,167.0,3.05,14.5,358.0,544.92,446.61
2016,3,21,9,0,598.0,143.0,3.2,15.0,459.0,721.68,581.6
2016,3,21,9,15,519.0,184.5,3.35,15.0,475.0,692.0,555.74
2016,3,21,9,30,440.0,226.0,3.5,15.0,491.0,665.16,532.5
2016,3,21,9,45,445.5,241.0,3.65,15.0,523.5,680.89,543.41
2016,3,21,10,0,451.0,256.0,3.8,15.0,556.0,694.22,552.29
2016,3,21,10,15,287.5,299.5,3.9,15.0,494.5,574.46,457.56
2016,3,21,10,30,124.0,343.0,4.0,15.0,433.0,456.76,362.86
2016,3,21,10,45,114.5,353.0,4.1,15.5,438.0,451.1,357.47
2016,3,21,11,0,105.0,363.0,4.2,16.0,443.0,434.06,343.13
2016,3,21,11,15,52.5,219.0,4.35,16.0,259.0,245.67,195.25
2016,3,21,11,30,0.0,75.0,4.5,16.0,75.0,66.6,49.33
2016,3,21,11,45,5.0,158.0,4.65,16.0,162.5,144.56,113.11
2016,3,21,12,0,10.0,241.0,4.8,16.0,250.0,221.82,175.1
2016,3,21,12,15,10.5,241.0,4.9,16.0,250.0,220.89,174.23
2016,3,21,12,30,11.0,241.0,5.0,16.0,250.0,219.88,173.44
2016,3,21,12,45,5.5,158.5,5.1,16.5,163.0,143.46,111.82
2016,3,21,13,0,0.0,76.0,5.2,17.0,76.0,67.49,49.93
2016,3,21,13,15,0.0,74.5,5.1,16.5,74.5,66.14,48.99
2016,3,21,13,30,0.0,73.0,5.0,16.0,73.0,64.79,48.03
2016,3,21,13,45,0.0,105.5,4.95,16.0,105.5,93.45,71.65
2016,3,21,14,0,0.0,138.0,4.9,16.0,138.0,121.17,94.43
2016,3,21,14,15,15.5,202.0,4.8,16.0,212.5,178.13,140.42
2016,3,21,14,30,31.0,266.0,4.7,16.0,287.0,220.44,173.95
2016,3,21,14,45,15.5,217.0,4.6,16.0,227.5,185.24,146.32
2016,3,21,15,0,0.0,168.0,4.5,16.0,168.0,143.19,113.13
2016,3,21,15,15,0.0,113.5,4.35,15.5,113.5,99.17,77.37
2016,3,21,15,30,0.0,59.0,4.2,15.0,59.0,52.16,40.38
2016,3,21,15,45,0.0,83.5,4.1,15.0,83.5,73.92,59.66
2016,3,21,16,0,0.0,108.0,4.0,15.0,108.0,93.27,76.81
2016,3,21,16,15,1.5,115.5,3.75,14.5,116.5,98.2,81.49
2016,3,21,16,30,3.0,123.0,3.5,14.0,125.0,102.39,85.53
2016,3,21,16,45,179.5,113.0,3.25,14.0,160.5,83.73,69.13
2016,3,21,17,0,356.0,103.0,3.0,14.0,196.0,75.55,61.82
2016,3,21,17,15,279.5,86.5,2.75,13.5,149.5,66.14,53.27
2016,3,21,17,30,203.0,70.0,2.5,13.0,103.0,53.99,41.99
2016,3,21,17,45,141.0,47.5,2.3,12.5,66.5,37.36,26.33
2016,3,21,18,0,79.0,25.0,2.1,12.0,30.0,20.22,4.58
2016,3,21,18,15,39.5,12.5,2.0,11.5,15.0,11.37,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,89.5,12.0,1.2,9.5,17.5,63.81,0.0
2016,3,22,6,30,179.0,24.0,1.4,10.0,35.0,174.25,92.36
2016,3,22,6,45,309.5,36.5,1.65,10.5,78.5,292.07,236.86
2016,3,22,7,0,440.0,49.0,1.9,11.0,122.0,409.43,340.49
2016,3,22,7,15,518.5,57.5,2.05,11.0,173.0,491.67,411.03
2016,3,22,7,30,597.0,66.0,2.2,11.0,224.0,577.02,480.62
2016,3,22,7,45,651.5,71.0,2.35,11.5,277.5,641.06,529.97
2016,3,22,8,0,706.0,76.0,2.5,12.0,331.0,705.45,577.77
2016,3,22,8,15,740.5,80.5,2.55,12.0,383.0,747.39,607.72
2016,3,22,8,30,775.0,85.0,2.6,12.0,435.0,793.12,639.91
2016,3,22,8,45,574.0,146.0,2.65,12.5,420.5,695.86,564.46
2016,3,22,9,0,373.0,207.0,2.7,13.0,406.0,574.81,466.89
2016,3,22,9,15,364.0,228.5,2.75,13.0,436.0,589.42,477.06
2016,3,22,9,30,355.0,250.0,2.8,13.0,466.0,601.86,484.68
2016,3,22,9,45,631.5,171.0,2.85,13.5,583.0,778.27,619.9
2016,3,22,10,0,908.0,92.0,2.9,14.0,700.0,914.7,714.02
2016,3,22,10,15,917.0,93.0,2.9,14.0,731.5,913.07,710.33
2016,3,22,10,30,926.0,94.0,2.9,14.0,763.0,907.86,705.57
2016,3,22,10,45,934.0,94.0,2.95,14.5,788.0,897.1,696.19
2016,3,22,11,0,942.0,94.0,3.0,15.0,813.0,882.75,684.5
2016,3,22,11,15,946.0,95.0,3.0,15.0,829.0,862.62,669.82
2016,3,22,11,30,950.0,96.0,3.0,15.0,845.0,839.09,652.87
2016,3,22,11,45,951.5,96.0,3.05,15.0,853.5,809.39,631.88
2016,3,22,12,0,953.0,96.0,3.1,15.0,862.0,776.68,608.7
2016,3,22,12,15,953.0,96.0,3.15,15.0,861.5,740.05,581.35
2016,3,22,12,30,953.0,96.0,3.2,15.0,861.0,700.78,550.82
2016,3,22,12,45,948.0,97.0,3.25,15.0,852.0,656.94,516.13
2016,3,22,13,0,943.0,98.0,3.3,15.0,843.0,611.18,479.13
2016,3,22,13,15,939.0,97.0,3.35,15.0,826.5,562.53,438.95
2016,3,22,13,30,935.0,96.0,3.4,15.0,810.0,512.37,396.43
2016,3,22,13,45,928.0,95.5,3.5,15.0,785.5,460.09,351.11
2016,3,22,14,0,921.0,95.0,3.6,15.0,761.0,406.99,303.92
2016,3,22,14,15,911.5,93.5,3.6,15.0,729.0,351.77,254.08
2016,3,22,14,30,902.0,92.0,3.6,15.0,697.0,296.49,203.94
2016,3,22,14,45,889.5,90.0,3.65,15.0,659.0,240.41,154.37
2016,3,22,15,0,877.0,88.0,3.7,15.0,621.0,185.04,108.93
2016,3,22,15,15,860.0,85.5,3.6,14.5,577.5,129.9,71.92
2016,3,22,15,30,843.0,83.0,3.5,14.0,534.0,67.49,44.35
2016,3,22,15,45,818.5,80.5,3.45,14.0,485.5,58.21,46.03
2016,3,22,16,0,794.0,78.0,3.4,14.0,437.0,57.74,45.77
2016,3,22,16,15,761.5,74.0,3.15,13.5,386.0,56.06,44.51
2016,3,22,16,30,729.0,70.0,2.9,13.0,335.0,54.34,43.19
2016,3,22,16,45,680.5,65.0,2.65,13.0,282.0,47.18,36.84
2016,3,22,17,0,632.0,60.0,2.4,13.0,229.0,44.74,34.62
2016,3,22,17,15,557.5,52.5,2.15,12.5,177.5,40.11,30.36
2016,3,22,17,30,483.0,45.0,1.9,12.0,126.0,35.37,25.8
2016,3,22,17,45,356.5,34.0,1.7,11.5,82.0,27.25,17.9
2016,3,22,18,0,230.0,23.0,1.5,11.0,38.0,18.87,5.23
2016,3,22,18,15,115.0,11.5,1.5,10.5,19.0,10.46,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,19.0,11.5,1.2,7.5,13.0,21.76,0.0
2016,3,23,6,30,38.0,23.0,1.4,8.0,26.0,59.3,33.07
2016,3,23,6,45,85.0,43.0,1.6,9.0,55.5,121.0,97.28
2016,3,23,7,0,132.0,63.0,1.8,10.0,85.0,193.78,161.75
2016,3,23,7,15,155.5,84.5,1.9,10.5,119.5,240.46,202.74
2016,3,23,7,30,179.0,106.0,2.0,11.0,154.0,287.24,242.54
2016,3,23,7,45,198.5,125.5,2.15,11.5,189.5,328.11,276.23
2016,3,23,8,0,218.0,145.0,2.3,12.0,225.0,368.95,308.9
2016,3,23,8,15,347.5,145.5,2.35,12.5,294.5,477.82,397.57
2016,3,23,8,30,477.0,146.0,2.4,13.0,364.0,610.11,499.91
2016,3,23,8,45,507.0,155.5,2.5,13.5,409.5,650.52,527.96
2016,3,23,9,0,537.0,165.0,2.6,14.0,455.0,689.46,555.09
2016,3,23,9,15,557.5,173.0,2.65,14.5,495.0,716.35,572.56
2016,3,23,9,30,578.0,181.0,2.7,15.0,535.0,747.7,592.97
2016,3,23,9,45,625.0,178.0,2.8,15.5,582.0,781.94,616.27
2016,3,23,10,0,672.0,175.0,2.9,16.0,629.0,812.99,636.49
2016,3,23,10,15,793.0,138.5,2.9,16.0,698.0,864.5,671.68
2016,3,23,10,30,914.0,102.0,2.9,16.0,767.0,908.79,701.21
2016,3,23,10,45,674.0,207.0,2.9,16.5,706.0,807.41,626.47
2016,3,23,11,0,434.0,312.0,2.9,17.0,645.0,688.31,533.77
2016,3,23,11,15,686.0,208.0,2.85,17.0,747.0,777.47,603.49
2016,3,23,11,30,938.0,104.0,2.8,17.0,849.0,840.15,648.0
2016,3,23,11,45,939.5,104.5,2.75,17.5,857.0,811.07,625.18
2016,3,23,12,0,941.0,105.0,2.7,18.0,865.0,778.98,601.11
2016,3,23,12,15,764.0,189.5,2.7,18.0,806.5,702.72,542.41
2016,3,23,12,30,587.0,274.0,2.7,18.0,748.0,626.63,483.45
2016,3,23,12,45,507.0,301.5,2.7,18.0,708.0,570.4,440.29
2016,3,23,13,0,427.0,329.0,2.7,18.0,668.0,518.45,399.91
2016,3,23,13,15,587.5,255.0,2.65,18.0,711.5,513.31,395.1
2016,3,23,13,30,748.0,181.0,2.6,18.0,755.0,492.47,376.16
2016,3,23,13,45,721.5,184.5,2.6,18.0,724.5,441.63,333.83
2016,3,23,14,0,695.0,188.0,2.6,18.0,694.0,392.36,292.14
2016,3,23,14,15,725.0,165.5,2.55,18.0,673.5,342.14,247.81
2016,3,23,14,30,755.0,143.0,2.5,18.0,653.0,288.69,200.05
2016,3,23,14,45,794.0,125.5,2.5,18.0,635.5,243.53,158.65
2016,3,23,15,0,833.0,108.0,2.5,18.0,618.0,187.82,111.44
2016,3,23,15,15,743.5,118.0,2.4,17.5,549.0,130.93,75.43
2016,3,23,15,30,654.0,128.0,2.3,17.0,480.0,89.9,62.77
2016,3,23,15,45,547.5,140.5,2.2,17.0,417.5,92.95,75.58
2016,3,23,16,0,441.0,153.0,2.1,17.0,355.0,102.44,84.02
2016,3,23,16,15,559.0,118.0,1.85,16.5,343.0,82.32,66.91
2016,3,23,16,30,677.0,83.0,1.6,16.0,331.0,58.79,46.56
2016,3,23,16,45,624.5,77.0,1.4,15.5,278.0,56.06,44.34
2016,3,23,17,0,572.0,71.0,1.2,15.0,225.0,53.29,41.93
2016,3,23,17,15,494.5,62.0,1.2,14.0,174.0,47.8,37.02
2016,3,23,17,30,417.0,53.0,1.2,13.0,123.0,42.16,31.72
2016,3,23,17,45,293.5,39.5,1.2,12.5,80.0,30.68,20.85
2016,3,23,18,0,170.0,26.0,1.2,12.0,37.0,20.43,7.2
2016,3,23,18,15,85.0,13.0,1.15,11.5,18.5,11.82,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
