Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.0,1.0,8.5,5.0,0.0,0.0
2016,4,3,6,0,0.0,10.0,1.1,9.0,10.0,9.1,0.0
2016,4,3,6,15,151.5,26.0,1.15,9.0,45.0,164.24,108.99
2016,4,3,6,30,303.0,42.0,1.2,9.0,80.0,294.69,241.97
2016,4,3,6,45,396.0,53.5,1.3,9.5,127.5,387.7,323.96
2016,4,3,7,0,489.0,65.0,1.4,10.0,175.0,485.12,405.53
2016,4,3,7,15,244.5,64.0,1.4,10.5,119.0,297.49,251.81
2016,4,3,7,30,0.0,63.0,1.4,11.0,63.0,55.67,42.41
2016,4,3,7,45,0.0,75.0,1.4,11.5,75.0,66.62,51.9
2016,4,3,8,0,0.0,87.0,1.4,12.0,87.0,77.88,61.23
2016,4,3,8,15,0.0,106.5,1.4,12.5,106.5,96.6,76.68
2016,4,3,8,30,0.0,126.0,1.4,13.0,126.0,115.26,91.81
2016,4,3,8,45,3.5,158.5,1.4,14.0,161.0,150.21,120.03
2016,4,3,9,0,7.0,191.0,1.4,15.0,196.0,185.16,147.54
2016,4,3,9,15,57.0,248.0,1.4,15.0,286.5,304.63,243.61
2016,4,3,9,30,107.0,305.0,1.4,15.0,377.0,410.95,325.52
2016,4,3,9,45,481.5,213.0,1.45,15.5,558.5,699.64,546.67
2016,4,3,10,0,856.0,121.0,1.5,16.0,740.0,937.93,708.98
2016,4,3,10,15,865.0,122.5,1.5,16.5,770.5,935.92,702.13
2016,4,3,10,30,874.0,124.0,1.5,17.0,801.0,921.97,690.58
2016,4,3,10,45,878.0,127.0,1.55,17.5,823.5,910.52,681.68
2016,4,3,11,0,882.0,130.0,1.6,18.0,846.0,895.71,670.62
2016,4,3,11,15,685.5,226.5,1.65,18.0,789.5,812.77,613.32
2016,4,3,11,30,489.0,323.0,1.7,18.0,733.0,717.13,543.0
2016,4,3,11,45,506.0,321.5,1.75,18.5,749.0,706.17,535.1
2016,4,3,12,0,523.0,320.0,1.8,19.0,765.0,692.51,524.37
2016,4,3,12,15,531.5,317.0,1.85,19.0,768.5,668.83,507.34
2016,4,3,12,30,540.0,314.0,1.9,19.0,772.0,643.14,488.64
2016,4,3,12,45,534.5,311.0,1.95,19.0,760.5,606.79,461.82
2016,4,3,13,0,529.0,308.0,2.0,19.0,749.0,569.83,434.08
2016,4,3,13,15,694.0,225.0,2.1,19.0,791.0,558.32,425.5
2016,4,3,13,30,859.0,142.0,2.2,19.0,833.0,534.47,405.46
2016,4,3,13,45,847.0,143.0,2.3,19.0,807.0,483.12,363.27
2016,4,3,14,0,835.0,144.0,2.4,19.0,781.0,431.75,320.0
2016,4,3,14,15,824.5,141.5,2.45,18.5,749.5,378.35,274.56
2016,4,3,14,30,814.0,139.0,2.5,18.0,718.0,325.32,228.58
2016,4,3,14,45,802.0,135.0,2.55,18.0,680.0,271.4,181.68
2016,4,3,15,0,790.0,131.0,2.6,18.0,642.0,218.47,137.44
2016,4,3,15,15,771.5,127.5,2.6,17.5,598.5,158.87,93.07
2016,4,3,15,30,753.0,124.0,2.6,17.0,555.0,108.27,65.54
2016,4,3,15,45,741.5,115.0,2.65,16.5,509.0,73.19,58.42
2016,4,3,16,0,730.0,106.0,2.7,16.0,463.0,69.48,55.53
2016,4,3,16,15,697.5,100.5,2.6,15.5,412.0,67.84,54.39
2016,4,3,16,30,665.0,95.0,2.5,15.0,361.0,66.1,53.13
2016,4,3,16,45,630.0,86.0,2.45,15.0,309.5,61.52,49.21
2016,4,3,17,0,595.0,77.0,2.4,15.0,258.0,56.67,44.95
2016,4,3,17,15,529.5,68.5,2.15,14.0,206.5,51.83,40.75
2016,4,3,17,30,464.0,60.0,1.9,13.0,155.0,46.83,36.18
2016,4,3,17,45,364.5,47.5,1.65,12.5,108.5,37.93,27.8
2016,4,3,18,0,265.0,35.0,1.4,12.0,62.0,27.33,17.34
2016,4,3,18,15,132.5,17.5,1.3,11.5,31.0,13.77,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,11.0,13.0,11.82,0.0
2016,4,4,6,15,164.5,27.5,2.15,11.5,48.5,177.47,124.36
2016,4,4,6,30,329.0,42.0,2.3,12.0,84.0,314.94,258.12
2016,4,4,6,45,422.5,53.0,2.45,12.5,133.5,407.7,339.81
2016,4,4,7,0,516.0,64.0,2.6,13.0,183.0,506.04,421.94
2016,4,4,7,15,578.0,71.0,2.55,13.5,236.0,579.28,479.58
2016,4,4,7,30,640.0,78.0,2.5,14.0,289.0,654.17,535.73
2016,4,4,7,45,513.0,113.0,2.5,14.5,301.0,598.02,490.28
2016,4,4,8,0,386.0,148.0,2.5,15.0,313.0,540.3,441.68
2016,4,4,8,15,587.0,122.5,2.55,15.0,407.5,699.75,564.61
2016,4,4,8,30,788.0,97.0,2.6,15.0,502.0,851.64,672.8
2016,4,4,8,45,810.0,100.5,2.65,15.5,550.0,883.39,691.04
2016,4,4,9,0,832.0,104.0,2.7,16.0,598.0,912.37,708.25
2016,4,4,9,15,848.0,106.5,2.8,16.0,641.5,931.59,720.36
2016,4,4,9,30,864.0,109.0,2.9,16.0,685.0,947.55,730.37
2016,4,4,9,45,875.0,111.5,3.0,16.5,722.0,955.44,733.56
2016,4,4,10,0,886.0,114.0,3.1,17.0,759.0,950.83,728.36
2016,4,4,10,15,894.5,115.5,3.05,17.0,789.5,948.55,725.25
2016,4,4,10,30,903.0,117.0,3.0,17.0,820.0,942.75,719.86
2016,4,4,10,45,908.5,118.5,3.0,17.5,843.0,930.74,709.46
2016,4,4,11,0,914.0,120.0,3.0,18.0,866.0,915.28,696.9
2016,4,4,11,15,917.5,121.0,3.0,18.0,881.5,894.24,681.98
2016,4,4,11,30,921.0,122.0,3.0,18.0,897.0,869.96,664.94
2016,4,4,11,45,921.5,123.0,3.0,18.5,903.5,840.19,642.91
2016,4,4,12,0,922.0,124.0,3.0,19.0,910.0,807.59,618.98
2016,4,4,12,15,921.5,124.0,3.0,19.0,909.0,770.7,592.58
2016,4,4,12,30,921.0,124.0,3.0,19.0,908.0,731.39,562.95
2016,4,4,12,45,923.5,120.5,3.0,19.0,900.0,688.74,530.37
2016,4,4,13,0,926.0,117.0,3.0,19.0,892.0,643.84,495.35
2016,4,4,13,15,922.0,116.0,3.0,19.0,874.5,595.41,456.73
2016,4,4,13,30,918.0,115.0,3.0,19.0,857.0,545.58,416.0
2016,4,4,13,45,909.5,114.5,3.0,19.0,831.5,492.97,372.04
2016,4,4,14,0,901.0,114.0,3.0,19.0,806.0,439.82,326.47
2016,4,4,14,15,891.5,112.5,3.05,19.0,773.0,385.26,278.87
2016,4,4,14,30,882.0,111.0,3.1,19.0,740.0,330.71,230.59
2016,4,4,14,45,866.0,110.0,3.2,19.0,700.5,268.13,176.54
2016,4,4,15,0,850.0,109.0,3.3,19.0,661.0,213.38,130.56
2016,4,4,15,15,832.0,106.0,3.4,18.5,616.0,158.48,89.79
2016,4,4,15,30,814.0,103.0,3.5,18.0,571.0,105.58,60.78
2016,4,4,15,45,786.0,100.5,3.6,17.5,521.5,70.75,56.07
2016,4,4,16,0,758.0,98.0,3.7,17.0,472.0,64.08,50.59
2016,4,4,16,15,725.0,93.5,3.5,16.5,420.0,62.89,49.83
2016,4,4,16,30,692.0,89.0,3.3,16.0,368.0,61.65,49.0
2016,4,4,16,45,641.0,84.0,3.15,15.5,314.0,59.88,47.66
2016,4,4,17,0,590.0,79.0,3.0,15.0,260.0,58.11,46.24
2016,4,4,17,15,521.5,70.5,2.55,14.0,208.0,53.33,42.09
2016,4,4,17,30,453.0,62.0,2.1,13.0,156.0,48.41,37.59
2016,4,4,17,45,344.0,50.0,1.7,12.5,109.5,38.4,28.26
2016,4,4,18,0,235.0,38.0,1.3,12.0,63.0,29.59,19.4
2016,4,4,18,15,117.5,19.0,1.2,11.5,31.5,14.93,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,55.5,6.5,1.2,9.5,8.0,0.0,0.0
2016,4,5,6,0,111.0,13.0,1.2,10.0,16.0,78.6,0.0
2016,4,5,6,15,261.5,26.0,1.3,10.5,55.0,242.23,178.27
2016,4,5,6,30,412.0,39.0,1.4,11.0,94.0,369.73,302.86
2016,4,5,6,45,493.0,48.5,1.55,12.0,143.5,454.61,376.22
2016,4,5,7,0,574.0,58.0,1.7,13.0,193.0,544.17,448.5
2016,4,5,7,15,631.0,64.5,1.75,13.5,247.0,614.46,502.68
2016,4,5,7,30,688.0,71.0,1.8,14.0,301.0,686.17,555.4
2016,4,5,7,45,729.0,75.0,1.9,14.5,355.5,736.89,590.88
2016,4,5,8,0,770.0,79.0,2.0,15.0,410.0,792.48,628.89
2016,4,5,8,15,797.0,82.5,2.0,15.5,461.5,833.8,654.77
2016,4,5,8,30,824.0,86.0,2.0,16.0,513.0,873.02,678.67
2016,4,5,8,45,847.0,88.0,2.0,16.5,562.0,904.3,696.63
2016,4,5,9,0,870.0,90.0,2.0,17.0,611.0,923.67,706.29
2016,4,5,9,15,884.5,92.5,2.1,17.5,654.0,941.93,716.43
2016,4,5,9,30,899.0,95.0,2.2,18.0,697.0,956.92,724.41
2016,4,5,9,45,909.5,96.5,2.35,18.5,734.5,963.6,727.43
2016,4,5,10,0,920.0,98.0,2.5,19.0,772.0,966.76,728.24
2016,4,5,10,15,927.5,99.5,2.6,19.5,802.0,963.57,724.44
2016,4,5,10,30,935.0,101.0,2.7,20.0,832.0,956.76,718.41
2016,4,5,10,45,940.5,101.5,2.85,20.5,855.0,943.51,708.6
2016,4,5,11,0,946.0,102.0,3.0,21.0,878.0,926.74,696.5
2016,4,5,11,15,949.0,102.5,3.05,21.0,893.0,904.4,681.28
2016,4,5,11,30,952.0,103.0,3.1,21.0,908.0,878.76,663.87
2016,4,5,11,45,953.5,103.0,3.2,21.5,915.0,848.29,642.2
2016,4,5,12,0,955.0,103.0,3.3,22.0,922.0,814.85,618.45
2016,4,5,12,15,954.5,103.0,3.25,22.0,920.5,777.18,592.08
2016,4,5,12,30,954.0,103.0,3.2,22.0,919.0,736.97,562.02
2016,4,5,12,45,952.5,102.5,3.2,22.0,909.5,693.36,528.92
2016,4,5,13,0,951.0,102.0,3.2,22.0,900.0,647.66,493.52
2016,4,5,13,15,946.5,101.5,3.15,22.0,882.5,598.47,454.49
2016,4,5,13,30,942.0,101.0,3.1,22.0,865.0,547.85,413.37
2016,4,5,13,45,936.0,99.5,3.05,22.5,839.5,494.58,368.44
2016,4,5,14,0,930.0,98.0,3.0,23.0,814.0,440.5,321.88
2016,4,5,14,15,921.5,96.5,2.9,23.0,782.0,384.99,273.85
2016,4,5,14,30,913.0,95.0,2.8,23.0,750.0,329.36,225.11
2016,4,5,14,45,900.5,93.5,2.7,23.0,711.0,272.94,176.17
2016,4,5,15,0,888.0,92.0,2.6,23.0,672.0,217.28,129.81
2016,4,5,15,15,872.0,89.5,2.45,22.5,627.0,161.51,88.77
2016,4,5,15,30,856.0,87.0,2.3,22.0,582.0,98.16,51.81
2016,4,5,15,45,833.5,84.5,2.2,22.0,533.0,59.57,45.5
2016,4,5,16,0,811.0,82.0,2.1,22.0,484.0,59.24,45.41
2016,4,5,16,15,782.0,78.0,1.85,21.5,432.0,57.72,44.35
2016,4,5,16,30,753.0,74.0,1.6,21.0,380.0,56.14,43.23
2016,4,5,16,45,710.5,69.5,1.4,20.5,326.0,54.02,41.6
2016,4,5,17,0,668.0,65.0,1.2,20.0,272.0,47.35,35.92
2016,4,5,17,15,606.0,58.5,1.15,19.0,219.0,43.7,32.83
2016,4,5,17,30,544.0,52.0,1.1,18.0,166.0,39.96,29.48
2016,4,5,17,45,442.5,42.5,1.1,17.0,117.5,33.41,23.44
2016,4,5,18,0,341.0,33.0,1.1,16.0,69.0,26.67,16.74
2016,4,5,18,15,170.5,16.5,1.1,15.5,34.5,13.11,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,51.5,7.0,1.1,13.5,9.0,6.37,0.0
2016,4,6,6,0,103.0,14.0,1.1,14.0,18.0,97.92,0.0
2016,4,6,6,15,244.5,28.0,1.15,15.0,56.5,234.22,174.07
2016,4,6,6,30,386.0,42.0,1.2,16.0,95.0,356.7,287.34
2016,4,6,6,45,474.5,51.0,1.25,17.0,145.0,445.92,361.96
2016,4,6,7,0,563.0,60.0,1.3,18.0,195.0,540.18,435.39
2016,4,6,7,15,619.5,66.5,1.35,18.5,249.0,609.91,487.49
2016,4,6,7,30,676.0,73.0,1.4,19.0,303.0,681.02,538.24
2016,4,6,7,45,715.0,78.0,1.5,19.5,356.5,736.02,575.82
2016,4,6,8,0,754.0,83.0,1.6,20.0,410.0,785.68,608.59
2016,4,6,8,15,781.5,87.0,1.65,20.5,461.5,827.8,634.82
2016,4,6,8,30,809.0,91.0,1.7,21.0,513.0,867.85,659.14
2016,4,6,8,45,828.5,94.0,1.8,22.0,561.0,896.95,674.96
2016,4,6,9,0,848.0,97.0,1.9,23.0,609.0,923.21,688.79
2016,4,6,9,15,863.0,99.5,1.95,23.0,652.0,941.6,699.48
2016,4,6,9,30,878.0,102.0,2.0,23.0,695.0,947.52,702.12
2016,4,6,9,45,887.0,105.0,2.05,23.5,731.0,954.35,704.27
2016,4,6,10,0,896.0,108.0,2.1,24.0,767.0,957.68,704.26
2016,4,6,10,15,903.5,109.5,2.05,24.5,797.0,954.45,699.07
2016,4,6,10,30,911.0,111.0,2.0,25.0,827.0,947.7,691.83
2016,4,6,10,45,913.0,114.0,1.95,25.5,848.5,934.06,680.34
2016,4,6,11,0,915.0,117.0,1.9,26.0,870.0,917.01,666.89
2016,4,6,11,15,918.0,117.5,1.8,26.0,884.5,895.04,651.19
2016,4,6,11,30,921.0,118.0,1.7,26.0,899.0,869.89,633.56
2016,4,6,11,45,920.0,119.5,1.65,26.5,905.0,839.45,611.9
2016,4,6,12,0,919.0,121.0,1.6,27.0,911.0,806.25,588.55
2016,4,6,12,15,917.5,121.0,1.55,27.0,909.0,768.79,563.22
2016,4,6,12,30,916.0,121.0,1.5,27.0,907.0,728.99,534.71
2016,4,6,12,45,906.0,124.5,1.45,27.5,895.0,684.63,501.46
2016,4,6,13,0,896.0,128.0,1.4,28.0,883.0,638.88,466.74
2016,4,6,13,15,891.0,127.0,1.3,28.0,865.0,591.12,430.55
2016,4,6,13,30,886.0,126.0,1.2,28.0,847.0,542.14,392.6
2016,4,6,13,45,877.5,125.0,1.15,28.5,821.0,490.58,351.43
2016,4,6,14,0,869.0,124.0,1.1,29.0,795.0,438.56,308.99
2016,4,6,14,15,693.5,186.5,1.05,29.0,708.5,368.59,256.66
2016,4,6,14,30,518.0,249.0,1.0,29.0,622.0,324.13,224.59
2016,4,6,14,45,462.5,254.5,0.95,29.0,574.5,281.19,191.99
2016,4,6,15,0,407.0,260.0,0.9,29.0,527.0,244.05,165.16
2016,4,6,15,15,388.5,245.0,0.85,29.0,486.0,212.04,143.05
2016,4,6,15,30,370.0,230.0,0.8,29.0,445.0,174.18,120.62
2016,4,6,15,45,528.0,166.5,0.8,29.0,445.0,107.05,82.89
2016,4,6,16,0,686.0,103.0,0.8,29.0,445.0,66.54,50.0
2016,4,6,16,15,652.0,98.0,0.75,28.5,395.5,65.2,49.23
2016,4,6,16,30,618.0,93.0,0.7,28.0,346.0,63.78,48.32
2016,4,6,16,45,556.5,92.0,0.7,27.5,296.0,65.28,49.81
2016,4,6,17,0,495.0,91.0,0.7,27.0,246.0,65.98,50.58
2016,4,6,17,15,438.5,79.5,0.75,26.0,197.5,58.69,44.55
2016,4,6,17,30,382.0,68.0,0.8,25.0,149.0,51.11,38.04
2016,4,6,17,45,298.0,53.0,0.85,24.5,105.5,40.47,28.61
2016,4,6,18,0,214.0,38.0,0.9,24.0,62.0,29.46,18.46
2016,4,6,18,15,107.0,19.0,0.85,23.5,31.0,14.87,0.46
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,14.5,8.5,7.73,0.0
2016,4,7,6,0,0.0,17.0,2.5,15.0,17.0,16.39,0.0
2016,4,7,6,15,108.0,34.5,2.7,15.0,50.0,138.06,103.51
2016,4,7,6,30,216.0,52.0,2.9,15.0,83.0,251.71,205.67
2016,4,7,6,45,277.5,69.0,3.1,15.5,126.0,323.7,268.68
2016,4,7,7,0,339.0,86.0,3.3,16.0,169.0,399.42,332.65
2016,4,7,7,15,402.5,93.0,3.4,16.0,214.5,466.38,388.35
2016,4,7,7,30,466.0,100.0,3.5,16.0,260.0,536.25,444.4
2016,4,7,7,45,434.0,126.0,3.6,16.5,294.0,551.37,453.45
2016,4,7,8,0,402.0,152.0,3.7,17.0,328.0,562.1,458.72
2016,4,7,8,15,393.5,175.0,3.65,17.0,364.5,586.42,475.21
2016,4,7,8,30,385.0,198.0,3.6,17.0,401.0,590.26,476.22
2016,4,7,8,45,293.5,236.5,3.6,17.5,399.0,552.12,442.02
2016,4,7,9,0,202.0,275.0,3.6,18.0,397.0,491.96,391.58
2016,4,7,9,15,360.0,252.5,3.55,18.0,489.0,626.66,496.51
2016,4,7,9,30,518.0,230.0,3.5,18.0,581.0,762.83,597.51
2016,4,7,9,45,538.0,237.5,3.45,18.0,619.5,783.57,610.13
2016,4,7,10,0,558.0,245.0,3.4,18.0,658.0,801.71,621.63
2016,4,7,10,15,532.5,267.0,3.35,18.0,674.0,790.32,611.02
2016,4,7,10,30,507.0,289.0,3.3,18.0,690.0,776.43,598.99
2016,4,7,10,45,476.5,311.0,3.3,18.5,696.5,755.89,581.4
2016,4,7,11,0,446.0,333.0,3.3,19.0,703.0,733.61,562.75
2016,4,7,11,15,398.0,362.0,3.25,19.0,696.0,693.68,532.13
2016,4,7,11,30,350.0,391.0,3.2,19.0,689.0,663.77,508.6
2016,4,7,11,45,358.5,385.5,3.15,19.0,693.0,646.72,495.95
2016,4,7,12,0,367.0,380.0,3.1,19.0,697.0,628.22,482.08
2016,4,7,12,15,428.5,358.5,3.05,19.0,728.0,634.85,487.22
2016,4,7,12,30,490.0,337.0,3.0,19.0,759.0,632.75,485.53
2016,4,7,12,45,412.5,364.5,3.0,19.0,717.5,577.35,442.98
2016,4,7,13,0,335.0,392.0,3.0,19.0,676.0,528.55,405.39
2016,4,7,13,15,350.5,378.5,3.0,18.5,670.0,502.87,386.38
2016,4,7,13,30,366.0,365.0,3.0,18.0,664.0,475.63,365.47
2016,4,7,13,45,274.5,371.5,3.0,18.0,592.0,414.31,318.2
2016,4,7,14,0,183.0,378.0,3.0,18.0,520.0,368.22,283.04
2016,4,7,14,15,250.5,350.0,3.0,18.0,536.0,347.46,264.91
2016,4,7,14,30,318.0,322.0,3.0,18.0,552.0,326.78,245.45
2016,4,7,14,45,346.5,296.5,3.0,18.0,535.0,292.14,215.66
2016,4,7,15,0,375.0,271.0,3.0,18.0,518.0,254.9,184.13
2016,4,7,15,15,281.0,267.0,2.95,17.5,445.0,214.56,157.38
2016,4,7,15,30,187.0,263.0,2.9,17.0,372.0,194.55,148.68
2016,4,7,15,45,128.0,236.5,2.85,17.0,308.5,165.15,136.85
2016,4,7,16,0,69.0,210.0,2.8,17.0,245.0,157.67,130.97
2016,4,7,16,15,45.0,180.5,2.65,16.5,202.5,138.33,115.07
2016,4,7,16,30,21.0,151.0,2.5,16.0,160.0,124.02,103.29
2016,4,7,16,45,14.5,131.0,2.4,16.0,137.0,108.23,89.85
2016,4,7,17,0,8.0,111.0,2.3,16.0,114.0,92.29,76.06
2016,4,7,17,15,4.0,90.0,2.15,15.5,91.5,75.51,61.4
2016,4,7,17,30,0.0,69.0,2.0,15.0,69.0,58.56,46.29
2016,4,7,17,45,0.0,49.0,1.85,15.0,49.0,42.18,31.37
2016,4,7,18,0,0.0,29.0,1.7,15.0,29.0,25.56,16.07
2016,4,7,18,15,0.0,14.5,1.6,14.5,14.5,12.76,0.82
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.95,12.5,3.5,3.18,0.0
2016,4,8,6,0,0.0,7.0,1.0,13.0,7.0,6.14,0.0
2016,4,8,6,15,0.0,20.5,1.2,13.5,20.5,18.05,8.75
2016,4,8,6,30,0.0,34.0,1.4,14.0,34.0,29.99,19.57
2016,4,8,6,45,0.0,51.0,1.6,14.5,51.0,46.62,34.03
2016,4,8,7,0,0.0,68.0,1.8,15.0,68.0,63.43,48.48
2016,4,8,7,15,0.0,86.5,1.8,15.0,86.5,81.65,63.99
2016,4,8,7,30,0.0,105.0,1.8,15.0,105.0,99.59,79.0
2016,4,8,7,45,0.0,66.0,1.8,15.5,66.0,58.33,43.97
2016,4,8,8,0,0.0,27.0,1.8,16.0,27.0,23.8,14.59
2016,4,8,8,15,10.5,112.0,1.8,16.0,117.5,111.13,88.15
2016,4,8,8,30,21.0,197.0,1.8,16.0,208.0,208.19,167.15
2016,4,8,8,45,30.0,222.5,1.85,16.5,240.0,257.31,205.45
2016,4,8,9,0,39.0,248.0,1.9,17.0,272.0,291.05,231.08
2016,4,8,9,15,23.0,226.5,1.9,17.0,241.0,233.97,185.02
2016,4,8,9,30,7.0,205.0,1.9,17.0,210.0,195.74,153.86
2016,4,8,9,45,20.5,253.5,1.9,17.0,269.0,255.04,200.86
2016,4,8,10,0,34.0,302.0,1.9,17.0,328.0,329.46,258.18
2016,4,8,10,15,41.0,324.0,1.95,17.0,356.0,354.79,276.98
2016,4,8,10,30,48.0,346.0,2.0,17.0,384.0,379.22,295.19
2016,4,8,10,45,33.0,320.0,2.05,17.0,347.0,334.88,260.71
2016,4,8,11,0,18.0,294.0,2.1,17.0,310.0,282.85,220.32
2016,4,8,11,15,16.5,288.5,2.15,17.0,303.5,274.65,213.99
2016,4,8,11,30,15.0,283.0,2.2,17.0,297.0,266.67,207.69
2016,4,8,11,45,13.0,262.5,2.25,17.0,274.5,244.96,190.77
2016,4,8,12,0,11.0,242.0,2.3,17.0,252.0,223.75,174.22
2016,4,8,12,15,10.5,237.5,2.3,17.0,247.0,218.2,169.89
2016,4,8,12,30,10.0,233.0,2.3,17.0,242.0,212.72,165.59
2016,4,8,12,45,12.0,253.5,2.3,17.5,264.5,230.52,179.23
2016,4,8,13,0,14.0,274.0,2.3,18.0,287.0,247.65,192.18
2016,4,8,13,15,19.5,294.0,2.35,18.0,310.5,265.46,206.03
2016,4,8,13,30,25.0,314.0,2.4,18.0,334.0,282.0,218.83
2016,4,8,13,45,15.5,258.0,2.45,18.0,270.5,229.09,177.94
2016,4,8,14,0,6.0,202.0,2.5,18.0,207.0,177.44,137.73
2016,4,8,14,15,3.0,147.5,2.5,17.5,150.0,130.13,100.53
2016,4,8,14,30,0.0,93.0,2.5,17.0,93.0,82.56,62.44
2016,4,8,14,45,11.5,170.5,2.5,17.0,178.5,149.67,116.68
2016,4,8,15,0,23.0,248.0,2.5,17.0,264.0,209.15,163.88
2016,4,8,15,15,20.0,232.5,2.5,16.5,245.5,193.53,152.12
2016,4,8,15,30,17.0,217.0,2.5,16.0,227.0,178.3,140.94
2016,4,8,15,45,8.5,150.5,2.5,16.0,155.5,127.38,105.1
2016,4,8,16,0,0.0,84.0,2.5,16.0,84.0,74.37,59.67
2016,4,8,16,15,0.0,74.5,2.45,15.5,74.5,65.9,52.63
2016,4,8,16,30,0.0,65.0,2.4,15.0,65.0,57.44,45.45
2016,4,8,16,45,0.0,55.5,2.35,15.0,55.5,49.0,38.1
2016,4,8,17,0,0.0,46.0,2.3,15.0,46.0,40.57,30.66
2016,4,8,17,15,0.0,36.5,2.15,15.0,36.5,32.16,23.14
2016,4,8,17,30,0.0,27.0,2.0,15.0,27.0,23.76,15.53
2016,4,8,17,45,0.0,19.0,1.9,15.0,19.0,16.7,9.07
2016,4,8,18,0,0.0,11.0,1.8,15.0,11.0,9.66,2.59
2016,4,8,18,15,0.0,5.5,1.75,14.5,5.5,4.82,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.5,1.55,13.0,5.5,5.0,0.0
2016,4,9,6,0,0.0,11.0,1.6,13.0,11.0,9.67,0.0
2016,4,9,6,15,0.0,29.5,1.75,13.0,29.5,27.51,16.57
2016,4,9,6,30,0.0,48.0,1.9,13.0,48.0,47.31,34.27
2016,4,9,6,45,8.0,69.5,2.05,13.5,71.5,75.87,59.25
2016,4,9,7,0,16.0,91.0,2.2,14.0,95.0,104.03,83.63
2016,4,9,7,15,24.5,112.0,2.2,14.0,120.0,143.32,117.09
2016,4,9,7,30,33.0,133.0,2.2,14.0,145.0,172.57,141.58
2016,4,9,7,45,16.5,130.5,2.25,14.5,136.5,139.06,112.51
2016,4,9,8,0,0.0,128.0,2.3,15.0,128.0,119.49,95.07
2016,4,9,8,15,0.0,144.5,2.25,15.0,145.0,134.98,107.59
2016,4,9,8,30,0.0,161.0,2.2,15.0,162.0,150.38,119.84
2016,4,9,8,45,4.0,179.5,2.2,15.5,182.5,171.45,136.52
2016,4,9,9,0,8.0,198.0,2.2,16.0,203.0,192.45,152.91
2016,4,9,9,15,4.0,182.0,2.15,16.0,184.5,171.24,135.23
2016,4,9,9,30,0.0,166.0,2.1,16.0,166.0,151.06,118.51
2016,4,9,9,45,2.5,181.5,2.1,16.0,184.0,167.67,131.76
2016,4,9,10,0,5.0,197.0,2.1,16.0,202.0,184.13,144.73
2016,4,9,10,15,14.0,248.0,2.1,16.0,260.0,240.32,189.21
2016,4,9,10,30,23.0,299.0,2.1,16.0,318.0,295.97,232.36
2016,4,9,10,45,31.5,327.0,2.1,16.5,353.5,340.47,265.77
2016,4,9,11,0,40.0,355.0,2.1,17.0,389.0,371.13,288.22
2016,4,9,11,15,39.0,359.0,2.05,17.0,392.0,369.17,286.17
2016,4,9,11,30,38.0,363.0,2.0,17.0,395.0,367.05,284.22
2016,4,9,11,45,23.0,285.5,1.95,17.0,305.0,278.74,216.52
2016,4,9,12,0,8.0,208.0,1.9,17.0,215.0,191.21,148.33
2016,4,9,12,15,12.0,250.5,1.85,17.0,261.0,230.77,179.54
2016,4,9,12,30,16.0,293.0,1.8,17.0,307.0,269.17,209.11
2016,4,9,12,45,70.5,357.5,1.8,17.0,418.0,355.96,276.03
2016,4,9,13,0,125.0,422.0,1.8,17.0,529.0,431.53,332.36
2016,4,9,13,15,74.5,367.5,1.8,17.0,431.0,351.52,271.5
2016,4,9,13,30,24.0,313.0,1.8,17.0,333.0,280.78,217.75
2016,4,9,13,45,71.5,345.5,1.8,17.0,402.0,316.94,245.6
2016,4,9,14,0,119.0,378.0,1.8,17.0,471.0,343.95,265.13
2016,4,9,14,15,65.0,304.0,1.8,16.5,354.5,268.17,207.92
2016,4,9,14,30,11.0,230.0,1.8,16.0,238.0,198.74,155.52
2016,4,9,14,45,19.5,244.0,1.85,16.0,257.5,209.16,163.93
2016,4,9,15,0,28.0,258.0,1.9,16.0,277.0,206.91,162.01
2016,4,9,15,15,14.0,199.5,1.9,16.0,209.0,168.86,132.61
2016,4,9,15,30,0.0,141.0,1.9,16.0,141.0,121.17,94.95
2016,4,9,15,45,0.0,117.0,1.9,16.0,117.0,101.55,82.93
2016,4,9,16,0,0.0,93.0,1.9,16.0,93.0,81.91,66.23
2016,4,9,16,15,0.0,58.5,1.7,15.5,58.5,51.69,40.12
2016,4,9,16,30,0.0,24.0,1.5,15.0,24.0,21.14,13.24
2016,4,9,16,45,0.0,20.5,1.35,15.0,20.5,18.04,10.53
2016,4,9,17,0,0.0,17.0,1.2,15.0,17.0,14.95,7.78
2016,4,9,17,15,0.0,13.5,1.05,14.5,13.5,11.86,5.03
2016,4,9,17,30,0.0,10.0,0.9,14.0,10.0,8.78,2.23
2016,4,9,17,45,0.0,7.0,0.8,14.0,7.0,6.14,0.0
2016,4,9,18,0,0.0,4.0,0.7,14.0,4.0,3.5,0.0
2016,4,9,18,15,0.0,2.0,0.65,14.0,2.0,1.75,0.0
2016,4,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,13.0,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,2.5,1.65,13.0,2.5,2.19,0.0
2016,4,10,6,30,0.0,4.0,1.7,13.0,4.0,3.51,0.0
2016,4,10,6,45,0.0,6.5,1.8,13.5,6.5,5.7,0.0
2016,4,10,7,0,0.0,9.0,1.9,14.0,9.0,7.9,1.16
2016,4,10,7,15,0.0,11.5,1.9,14.0,11.5,10.11,3.07
2016,4,10,7,30,0.0,14.0,1.9,14.0,14.0,12.31,4.97
2016,4,10,7,45,0.0,20.5,1.95,14.0,20.5,18.05,9.87
2016,4,10,8,0,0.0,27.0,2.0,14.0,27.0,23.8,14.75
2016,4,10,8,15,0.0,34.0,2.0,14.0,34.0,30.0,19.96
2016,4,10,8,30,0.0,41.0,2.0,14.0,41.0,36.21,25.14
2016,4,10,8,45,0.0,43.5,2.05,14.0,43.5,38.44,26.93
2016,4,10,9,0,0.0,46.0,2.1,14.0,46.0,40.68,28.72
2016,4,10,9,15,0.0,61.5,2.15,14.0,61.5,54.46,40.18
2016,4,10,9,30,0.0,77.0,2.2,14.0,77.0,68.27,51.56
2016,4,10,9,45,4.0,146.5,2.25,14.5,149.5,135.84,106.98
2016,4,10,10,0,8.0,216.0,2.3,15.0,222.0,205.1,162.28
2016,4,10,10,15,4.0,158.5,2.35,15.0,161.5,146.44,114.71
2016,4,10,10,30,0.0,101.0,2.4,15.0,101.0,89.94,68.63
2016,4,10,10,45,0.0,98.0,2.45,15.0,98.0,87.25,66.42
2016,4,10,11,0,0.0,95.0,2.5,15.0,95.0,84.57,64.16
2016,4,10,11,15,0.0,100.5,2.55,15.0,100.5,89.51,68.15
2016,4,10,11,30,0.0,106.0,2.6,15.0,106.0,94.42,72.11
2016,4,10,11,45,0.0,120.5,2.7,15.0,120.5,107.34,82.57
2016,4,10,12,0,0.0,135.0,2.8,15.0,135.0,120.16,92.93
2016,4,10,12,15,0.0,134.5,2.85,15.0,134.5,119.56,92.43
2016,4,10,12,30,0.0,134.0,2.9,15.0,134.0,118.97,91.97
2016,4,10,12,45,0.0,100.5,2.95,15.0,100.5,89.31,67.91
2016,4,10,13,0,0.0,67.0,3.0,15.0,67.0,59.56,43.62
2016,4,10,13,15,0.0,70.5,3.05,15.0,70.5,62.66,46.22
2016,4,10,13,30,0.0,74.0,3.1,15.0,74.0,65.76,48.82
2016,4,10,13,45,0.0,110.0,3.15,15.0,110.0,97.4,74.83
2016,4,10,14,0,0.0,146.0,3.2,15.0,146.0,128.17,99.98
2016,4,10,14,15,4.0,181.0,3.15,14.5,184.5,158.45,124.78
2016,4,10,14,30,8.0,216.0,3.1,14.0,223.0,186.87,148.02
2016,4,10,14,45,10.0,219.5,3.1,14.0,227.5,188.26,149.24
2016,4,10,15,0,12.0,223.0,3.1,14.0,232.0,188.98,150.01
2016,4,10,15,15,6.0,195.0,3.0,14.0,199.5,164.65,130.85
2016,4,10,15,30,0.0,167.0,2.9,14.0,167.0,141.22,112.31
2016,4,10,15,45,0.0,155.5,2.85,14.0,155.5,131.12,109.2
2016,4,10,16,0,0.0,144.0,2.8,14.0,144.0,121.71,101.41
2016,4,10,16,15,0.0,135.0,2.65,13.5,135.0,114.06,95.27
2016,4,10,16,30,0.0,126.0,2.5,13.0,126.0,106.3,88.94
2016,4,10,16,45,0.0,108.0,2.45,13.0,108.0,91.78,76.38
2016,4,10,17,0,0.0,90.0,2.4,13.0,90.0,77.11,63.51
2016,4,10,17,15,0.0,72.5,2.15,12.5,72.5,62.67,50.73
2016,4,10,17,30,0.0,55.0,1.9,12.0,55.0,48.08,37.58
2016,4,10,17,45,0.0,39.5,1.7,12.0,39.5,34.86,25.4
2016,4,10,18,0,0.0,24.0,1.5,12.0,24.0,21.14,12.71
2016,4,10,18,15,0.0,13.0,1.4,12.0,13.0,11.43,2.02
2016,4,10,18,30,0.0,2.0,1.3,12.0,2.0,1.82,0.0
2016,4,10,18,45,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,10.0,0.85,11.5,10.0,9.1,0.0
2016,4,11,6,0,0.0,20.0,0.9,12.0,20.0,18.55,3.48
2016,4,11,6,15,49.5,41.0,1.05,12.0,49.0,95.2,73.49
2016,4,11,6,30,99.0,62.0,1.2,12.0,78.0,157.05,128.88
2016,4,11,6,45,134.5,83.5,1.35,12.5,114.0,211.32,176.29
2016,4,11,7,0,170.0,105.0,1.5,13.0,150.0,266.88,223.55
2016,4,11,7,15,203.5,122.0,1.55,13.0,188.0,331.1,276.56
2016,4,11,7,30,237.0,139.0,1.6,13.0,226.0,382.12,317.7
2016,4,11,7,45,191.0,166.0,1.65,13.5,243.0,361.81,298.76
2016,4,11,8,0,145.0,193.0,1.7,14.0,260.0,354.06,289.74
2016,4,11,8,15,412.5,161.0,1.7,14.0,379.5,590.56,478.47
2016,4,11,8,30,680.0,129.0,1.7,14.0,499.0,810.89,638.25
2016,4,11,8,45,704.0,132.5,1.75,14.5,545.0,842.65,655.62
2016,4,11,9,0,728.0,136.0,1.8,15.0,591.0,871.99,673.2
2016,4,11,9,15,492.5,226.5,1.8,15.0,543.5,743.33,578.28
2016,4,11,9,30,257.0,317.0,1.8,15.0,496.0,599.58,467.67
2016,4,11,9,45,132.0,263.5,1.85,15.5,355.5,399.99,316.09
2016,4,11,10,0,7.0,210.0,1.9,16.0,215.0,198.36,155.3
2016,4,11,10,15,120.0,299.5,1.9,16.0,396.0,416.69,328.6
2016,4,11,10,30,233.0,389.0,1.9,16.0,577.0,605.86,468.69
2016,4,11,10,45,119.5,292.0,1.9,16.5,388.5,396.44,309.52
2016,4,11,11,0,6.0,195.0,1.9,17.0,200.0,180.62,139.93
2016,4,11,11,15,16.0,265.0,1.9,17.0,278.5,252.58,196.98
2016,4,11,11,30,26.0,335.0,1.9,17.0,357.0,330.84,256.8
2016,4,11,11,45,43.0,369.0,1.95,17.0,407.0,371.34,287.4
2016,4,11,12,0,60.0,403.0,2.0,17.0,457.0,409.29,315.89
2016,4,11,12,15,63.0,400.0,2.0,17.0,456.0,401.8,310.02
2016,4,11,12,30,66.0,397.0,2.0,17.0,455.0,394.01,304.16
2016,4,11,12,45,64.5,392.0,2.05,17.0,448.0,381.32,294.64
2016,4,11,13,0,63.0,387.0,2.1,17.0,441.0,368.74,285.19
2016,4,11,13,15,275.0,345.5,2.1,17.0,574.5,437.97,338.93
2016,4,11,13,30,487.0,304.0,2.1,17.0,708.0,488.31,375.0
2016,4,11,13,45,472.5,305.0,2.1,17.0,687.0,451.06,344.46
2016,4,11,14,0,458.0,306.0,2.1,17.0,666.0,414.68,314.62
2016,4,11,14,15,374.0,320.0,2.1,17.0,607.0,371.15,280.32
2016,4,11,14,30,290.0,334.0,2.1,17.0,548.0,329.64,248.49
2016,4,11,14,45,531.0,231.5,2.15,17.0,597.0,286.24,204.74
2016,4,11,15,0,772.0,129.0,2.2,17.0,646.0,227.14,145.82
2016,4,11,15,15,754.0,125.5,2.15,17.0,603.5,176.23,106.28
2016,4,11,15,30,736.0,122.0,2.1,17.0,561.0,119.61,69.68
2016,4,11,15,45,711.5,118.0,2.1,17.0,513.5,73.47,58.41
2016,4,11,16,0,687.0,114.0,2.1,17.0,466.0,73.29,58.51
2016,4,11,16,15,655.0,108.5,2.05,16.5,416.0,71.95,57.65
2016,4,11,16,30,623.0,103.0,2.0,16.0,366.0,70.51,56.7
2016,4,11,16,45,584.5,95.0,1.95,16.0,315.5,66.99,53.77
2016,4,11,17,0,546.0,87.0,1.9,16.0,265.0,63.27,50.59
2016,4,11,17,15,485.0,78.0,1.7,15.5,215.0,58.4,46.37
2016,4,11,17,30,424.0,69.0,1.5,15.0,165.0,51.71,40.35
2016,4,11,17,45,343.5,55.5,1.35,14.5,120.0,42.26,31.66
2016,4,11,18,0,263.0,42.0,1.2,14.0,75.0,32.48,22.4
2016,4,11,18,15,147.5,25.5,1.15,13.5,42.5,19.94,8.34
2016,4,11,18,30,32.0,9.0,1.1,13.0,10.0,8.19,0.0
2016,4,11,18,45,16.0,4.5,1.1,12.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,1.75,11.5,1.0,0.91,0.0
2016,4,12,6,0,0.0,2.0,2.0,12.0,2.0,1.75,0.0
2016,4,12,6,15,0.0,6.0,2.15,12.0,6.0,5.26,0.0
2016,4,12,6,30,0.0,10.0,2.3,12.0,10.0,8.78,1.84
2016,4,12,6,45,0.0,14.5,2.45,12.5,14.5,12.74,5.33
2016,4,12,7,0,0.0,19.0,2.6,13.0,19.0,16.7,8.8
2016,4,12,7,15,0.0,24.0,2.55,13.0,24.0,21.12,12.63
2016,4,12,7,30,0.0,29.0,2.5,13.0,29.0,25.54,16.41
2016,4,12,7,45,0.0,50.0,2.5,13.0,50.0,44.13,32.31
2016,4,12,8,0,0.0,71.0,2.5,13.0,71.0,62.79,48.06
2016,4,12,8,15,0.0,86.5,2.5,13.0,86.5,76.61,59.55
2016,4,12,8,30,0.0,102.0,2.5,13.0,102.0,91.17,71.56
2016,4,12,8,45,0.0,102.0,2.5,13.5,102.0,90.95,70.99
2016,4,12,9,0,0.0,102.0,2.5,14.0,102.0,90.83,70.54
2016,4,12,9,15,0.0,100.0,2.55,14.0,100.0,88.93,68.78
2016,4,12,9,30,0.0,98.0,2.6,14.0,98.0,87.09,67.1
2016,4,12,9,45,0.5,129.0,2.65,14.5,129.5,116.17,90.72
2016,4,12,10,0,1.0,160.0,2.7,15.0,161.0,145.35,114.05
2016,4,12,10,15,4.0,184.0,2.75,15.0,187.0,170.22,133.99
2016,4,12,10,30,7.0,208.0,2.8,15.0,213.0,194.85,153.59
2016,4,12,10,45,8.5,221.0,2.9,15.0,228.0,207.56,163.54
2016,4,12,11,0,10.0,234.0,3.0,15.0,243.0,220.03,173.31
2016,4,12,11,15,16.0,277.5,3.05,15.0,291.5,264.08,208.05
2016,4,12,11,30,22.0,321.0,3.1,15.0,340.0,307.15,241.53
2016,4,12,11,45,11.5,236.5,3.2,15.0,246.5,220.44,173.17
2016,4,12,12,0,1.0,152.0,3.3,15.0,153.0,136.06,105.66
2016,4,12,12,15,31.0,277.5,3.3,15.0,305.0,270.62,213.55
2016,4,12,12,30,61.0,403.0,3.3,15.0,457.0,395.82,310.27
2016,4,12,12,45,38.0,341.0,3.35,15.0,374.5,321.54,252.37
2016,4,12,13,0,15.0,279.0,3.4,15.0,292.0,252.67,198.57
2016,4,12,13,15,67.5,343.0,3.4,15.0,399.5,328.53,258.51
2016,4,12,13,30,120.0,407.0,3.4,15.0,507.0,392.19,307.13
2016,4,12,13,45,82.0,372.0,3.45,15.5,440.0,342.24,267.73
2016,4,12,14,0,44.0,337.0,3.5,16.0,373.0,292.17,228.76
2016,4,12,14,15,30.5,298.5,3.55,15.5,323.0,252.89,198.76
2016,4,12,14,30,17.0,260.0,3.6,15.0,273.0,224.17,176.92
2016,4,12,14,45,18.0,252.0,3.65,15.0,265.0,215.27,170.07
2016,4,12,15,0,19.0,244.0,3.7,15.0,257.0,206.16,163.01
2016,4,12,15,15,64.5,256.0,3.7,15.0,295.0,204.81,160.34
2016,4,12,15,30,110.0,268.0,3.7,15.0,333.0,205.9,160.85
2016,4,12,15,45,270.5,224.0,3.7,15.0,367.5,149.06,124.14
2016,4,12,16,0,431.0,180.0,3.7,15.0,402.0,116.48,96.51
2016,4,12,16,15,422.5,161.0,3.6,14.5,360.0,106.81,88.62
2016,4,12,16,30,414.0,142.0,3.5,14.0,318.0,96.53,80.07
2016,4,12,16,45,358.5,135.5,3.45,14.0,273.5,94.04,78.1
2016,4,12,17,0,303.0,129.0,3.4,14.0,229.0,94.91,79.01
2016,4,12,17,15,261.5,110.5,3.15,13.5,185.5,82.55,68.19
2016,4,12,17,30,220.0,92.0,2.9,13.0,142.0,69.74,56.7
2016,4,12,17,45,165.0,71.0,2.65,12.5,103.5,54.74,42.96
2016,4,12,18,0,110.0,50.0,2.4,12.0,65.0,39.27,28.53
2016,4,12,18,15,55.0,29.0,2.35,11.5,36.5,24.04,11.98
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,7.28,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,44.0,13.5,1.75,10.5,16.5,38.04,0.0
2016,4,13,6,0,88.0,27.0,1.9,11.0,33.0,110.05,66.84
2016,4,13,6,15,190.0,45.0,2.1,11.5,73.0,222.25,180.35
2016,4,13,6,30,292.0,63.0,2.3,12.0,113.0,322.67,269.01
2016,4,13,6,45,390.5,72.5,2.55,12.5,164.0,415.76,349.1
2016,4,13,7,0,489.0,82.0,2.8,13.0,215.0,520.36,435.23
2016,4,13,7,15,543.0,90.0,2.8,13.0,267.0,589.26,489.2
