Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,7,30,597.0,98.0,2.8,13.0,319.0,659.13,542.07
2016,4,13,7,45,640.0,103.0,2.85,13.5,372.0,716.36,582.82
2016,4,13,8,0,683.0,108.0,2.9,14.0,425.0,773.05,622.02
2016,4,13,8,15,711.0,113.0,2.9,14.5,475.5,815.15,649.27
2016,4,13,8,30,739.0,118.0,2.9,15.0,526.0,855.39,674.73
2016,4,13,8,45,758.5,122.5,2.9,15.5,572.0,884.87,692.12
2016,4,13,9,0,778.0,127.0,2.9,16.0,618.0,905.96,703.53
2016,4,13,9,15,794.0,130.0,2.85,16.0,659.5,925.16,714.6
2016,4,13,9,30,810.0,133.0,2.8,16.0,701.0,941.21,723.53
2016,4,13,9,45,836.5,127.5,2.8,16.5,740.5,954.54,729.74
2016,4,13,10,0,863.0,122.0,2.8,17.0,780.0,954.79,727.12
2016,4,13,10,15,871.0,124.0,2.8,17.0,809.5,952.36,724.34
2016,4,13,10,30,879.0,126.0,2.8,17.0,839.0,946.5,719.41
2016,4,13,10,45,882.0,128.0,2.85,17.5,860.0,932.67,708.28
2016,4,13,11,0,885.0,130.0,2.9,18.0,881.0,915.58,695.13
2016,4,13,11,15,888.5,131.0,2.9,18.0,895.0,894.77,680.49
2016,4,13,11,30,892.0,132.0,2.9,18.0,909.0,870.86,663.8
2016,4,13,11,45,892.5,132.5,2.95,18.0,915.0,841.11,643.42
2016,4,13,12,0,893.0,133.0,3.0,18.0,921.0,808.68,621.13
2016,4,13,12,15,892.5,133.0,3.05,18.0,919.5,772.57,595.93
2016,4,13,12,30,892.0,133.0,3.1,18.0,918.0,734.18,567.3
2016,4,13,12,45,887.5,133.5,3.15,18.0,907.5,691.51,534.92
2016,4,13,13,0,883.0,134.0,3.2,18.0,897.0,647.22,500.58
2016,4,13,13,15,878.5,133.5,3.2,18.0,879.5,600.7,463.56
2016,4,13,13,30,874.0,133.0,3.2,18.0,862.0,552.97,424.64
2016,4,13,13,45,861.0,134.5,3.25,18.0,835.5,498.68,379.92
2016,4,13,14,0,848.0,136.0,3.3,18.0,809.0,446.72,335.76
2016,4,13,14,15,839.0,134.0,3.3,17.5,777.5,393.75,290.24
2016,4,13,14,30,830.0,132.0,3.3,17.0,746.0,340.99,243.94
2016,4,13,14,45,809.0,133.5,3.3,17.0,706.0,288.43,197.62
2016,4,13,15,0,788.0,135.0,3.3,17.0,666.0,237.82,154.25
2016,4,13,15,15,630.0,173.0,3.2,16.5,580.0,190.21,123.04
2016,4,13,15,30,472.0,211.0,3.1,16.0,494.0,166.37,115.94
2016,4,13,15,45,586.0,166.0,3.05,16.0,488.5,107.35,87.88
2016,4,13,16,0,700.0,121.0,3.0,16.0,483.0,77.94,62.74
2016,4,13,16,15,668.5,115.0,2.9,15.5,432.5,76.43,61.79
2016,4,13,16,30,637.0,109.0,2.8,15.0,382.0,74.81,60.7
2016,4,13,16,45,593.0,102.0,2.7,15.0,329.5,72.22,58.59
2016,4,13,17,0,549.0,95.0,2.6,15.0,277.0,69.52,56.32
2016,4,13,17,15,488.5,85.0,2.3,14.0,226.0,64.06,51.69
2016,4,13,17,30,428.0,75.0,2.0,13.0,175.0,56.07,44.58
2016,4,13,17,45,329.5,62.5,1.7,12.5,127.5,47.43,36.56
2016,4,13,18,0,231.0,50.0,1.4,12.0,80.0,38.55,28.0
2016,4,13,18,15,127.5,30.5,1.4,11.5,46.0,24.58,12.96
2016,4,13,18,30,24.0,11.0,1.4,11.0,12.0,10.01,0.0
2016,4,13,18,45,12.0,5.5,1.4,10.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,69.0,14.5,1.65,10.5,19.5,53.78,0.0
2016,4,14,6,0,138.0,29.0,1.8,11.0,39.0,160.71,107.35
2016,4,14,6,15,256.0,44.5,2.0,11.0,82.0,265.68,217.36
2016,4,14,6,30,374.0,60.0,2.2,11.0,125.0,377.14,315.56
2016,4,14,6,45,450.0,70.5,2.4,11.5,176.0,461.93,387.97
2016,4,14,7,0,526.0,81.0,2.6,12.0,227.0,549.86,459.47
2016,4,14,7,15,577.5,80.5,2.7,12.0,271.5,607.53,504.69
2016,4,14,7,30,629.0,80.0,2.8,12.0,316.0,665.07,548.4
2016,4,14,7,45,491.5,127.0,2.9,12.5,328.0,609.74,503.31
2016,4,14,8,0,354.0,174.0,3.0,13.0,340.0,533.84,439.53
2016,4,14,8,15,355.0,196.0,3.05,13.0,378.0,564.09,461.81
2016,4,14,8,30,356.0,218.0,3.1,13.0,416.0,592.49,481.77
2016,4,14,8,45,396.5,229.0,3.15,13.5,467.0,643.05,518.52
2016,4,14,9,0,437.0,240.0,3.2,14.0,518.0,710.7,566.66
2016,4,14,9,15,556.5,211.0,3.25,14.5,588.5,789.9,625.06
2016,4,14,9,30,676.0,182.0,3.3,15.0,659.0,875.68,684.85
2016,4,14,9,45,766.0,157.0,3.4,15.5,723.5,927.32,718.54
2016,4,14,10,0,856.0,132.0,3.5,16.0,788.0,970.44,746.17
2016,4,14,10,15,863.5,134.0,3.55,16.0,816.5,967.06,742.67
2016,4,14,10,30,871.0,136.0,3.6,16.0,845.0,960.18,737.3
2016,4,14,10,45,602.5,264.5,3.7,16.0,761.0,832.31,644.74
2016,4,14,11,0,334.0,393.0,3.8,16.0,677.0,689.07,534.53
2016,4,14,11,15,600.0,273.0,3.85,16.0,793.5,797.16,620.28
2016,4,14,11,30,866.0,153.0,3.9,16.0,910.0,877.35,680.01
2016,4,14,11,45,849.5,164.0,3.95,16.0,911.5,843.26,655.2
2016,4,14,12,0,833.0,175.0,4.0,16.0,913.0,807.16,629.29
2016,4,14,12,15,618.5,278.0,4.1,16.0,825.0,707.73,552.1
2016,4,14,12,30,404.0,381.0,4.2,16.0,737.0,615.13,479.39
2016,4,14,12,45,642.5,260.5,4.35,16.0,820.0,643.56,504.57
2016,4,14,13,0,881.0,140.0,4.5,16.0,903.0,652.3,512.59
2016,4,14,13,15,614.0,260.0,4.55,16.0,787.0,555.51,434.83
2016,4,14,13,30,347.0,380.0,4.6,16.0,671.0,482.01,375.84
2016,4,14,13,45,592.0,264.0,4.65,16.0,742.0,475.67,369.06
2016,4,14,14,0,837.0,148.0,4.7,16.0,813.0,453.28,345.83
2016,4,14,14,15,827.0,145.5,4.7,16.0,781.0,400.06,298.8
2016,4,14,14,30,817.0,143.0,4.7,16.0,749.0,347.2,251.45
2016,4,14,14,45,800.0,142.0,4.7,16.0,710.0,294.37,204.35
2016,4,14,15,0,783.0,141.0,4.7,16.0,671.0,243.09,159.85
2016,4,14,15,15,765.0,137.0,4.65,15.5,627.0,183.37,112.28
2016,4,14,15,30,747.0,133.0,4.6,15.0,583.0,132.87,79.32
2016,4,14,15,45,734.5,124.0,4.6,15.0,536.5,81.37,65.78
2016,4,14,16,0,722.0,115.0,4.6,15.0,490.0,73.81,59.41
2016,4,14,16,15,690.5,110.0,4.5,14.5,439.0,72.83,58.88
2016,4,14,16,30,659.0,105.0,4.4,14.0,388.0,71.79,58.28
2016,4,14,16,45,621.0,97.0,4.3,14.0,336.0,68.31,55.37
2016,4,14,17,0,583.0,89.0,4.2,14.0,284.0,64.63,52.2
2016,4,14,17,15,522.5,80.5,3.9,13.5,232.0,60.21,48.37
2016,4,14,17,30,462.0,72.0,3.6,13.0,180.0,55.64,44.21
2016,4,14,17,45,371.0,60.0,3.35,12.5,132.5,45.61,34.96
2016,4,14,18,0,280.0,48.0,3.1,12.0,85.0,37.05,26.74
2016,4,14,18,15,160.0,30.5,2.95,11.5,49.5,23.83,12.82
2016,4,14,18,30,40.0,13.0,2.8,11.0,14.0,11.82,0.0
2016,4,14,18,45,20.0,6.5,2.65,11.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,14.0,1.6,8.5,22.5,78.36,0.0
2016,4,15,6,0,222.0,28.0,1.7,9.0,45.0,213.84,152.93
2016,4,15,6,15,339.5,40.0,2.05,9.5,89.5,318.39,262.98
2016,4,15,6,30,457.0,52.0,2.4,10.0,134.0,430.2,361.34
2016,4,15,6,45,529.0,60.5,2.8,10.5,186.0,511.45,430.55
2016,4,15,7,0,601.0,69.0,3.2,11.0,238.0,596.11,499.46
2016,4,15,7,15,650.5,75.5,3.4,11.5,292.5,662.47,550.74
2016,4,15,7,30,700.0,82.0,3.6,12.0,347.0,729.57,600.77
2016,4,15,7,45,729.5,88.0,3.8,12.5,400.0,778.7,635.69
2016,4,15,8,0,759.0,94.0,4.0,13.0,453.0,821.25,664.95
2016,4,15,8,15,784.5,98.0,4.0,13.5,504.5,861.72,691.21
2016,4,15,8,30,810.0,102.0,4.0,14.0,556.0,899.98,715.36
2016,4,15,8,45,825.5,107.0,4.0,14.5,602.5,927.5,731.46
2016,4,15,9,0,841.0,112.0,4.0,15.0,649.0,952.05,745.39
2016,4,15,9,15,855.5,114.5,3.95,15.0,691.0,969.56,755.43
2016,4,15,9,30,870.0,117.0,3.9,15.0,733.0,983.77,763.27
2016,4,15,9,45,885.0,117.0,3.9,15.5,771.0,982.39,759.26
2016,4,15,10,0,900.0,117.0,3.9,16.0,809.0,987.64,760.18
2016,4,15,10,15,907.5,118.0,3.9,16.5,838.5,983.38,754.61
2016,4,15,10,30,915.0,119.0,3.9,17.0,868.0,975.62,746.88
2016,4,15,10,45,922.5,119.0,3.95,17.5,890.5,963.33,736.53
2016,4,15,11,0,930.0,119.0,4.0,18.0,913.0,947.56,723.97
2016,4,15,11,15,932.5,119.5,4.05,18.0,927.0,924.53,707.86
2016,4,15,11,30,935.0,120.0,4.1,18.0,941.0,898.34,689.62
2016,4,15,11,45,939.5,118.5,4.2,18.0,948.0,868.86,669.31
2016,4,15,12,0,944.0,117.0,4.3,18.0,955.0,836.39,646.77
2016,4,15,12,15,943.0,117.0,4.35,18.0,952.5,798.37,620.12
2016,4,15,12,30,942.0,117.0,4.4,18.0,950.0,757.98,590.32
2016,4,15,12,45,943.5,113.5,4.45,18.5,941.0,714.05,555.62
2016,4,15,13,0,945.0,110.0,4.5,19.0,932.0,667.98,518.64
2016,4,15,13,15,940.5,109.5,4.55,19.0,913.0,619.03,479.55
2016,4,15,13,30,936.0,109.0,4.6,19.0,894.0,568.74,438.36
2016,4,15,13,45,931.5,106.0,4.65,19.0,868.5,515.36,393.67
2016,4,15,14,0,927.0,103.0,4.7,19.0,843.0,461.12,347.03
2016,4,15,14,15,918.0,101.5,4.7,19.0,809.5,405.76,298.34
2016,4,15,14,30,909.0,100.0,4.7,19.0,776.0,350.39,248.84
2016,4,15,14,45,896.0,98.5,4.7,19.0,736.5,294.24,198.78
2016,4,15,15,0,883.0,97.0,4.7,19.0,697.0,238.95,150.71
2016,4,15,15,15,867.0,94.5,4.55,18.5,652.0,183.63,106.72
2016,4,15,15,30,851.0,92.0,4.4,18.0,607.0,120.74,64.37
2016,4,15,15,45,829.5,89.5,4.25,18.0,558.0,68.47,53.86
2016,4,15,16,0,808.0,87.0,4.1,18.0,509.0,61.74,48.24
2016,4,15,16,15,780.5,83.0,3.8,17.5,457.0,60.4,47.35
2016,4,15,16,30,753.0,79.0,3.5,17.0,405.0,59.0,46.38
2016,4,15,16,45,716.5,74.0,3.25,17.0,351.5,56.66,44.47
2016,4,15,17,0,680.0,69.0,3.0,17.0,298.0,49.46,38.22
2016,4,15,17,15,625.5,63.0,2.75,16.0,245.0,46.35,35.63
2016,4,15,17,30,571.0,57.0,2.5,15.0,192.0,43.14,32.81
2016,4,15,17,45,490.0,48.0,2.25,14.5,143.0,37.22,27.32
2016,4,15,18,0,409.0,39.0,2.0,14.0,94.0,31.09,21.41
2016,4,15,18,15,269.5,26.0,1.9,13.5,56.0,20.95,10.82
2016,4,15,18,30,130.0,13.0,1.8,13.0,18.0,11.82,0.0
2016,4,15,18,45,65.0,6.5,1.7,12.5,9.0,5.91,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,45,124.0,14.0,1.25,10.0,24.0,86.4,0.0
2016,4,16,6,0,248.0,28.0,1.3,11.0,48.0,233.76,171.84
2016,4,16,6,15,356.5,40.0,1.4,11.5,93.0,330.95,270.99
2016,4,16,6,30,465.0,52.0,1.5,12.0,138.0,437.26,362.4
2016,4,16,6,45,533.5,60.5,1.6,12.5,189.5,516.24,427.2
2016,4,16,7,0,602.0,69.0,1.7,13.0,241.0,598.42,491.29
2016,4,16,7,15,649.0,75.0,1.7,13.5,294.5,662.15,537.87
2016,4,16,7,30,696.0,81.0,1.7,14.0,348.0,726.48,582.93
2016,4,16,7,45,729.0,86.0,1.7,15.0,401.0,777.27,615.33
2016,4,16,8,0,762.0,91.0,1.7,16.0,454.0,822.14,642.46
2016,4,16,8,15,786.5,95.0,1.75,16.5,505.0,861.71,666.91
2016,4,16,8,30,811.0,99.0,1.8,17.0,556.0,899.07,689.46
2016,4,16,8,45,829.5,102.0,1.85,17.5,603.0,927.05,705.37
2016,4,16,9,0,848.0,105.0,1.9,18.0,650.0,952.16,719.33
2016,4,16,9,15,861.5,107.5,1.95,18.5,692.0,968.79,727.64
2016,4,16,9,30,875.0,110.0,2.0,19.0,734.0,972.35,727.44
2016,4,16,9,45,887.5,111.0,2.1,19.5,770.5,979.83,730.72
2016,4,16,10,0,900.0,112.0,2.2,20.0,807.0,983.89,731.8
2016,4,16,10,15,907.5,113.5,2.25,20.5,836.5,980.24,727.4
2016,4,16,10,30,915.0,115.0,2.3,21.0,866.0,973.07,720.92
2016,4,16,10,45,921.0,115.5,2.35,21.5,888.0,960.0,710.72
2016,4,16,11,0,927.0,116.0,2.4,22.0,910.0,943.49,698.43
2016,4,16,11,15,930.0,116.5,2.45,22.0,924.0,921.01,683.63
2016,4,16,11,30,933.0,117.0,2.5,22.0,938.0,895.36,666.76
2016,4,16,11,45,936.5,115.5,2.55,22.0,945.0,865.2,646.83
2016,4,16,12,0,940.0,114.0,2.6,22.0,952.0,832.14,624.86
2016,4,16,12,15,939.5,113.5,2.6,22.0,949.5,794.25,599.11
2016,4,16,12,30,939.0,113.0,2.6,22.0,947.0,753.99,570.54
2016,4,16,12,45,938.0,111.5,2.65,22.5,937.5,710.34,537.42
2016,4,16,13,0,937.0,110.0,2.7,23.0,928.0,664.73,502.19
2016,4,16,13,15,933.0,109.5,2.65,23.0,909.5,616.45,464.72
2016,4,16,13,30,929.0,109.0,2.6,23.0,891.0,566.81,425.26
2016,4,16,13,45,922.0,108.0,2.6,23.0,865.5,514.23,382.71
2016,4,16,14,0,915.0,107.0,2.6,23.0,840.0,461.01,338.45
2016,4,16,14,15,906.5,105.5,2.55,23.0,807.5,406.44,291.97
2016,4,16,14,30,898.0,104.0,2.5,23.0,775.0,351.82,244.6
2016,4,16,14,45,887.0,101.5,2.45,23.0,736.0,296.03,196.21
2016,4,16,15,0,876.0,99.0,2.4,23.0,697.0,240.9,149.43
2016,4,16,15,15,861.0,96.5,2.3,22.5,653.0,186.11,106.71
2016,4,16,15,30,846.0,94.0,2.2,22.0,609.0,123.68,65.17
2016,4,16,15,45,828.0,90.5,2.1,22.0,560.5,71.07,45.79
2016,4,16,16,0,810.0,87.0,2.0,22.0,512.0,61.65,47.35
2016,4,16,16,15,783.0,83.0,1.8,21.5,460.5,60.32,46.49
2016,4,16,16,30,756.0,79.0,1.6,21.0,409.0,58.91,45.53
2016,4,16,16,45,718.0,74.5,1.45,20.5,355.0,56.97,44.09
2016,4,16,17,0,680.0,70.0,1.3,20.0,301.0,50.12,38.32
2016,4,16,17,15,626.5,64.0,1.25,19.0,248.5,47.04,35.8
2016,4,16,17,30,573.0,58.0,1.2,18.0,196.0,43.87,33.06
2016,4,16,17,45,476.0,50.0,1.15,17.5,145.5,38.78,28.37
2016,4,16,18,0,379.0,42.0,1.1,17.0,95.0,33.6,23.34
2016,4,16,18,15,250.5,28.0,1.1,16.5,57.0,22.65,12.26
2016,4,16,18,30,122.0,14.0,1.1,16.0,19.0,11.26,0.0
2016,4,16,18,45,61.0,7.0,1.1,16.0,9.5,6.37,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,110.0,15.0,0.8,13.5,24.5,103.05,0.0
2016,4,17,6,0,220.0,30.0,0.8,14.0,49.0,216.29,160.62
2016,4,17,6,15,322.5,43.5,0.85,14.5,93.0,312.58,252.72
2016,4,17,6,30,425.0,57.0,0.9,15.0,137.0,415.35,338.98
2016,4,17,6,45,488.5,67.0,0.95,16.0,187.0,491.36,399.48
2016,4,17,7,0,552.0,77.0,1.0,17.0,237.0,570.21,458.42
2016,4,17,7,15,599.5,84.5,1.0,17.0,290.0,635.01,505.42
2016,4,17,7,30,647.0,92.0,1.0,17.0,343.0,700.45,551.08
2016,4,17,7,45,680.0,98.0,1.05,17.5,395.0,751.4,584.43
2016,4,17,8,0,713.0,104.0,1.1,18.0,447.0,801.34,616.28
2016,4,17,8,15,739.0,108.5,1.15,18.5,497.0,841.57,640.75
2016,4,17,8,30,765.0,113.0,1.2,19.0,547.0,874.2,659.8
2016,4,17,8,45,783.5,117.0,1.3,20.0,593.0,902.78,675.48
2016,4,17,9,0,802.0,121.0,1.4,21.0,639.0,928.56,689.18
2016,4,17,9,15,816.5,123.5,1.45,21.5,680.5,945.8,697.85
2016,4,17,9,30,831.0,126.0,1.5,22.0,722.0,959.85,704.61
2016,4,17,9,45,848.5,125.0,1.6,22.5,759.0,969.52,709.37
2016,4,17,10,0,866.0,124.0,1.7,23.0,796.0,965.98,705.74
2016,4,17,10,15,874.0,125.5,1.75,23.5,825.0,962.87,702.0
2016,4,17,10,30,882.0,127.0,1.8,24.0,854.0,956.34,696.19
2016,4,17,10,45,891.0,126.0,1.85,24.5,876.5,944.8,687.32
2016,4,17,11,0,900.0,125.0,1.9,25.0,899.0,929.89,676.42
2016,4,17,11,15,903.5,125.5,1.9,25.0,913.0,908.28,662.07
2016,4,17,11,30,907.0,126.0,1.9,25.0,927.0,883.58,645.8
2016,4,17,11,45,910.0,125.0,1.9,25.5,933.5,854.1,625.21
2016,4,17,12,0,913.0,124.0,1.9,26.0,940.0,821.81,602.83
2016,4,17,12,15,912.5,124.0,1.85,26.0,938.0,785.16,578.26
2016,4,17,12,30,912.0,124.0,1.8,26.0,936.0,746.2,550.77
2016,4,17,12,45,910.5,123.0,1.75,26.5,926.5,703.61,518.84
2016,4,17,13,0,909.0,122.0,1.7,27.0,917.0,659.16,485.08
2016,4,17,13,15,905.0,121.0,1.6,27.0,899.0,611.61,449.09
2016,4,17,13,30,901.0,120.0,1.5,27.0,881.0,562.78,411.32
2016,4,17,13,45,896.5,117.5,1.4,27.0,856.0,511.48,370.81
2016,4,17,14,0,892.0,115.0,1.3,27.0,831.0,459.36,328.63
2016,4,17,14,15,883.5,113.0,1.25,27.0,799.0,405.56,284.4
2016,4,17,14,30,875.0,111.0,1.2,27.0,767.0,351.75,239.28
2016,4,17,14,45,867.5,107.0,1.15,27.0,729.5,296.96,193.1
2016,4,17,15,0,860.0,103.0,1.1,27.0,692.0,242.5,148.01
2016,4,17,15,15,845.0,100.0,1.1,26.5,648.0,179.59,100.03
2016,4,17,15,30,830.0,97.0,1.1,26.0,604.0,126.45,66.15
2016,4,17,15,45,814.0,92.5,1.1,26.0,556.5,74.09,46.17
2016,4,17,16,0,798.0,88.0,1.1,26.0,509.0,62.15,46.94
2016,4,17,16,15,772.0,84.0,1.1,25.5,458.0,60.87,46.14
2016,4,17,16,30,746.0,80.0,1.1,25.0,407.0,59.51,45.25
2016,4,17,16,45,711.0,75.0,1.1,24.5,354.0,57.22,43.54
2016,4,17,17,0,676.0,70.0,1.1,24.0,301.0,50.0,37.55
2016,4,17,17,15,624.0,63.5,1.1,22.5,248.5,46.53,34.83
2016,4,17,17,30,572.0,57.0,1.1,21.0,196.0,42.94,31.84
2016,4,17,17,45,491.0,48.5,1.1,20.0,147.0,37.43,26.91
2016,4,17,18,0,410.0,40.0,1.1,19.0,98.0,31.76,21.6
2016,4,17,18,15,281.5,27.0,1.1,18.5,59.0,21.68,11.6
2016,4,17,18,30,153.0,14.0,1.1,18.0,20.0,11.21,0.0
2016,4,17,18,45,76.5,7.0,1.15,17.5,10.0,6.37,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,136.5,15.0,0.65,15.5,27.5,123.85,0.0
2016,4,18,6,0,273.0,30.0,0.6,16.0,55.0,253.17,190.02
2016,4,18,6,15,377.5,42.0,0.6,16.5,101.0,349.61,279.65
2016,4,18,6,30,482.0,54.0,0.6,17.0,147.0,454.49,365.4
2016,4,18,6,45,552.0,61.5,0.65,17.5,199.5,534.3,427.13
2016,4,18,7,0,622.0,69.0,0.7,18.0,252.0,617.26,488.11
2016,4,18,7,15,667.5,75.0,0.7,18.0,306.0,680.49,532.38
2016,4,18,7,30,713.0,81.0,0.7,18.0,360.0,744.19,575.3
2016,4,18,7,45,744.5,85.5,0.7,18.5,413.0,788.44,602.21
2016,4,18,8,0,776.0,90.0,0.7,19.0,466.0,836.99,631.38
2016,4,18,8,15,800.0,93.5,0.8,19.5,517.0,875.72,655.0
2016,4,18,8,30,824.0,97.0,0.9,20.0,568.0,912.19,676.94
2016,4,18,8,45,841.5,100.0,1.0,21.0,614.5,939.35,691.32
2016,4,18,9,0,859.0,103.0,1.1,22.0,661.0,963.58,703.8
2016,4,18,9,15,872.0,105.5,1.2,22.5,702.5,969.9,706.19
2016,4,18,9,30,885.0,108.0,1.3,23.0,744.0,982.89,713.14
2016,4,18,9,45,898.5,107.5,1.45,23.5,780.5,989.65,716.89
2016,4,18,10,0,912.0,107.0,1.6,24.0,817.0,993.0,718.55
2016,4,18,10,15,918.5,108.5,1.65,24.5,846.0,988.36,713.8
2016,4,18,10,30,925.0,110.0,1.7,25.0,875.0,980.19,707.04
2016,4,18,10,45,929.5,110.5,1.75,25.5,896.0,965.65,696.4
2016,4,18,11,0,934.0,111.0,1.8,26.0,917.0,947.73,683.76
2016,4,18,11,15,936.5,111.5,1.8,26.0,930.5,924.73,668.71
2016,4,18,11,30,939.0,112.0,1.8,26.0,944.0,898.58,651.72
2016,4,18,11,45,939.0,112.5,1.8,26.5,949.5,867.37,630.22
2016,4,18,12,0,939.0,113.0,1.8,27.0,955.0,833.41,606.97
2016,4,18,12,15,938.0,113.0,1.75,27.0,952.5,795.66,581.92
2016,4,18,12,30,937.0,113.0,1.7,27.0,950.0,755.58,554.36
2016,4,18,12,45,930.5,114.5,1.65,27.0,938.0,711.0,522.26
2016,4,18,13,0,924.0,116.0,1.6,27.0,926.0,664.85,488.41
2016,4,18,13,15,919.0,115.5,1.55,27.0,908.0,616.57,452.32
2016,4,18,13,30,914.0,115.0,1.5,27.0,890.0,567.07,414.39
2016,4,18,13,45,903.0,116.0,1.45,27.0,862.5,514.91,373.53
2016,4,18,14,0,892.0,117.0,1.4,27.0,835.0,462.48,331.37
2016,4,18,14,15,882.5,115.5,1.4,27.0,802.5,408.71,287.32
2016,4,18,14,30,873.0,114.0,1.4,27.0,770.0,355.02,242.37
2016,4,18,14,45,853.0,115.5,1.4,27.0,729.5,293.98,191.95
2016,4,18,15,0,833.0,117.0,1.4,27.0,689.0,241.24,148.54
2016,4,18,15,15,816.0,114.0,1.35,26.5,645.0,187.59,107.47
2016,4,18,15,30,799.0,111.0,1.3,26.0,601.0,135.87,74.2
2016,4,18,15,45,767.5,111.0,1.3,26.0,551.0,88.11,56.54
2016,4,18,16,0,736.0,111.0,1.3,26.0,501.0,70.6,53.99
2016,4,18,16,15,706.0,106.0,1.3,25.0,450.0,69.52,53.52
2016,4,18,16,30,676.0,101.0,1.3,24.0,399.0,68.34,52.94
2016,4,18,16,45,630.0,96.0,1.35,23.5,345.5,66.99,52.07
2016,4,18,17,0,584.0,91.0,1.4,23.0,292.0,65.61,51.12
2016,4,18,17,15,527.5,82.0,1.3,21.5,240.5,60.86,47.37
2016,4,18,17,30,471.0,73.0,1.2,20.0,189.0,55.89,43.23
2016,4,18,17,45,386.0,61.5,1.2,19.0,141.0,46.58,34.98
2016,4,18,18,0,301.0,50.0,1.2,18.0,93.0,38.46,27.49
2016,4,18,18,15,150.5,34.5,1.2,17.5,56.0,26.82,16.0
2016,4,18,18,30,0.0,19.0,1.2,17.0,19.0,16.33,0.0
2016,4,18,18,45,0.0,9.5,1.2,16.5,9.5,8.64,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,112.5,17.0,0.55,14.5,27.5,110.63,0.0
2016,4,19,6,0,225.0,34.0,0.5,15.0,55.0,226.07,172.51
2016,4,19,6,15,324.0,47.0,0.5,15.5,99.5,316.63,254.98
2016,4,19,6,30,423.0,60.0,0.5,16.0,144.0,419.61,339.44
2016,4,19,6,45,502.5,67.5,0.55,16.5,196.0,505.21,406.57
2016,4,19,7,0,582.0,75.0,0.6,17.0,248.0,594.44,472.53
2016,4,19,7,15,628.0,81.0,0.55,17.0,301.0,657.05,515.87
2016,4,19,7,30,674.0,87.0,0.5,17.0,354.0,720.15,557.83
2016,4,19,7,45,715.0,90.0,0.5,17.5,408.0,774.93,592.11
2016,4,19,8,0,756.0,93.0,0.5,18.0,462.0,824.13,621.56
2016,4,19,8,15,780.0,96.5,0.4,18.5,512.0,862.5,641.16
2016,4,19,8,30,804.0,100.0,0.3,19.0,562.0,898.67,658.83
2016,4,19,8,45,821.0,103.5,0.25,20.0,608.5,925.68,670.04
2016,4,19,9,0,838.0,107.0,0.2,21.0,655.0,949.82,679.38
2016,4,19,9,15,851.5,109.5,0.3,21.5,696.5,966.32,688.3
2016,4,19,9,30,865.0,112.0,0.4,22.0,738.0,969.63,689.47
2016,4,19,9,45,867.0,118.5,0.55,23.0,771.5,972.96,690.86
2016,4,19,10,0,869.0,125.0,0.7,24.0,805.0,972.77,690.11
2016,4,19,10,15,707.5,211.5,0.8,24.0,778.0,914.86,654.98
2016,4,19,10,30,546.0,298.0,0.9,24.0,751.0,832.36,600.32
2016,4,19,10,45,711.5,219.5,1.0,24.5,825.5,892.82,643.58
2016,4,19,11,0,877.0,141.0,1.1,25.0,900.0,927.59,664.61
2016,4,19,11,15,880.0,142.0,1.2,25.0,914.0,906.21,651.7
2016,4,19,11,30,883.0,143.0,1.3,25.0,928.0,881.81,637.43
2016,4,19,11,45,706.0,245.5,1.4,25.5,876.5,812.63,590.41
2016,4,19,12,0,529.0,348.0,1.5,26.0,825.0,735.57,535.03
2016,4,19,12,15,417.5,388.5,1.55,26.0,764.0,659.86,482.34
2016,4,19,12,30,306.0,429.0,1.6,26.0,703.0,590.39,433.01
2016,4,19,12,45,365.0,398.5,1.65,26.0,722.0,582.46,428.71
2016,4,19,13,0,424.0,368.0,1.7,26.0,741.0,567.84,418.73
2016,4,19,13,15,373.0,381.5,1.75,25.5,705.0,524.9,387.97
2016,4,19,13,30,322.0,395.0,1.8,25.0,669.0,483.45,358.16
2016,4,19,13,45,288.5,390.5,1.9,25.0,630.5,440.83,326.83
2016,4,19,14,0,255.0,386.0,2.0,25.0,592.0,401.37,297.51
2016,4,19,14,15,148.5,351.0,2.0,24.5,470.0,326.29,243.4
2016,4,19,14,30,42.0,316.0,2.0,24.0,348.0,264.33,199.6
2016,4,19,14,45,52.5,309.0,2.05,24.0,347.0,255.27,192.68
2016,4,19,15,0,63.0,302.0,2.1,24.0,346.0,244.77,184.42
2016,4,19,15,15,52.5,276.5,2.15,23.0,311.5,218.4,165.65
2016,4,19,15,30,42.0,251.0,2.2,22.0,277.0,193.7,148.29
2016,4,19,15,45,118.0,241.0,2.3,21.5,306.0,171.56,131.6
2016,4,19,16,0,194.0,231.0,2.4,21.0,335.0,162.63,132.69
2016,4,19,16,15,132.5,206.0,2.45,20.5,274.0,147.4,120.63
2016,4,19,16,30,71.0,181.0,2.5,20.0,213.0,138.22,113.52
2016,4,19,16,45,63.5,159.5,2.6,19.5,185.5,123.2,101.3
2016,4,19,17,0,56.0,138.0,2.7,19.0,158.0,107.84,88.54
2016,4,19,17,15,253.5,107.5,2.6,18.0,173.5,80.51,65.21
2016,4,19,17,30,451.0,77.0,2.5,17.0,189.0,57.26,44.97
2016,4,19,17,45,386.5,63.0,2.45,16.5,143.0,47.66,36.31
2016,4,19,18,0,322.0,49.0,2.4,16.0,97.0,37.7,27.09
2016,4,19,18,15,207.5,33.0,2.15,15.5,59.0,25.7,15.43
2016,4,19,18,30,93.0,17.0,1.9,15.0,21.0,13.36,0.0
2016,4,19,18,45,46.5,8.5,1.7,15.0,10.5,7.73,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,147.5,16.5,0.95,12.5,31.0,136.38,12.38
2016,4,20,6,0,295.0,33.0,0.9,13.0,62.0,272.01,212.33
2016,4,20,6,15,396.5,44.0,1.0,13.5,108.5,367.06,299.19
2016,4,20,6,30,498.0,55.0,1.1,14.0,155.0,469.86,384.86
2016,4,20,6,45,568.5,61.5,1.25,15.0,208.0,549.57,447.38
2016,4,20,7,0,639.0,68.0,1.4,16.0,261.0,632.39,509.22
2016,4,20,7,15,682.5,73.5,1.35,16.5,315.0,693.89,551.85
2016,4,20,7,30,726.0,79.0,1.3,17.0,369.0,750.62,589.21
2016,4,20,7,45,758.5,82.5,1.3,17.5,422.0,800.43,620.82
2016,4,20,8,0,791.0,86.0,1.3,18.0,475.0,848.94,650.59
2016,4,20,8,15,813.0,89.5,1.35,18.5,525.5,886.06,672.6
2016,4,20,8,30,835.0,93.0,1.4,19.0,576.0,920.85,692.83
2016,4,20,8,45,851.0,95.5,1.5,19.5,622.0,946.08,707.26
2016,4,20,9,0,867.0,98.0,1.6,20.0,668.0,958.61,713.4
2016,4,20,9,15,879.0,100.0,1.65,20.5,708.5,973.4,720.57
2016,4,20,9,30,891.0,102.0,1.7,21.0,749.0,984.96,725.67
2016,4,20,9,45,902.5,102.5,1.8,21.5,785.0,990.98,728.0
2016,4,20,10,0,914.0,103.0,1.9,22.0,821.0,993.56,728.28
2016,4,20,10,15,920.0,104.5,1.95,22.0,849.5,988.47,724.51
2016,4,20,10,30,926.0,106.0,2.0,22.0,878.0,979.87,718.68
2016,4,20,10,45,921.5,112.0,2.05,22.0,896.5,962.75,707.44
2016,4,20,11,0,917.0,118.0,2.1,22.0,915.0,942.33,694.19
2016,4,20,11,15,919.5,119.0,2.15,22.0,928.5,920.05,679.76
2016,4,20,11,30,922.0,120.0,2.2,22.0,942.0,894.66,663.27
2016,4,20,11,45,911.0,127.5,2.3,22.5,944.5,861.26,640.57
2016,4,20,12,0,900.0,135.0,2.4,23.0,947.0,825.56,616.23
2016,4,20,12,15,899.0,134.5,2.45,23.0,944.0,788.4,591.54
2016,4,20,12,30,898.0,134.0,2.5,23.0,941.0,749.05,563.71
2016,4,20,12,45,897.0,132.5,2.55,23.0,931.0,706.86,532.97
2016,4,20,13,0,896.0,131.0,2.6,23.0,921.0,662.84,500.15
2016,4,20,13,15,891.0,130.0,2.65,22.5,902.5,615.29,464.77
2016,4,20,13,30,886.0,129.0,2.7,22.0,884.0,566.59,427.37
2016,4,20,13,45,878.0,128.0,2.75,22.0,858.0,515.54,386.21
2016,4,20,14,0,870.0,127.0,2.8,22.0,832.0,464.04,343.5
2016,4,20,14,15,860.5,125.5,2.85,22.0,799.5,411.37,298.81
2016,4,20,14,30,851.0,124.0,2.9,22.0,767.0,352.64,248.67
2016,4,20,14,45,836.5,122.0,2.95,22.0,728.0,298.09,201.42
2016,4,20,15,0,822.0,120.0,3.0,22.0,689.0,244.76,155.93
2016,4,20,15,15,805.0,117.0,3.0,21.5,645.0,191.77,113.86
2016,4,20,15,30,788.0,114.0,3.0,21.0,601.0,140.71,79.42
2016,4,20,15,45,767.5,110.0,3.0,20.5,553.0,90.95,57.8
2016,4,20,16,0,747.0,106.0,3.0,20.0,505.0,67.1,52.38
2016,4,20,16,15,718.0,101.0,2.9,19.5,454.5,65.88,51.64
2016,4,20,16,30,689.0,96.0,2.8,19.0,404.0,64.55,50.78
2016,4,20,16,45,653.5,89.5,2.7,18.5,352.0,61.97,48.79
2016,4,20,17,0,618.0,83.0,2.6,18.0,300.0,59.22,46.6
2016,4,20,17,15,564.0,75.5,2.3,17.0,248.0,55.41,43.48
2016,4,20,17,30,510.0,68.0,2.0,16.0,196.0,51.46,40.07
2016,4,20,17,45,432.5,57.5,1.7,15.5,148.0,44.64,33.85
2016,4,20,18,0,355.0,47.0,1.4,15.0,100.0,37.56,27.15
2016,4,20,18,15,177.5,35.5,1.3,14.5,62.0,27.57,17.25
2016,4,20,18,30,0.0,24.0,1.2,14.0,24.0,20.18,0.0
2016,4,20,18,45,0.0,12.0,1.1,13.5,12.0,10.91,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,39.0,19.0,0.3,14.5,23.0,51.55,10.43
2016,4,21,6,0,78.0,38.0,0.4,15.0,46.0,108.98,83.09
2016,4,21,6,15,123.5,58.5,0.5,15.0,80.0,181.42,146.66
2016,4,21,6,30,169.0,79.0,0.6,15.0,114.0,243.33,199.88
2016,4,21,6,45,199.5,100.0,0.75,15.5,152.5,296.75,244.32
2016,4,21,7,0,230.0,121.0,0.9,16.0,191.0,351.21,288.16
2016,4,21,7,15,265.0,136.0,1.0,16.0,231.5,402.01,328.45
2016,4,21,7,30,300.0,151.0,1.1,16.0,272.0,454.2,368.75
2016,4,21,7,45,267.5,179.0,1.25,16.5,297.5,463.99,373.56
2016,4,21,8,0,235.0,207.0,1.4,17.0,323.0,470.42,375.9
2016,4,21,8,15,182.5,233.5,1.5,17.0,329.5,435.36,346.94
2016,4,21,8,30,130.0,260.0,1.6,17.0,336.0,415.02,329.01
2016,4,21,8,45,152.0,282.5,1.75,17.5,378.0,458.56,361.38
2016,4,21,9,0,174.0,305.0,1.9,18.0,420.0,501.45,392.36
2016,4,21,9,15,106.0,302.0,2.0,18.0,373.5,427.34,334.0
2016,4,21,9,30,38.0,299.0,2.1,18.0,327.0,336.36,262.5
2016,4,21,9,45,43.0,320.0,2.25,18.5,353.0,359.73,279.97
2016,4,21,10,0,48.0,341.0,2.4,19.0,379.0,382.41,296.28
2016,4,21,10,15,235.0,343.5,2.45,19.0,538.5,586.68,452.75
2016,4,21,10,30,422.0,346.0,2.5,19.0,698.0,765.97,582.53
2016,4,21,10,45,438.0,348.5,2.55,19.0,722.5,768.23,582.43
2016,4,21,11,0,454.0,351.0,2.6,19.0,747.0,767.93,582.04
2016,4,21,11,15,442.5,362.0,2.65,19.0,753.0,748.98,567.99
2016,4,21,11,30,431.0,373.0,2.7,19.0,759.0,728.51,552.99
2016,4,21,11,45,451.0,359.0,2.75,19.0,765.0,710.13,540.42
2016,4,21,12,0,471.0,345.0,2.8,19.0,771.0,689.45,526.01
2016,4,21,12,15,235.5,201.0,2.85,19.0,414.0,363.08,284.19
2016,4,21,12,30,0.0,57.0,2.9,19.0,57.0,50.72,35.47
2016,4,21,12,45,5.0,144.0,3.0,19.5,148.5,130.91,99.96
2016,4,21,13,0,10.0,231.0,3.1,20.0,240.0,208.92,161.01
2016,4,21,13,15,5.0,168.5,3.2,20.0,173.0,151.26,115.72
2016,4,21,13,30,0.0,106.0,3.3,20.0,106.0,94.0,70.34
2016,4,21,13,45,22.0,227.0,3.4,20.0,245.0,203.08,156.85
2016,4,21,14,0,44.0,348.0,3.5,20.0,384.0,301.77,232.87
2016,4,21,14,15,120.5,355.5,3.55,20.0,448.5,319.99,245.29
2016,4,21,14,30,197.0,363.0,3.6,20.0,513.0,335.82,254.84
2016,4,21,14,45,525.0,231.0,3.65,20.0,602.0,295.49,211.9
2016,4,21,15,0,853.0,99.0,3.7,20.0,691.0,245.5,156.91
2016,4,21,15,15,600.0,176.5,3.7,19.5,580.0,199.31,129.69
2016,4,21,15,30,347.0,254.0,3.7,19.0,469.0,201.51,145.14
2016,4,21,15,45,564.0,172.0,3.7,19.0,489.5,122.77,86.23
2016,4,21,16,0,781.0,90.0,3.7,19.0,510.0,62.99,49.03
2016,4,21,16,15,421.5,135.5,3.6,18.5,359.5,88.87,71.72
2016,4,21,16,30,62.0,181.0,3.5,18.0,209.0,138.37,114.72
2016,4,21,16,45,56.5,159.0,3.4,18.0,182.5,123.08,101.84
2016,4,21,17,0,51.0,137.0,3.3,18.0,156.0,107.43,88.56
2016,4,21,17,15,43.5,115.0,3.0,17.0,129.5,91.42,75.03
2016,4,21,17,30,36.0,93.0,2.7,16.0,103.0,75.07,60.85
2016,4,21,17,45,24.0,72.0,2.4,15.5,78.0,59.04,46.5
2016,4,21,18,0,12.0,51.0,2.1,15.0,53.0,43.4,32.25
2016,4,21,18,15,6.0,32.0,1.95,14.5,33.0,27.7,17.5
2016,4,21,18,30,0.0,13.0,1.8,14.0,13.0,11.44,0.0
2016,4,21,18,45,0.0,6.5,1.7,14.0,6.5,5.91,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,10.5,2.9,13.5,10.5,9.23,0.0
2016,4,22,6,0,0.0,21.0,3.2,14.0,21.0,18.49,9.39
2016,4,22,6,15,0.0,35.0,3.3,14.0,35.0,30.87,20.39
2016,4,22,6,30,0.0,49.0,3.4,14.0,49.0,43.72,31.67
2016,4,22,6,45,0.0,65.5,3.5,14.0,65.5,59.97,45.76
2016,4,22,7,0,0.0,82.0,3.6,14.0,82.0,75.98,59.46
2016,4,22,7,15,0.0,98.5,3.65,14.0,98.5,91.81,72.79
2016,4,22,7,30,0.0,115.0,3.7,14.0,115.0,107.5,85.81
2016,4,22,7,45,0.0,68.0,3.75,14.5,68.0,60.12,45.49
2016,4,22,8,0,0.0,21.0,3.8,15.0,21.0,18.51,10.09
2016,4,22,8,15,0.0,83.5,3.9,15.0,83.5,73.94,56.72
2016,4,22,8,30,0.0,146.0,4.0,15.0,146.0,133.73,106.05
2016,4,22,8,45,14.0,201.0,4.1,15.0,210.5,201.46,161.57
2016,4,22,9,0,28.0,256.0,4.2,15.0,275.0,286.65,229.9
2016,4,22,9,15,14.0,181.5,4.45,15.0,191.0,179.7,143.04
2016,4,22,9,30,0.0,107.0,4.7,15.0,107.0,95.4,73.5
2016,4,22,9,45,2.5,149.5,4.95,15.5,152.0,137.15,107.49
2016,4,22,10,0,5.0,192.0,5.2,16.0,197.0,179.1,141.07
2016,4,22,10,15,2.5,168.0,5.3,16.0,170.5,153.83,120.36
2016,4,22,10,30,0.0,144.0,5.4,16.0,144.0,129.14,100.17
2016,4,22,10,45,14.0,244.5,5.5,16.0,257.0,234.4,185.08
2016,4,22,11,0,28.0,345.0,5.6,16.0,370.0,350.18,276.18
2016,4,22,11,15,450.5,242.5,5.6,16.0,646.5,642.88,513.21
2016,4,22,11,30,873.0,140.0,5.6,16.0,923.0,874.44,688.04
2016,4,22,11,45,437.5,145.0,5.65,16.0,537.5,503.42,405.62
2016,4,22,12,0,2.0,150.0,5.7,16.0,152.0,135.12,104.42
2016,4,22,12,15,1.0,124.5,5.65,15.5,125.5,111.48,85.74
2016,4,22,12,30,0.0,99.0,5.6,15.0,99.0,88.06,66.82
2016,4,22,12,45,19.5,238.0,5.6,15.0,256.0,222.06,175.47
2016,4,22,13,0,39.0,377.0,5.6,15.0,413.0,347.09,274.13
2016,4,22,13,15,454.0,254.0,5.45,14.5,644.5,469.32,374.01
2016,4,22,13,30,869.0,131.0,5.3,14.0,876.0,562.22,444.88
2016,4,22,13,45,652.5,229.0,5.2,14.0,779.5,484.72,380.31
2016,4,22,14,0,436.0,327.0,5.1,14.0,683.0,429.92,335.46
2016,4,22,14,15,630.5,230.5,4.9,14.0,722.0,399.58,305.72
2016,4,22,14,30,825.0,134.0,4.7,14.0,761.0,355.4,261.33
2016,4,22,14,45,813.5,131.5,4.55,14.0,724.5,302.65,213.47
2016,4,22,15,0,802.0,129.0,4.4,14.0,688.0,250.83,167.29
2016,4,22,15,15,443.0,202.0,4.4,14.0,507.5,197.4,137.97
2016,4,22,15,30,84.0,275.0,4.4,14.0,327.0,212.77,167.32
2016,4,22,15,45,42.0,160.0,4.45,14.0,186.0,129.66,102.23
2016,4,22,16,0,0.0,45.0,4.5,14.0,45.0,39.75,29.57
2016,4,22,16,15,0.0,42.5,4.4,14.0,42.5,37.52,27.73
2016,4,22,16,30,0.0,40.0,4.3,14.0,40.0,35.29,25.85
2016,4,22,16,45,0.0,35.0,4.2,14.0,35.0,30.85,21.99
2016,4,22,17,0,0.0,30.0,4.1,14.0,30.0,26.42,18.08
2016,4,22,17,15,271.5,48.5,3.7,13.5,118.5,32.92,23.99
2016,4,22,17,30,543.0,67.0,3.3,13.0,207.0,50.5,39.74
2016,4,22,17,45,451.0,59.0,2.9,12.5,157.0,45.75,35.3
2016,4,22,18,0,359.0,51.0,2.5,12.0,107.0,39.2,29.03
2016,4,22,18,15,233.5,37.0,2.25,11.5,67.5,28.78,18.8
2016,4,22,18,30,108.0,23.0,2.0,11.0,28.0,18.1,0.0
2016,4,22,18,45,54.0,11.5,1.8,11.0,14.0,10.46,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,131.5,19.5,1.7,11.5,34.5,131.62,65.79
2016,4,23,6,0,263.0,39.0,1.9,12.0,69.0,258.57,208.06
2016,4,23,6,15,359.5,51.0,2.0,12.0,114.5,352.01,292.32
2016,4,23,6,30,456.0,63.0,2.1,12.0,160.0,451.83,377.84
