Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,6,45,516.5,71.5,2.25,12.5,211.0,525.62,438.09
2016,4,23,7,0,577.0,80.0,2.4,13.0,262.0,601.8,497.43
2016,4,23,7,15,294.5,112.0,2.4,13.0,205.5,394.52,330.11
2016,4,23,7,30,12.0,144.0,2.4,13.0,149.0,150.15,121.73
2016,4,23,7,45,375.0,122.5,2.4,13.5,310.0,508.21,421.89
2016,4,23,8,0,738.0,101.0,2.4,14.0,471.0,828.78,659.75
2016,4,23,8,15,761.0,104.5,2.45,14.5,520.5,860.28,676.27
2016,4,23,8,30,784.0,108.0,2.5,15.0,570.0,895.18,697.71
2016,4,23,8,45,803.0,110.5,2.6,15.5,615.5,922.59,714.11
2016,4,23,9,0,822.0,113.0,2.7,16.0,661.0,947.22,728.56
2016,4,23,9,15,835.0,115.5,2.75,16.0,701.0,963.03,737.92
2016,4,23,9,30,848.0,118.0,2.8,16.0,741.0,975.63,745.27
2016,4,23,9,45,867.5,114.5,2.85,16.5,778.0,974.54,742.05
2016,4,23,10,0,887.0,111.0,2.9,17.0,815.0,980.48,743.91
2016,4,23,10,15,893.5,112.5,2.95,17.0,843.0,975.92,740.11
2016,4,23,10,30,900.0,114.0,3.0,17.0,871.0,967.94,734.23
2016,4,23,10,45,903.0,115.5,3.1,17.5,891.5,953.32,723.0
2016,4,23,11,0,906.0,117.0,3.2,18.0,912.0,935.43,709.68
2016,4,23,11,15,908.5,117.5,3.2,18.0,925.0,912.95,693.93
2016,4,23,11,30,911.0,118.0,3.2,18.0,938.0,887.44,676.17
2016,4,23,11,45,911.0,119.0,3.2,18.0,943.0,857.42,655.31
2016,4,23,12,0,911.0,120.0,3.2,18.0,948.0,824.74,632.59
2016,4,23,12,15,910.0,120.0,3.2,18.0,945.5,787.95,606.89
2016,4,23,12,30,909.0,120.0,3.2,18.0,943.0,748.94,578.7
2016,4,23,12,45,903.0,121.5,3.25,18.0,931.5,705.81,546.15
2016,4,23,13,0,897.0,123.0,3.3,18.0,920.0,661.16,511.76
2016,4,23,13,15,892.0,122.0,3.35,18.0,902.0,613.8,474.52
2016,4,23,13,30,887.0,121.0,3.4,18.0,884.0,565.3,435.43
2016,4,23,13,45,874.5,123.0,3.5,18.0,857.0,514.6,393.66
2016,4,23,14,0,862.0,125.0,3.6,18.0,830.0,463.82,350.68
2016,4,23,14,15,852.5,123.5,3.65,18.0,797.5,411.74,305.53
2016,4,23,14,30,843.0,122.0,3.7,18.0,765.0,353.52,254.79
2016,4,23,14,45,825.5,122.0,3.8,18.0,726.0,300.25,207.72
2016,4,23,15,0,808.0,122.0,3.9,18.0,687.0,248.5,162.62
2016,4,23,15,15,791.5,119.0,3.85,17.5,643.5,196.46,120.06
2016,4,23,15,30,775.0,116.0,3.8,17.0,600.0,146.29,84.64
2016,4,23,15,45,746.5,115.0,3.8,17.0,551.5,91.55,56.34
2016,4,23,16,0,718.0,114.0,3.8,17.0,503.0,71.69,56.99
2016,4,23,16,15,689.0,109.0,3.75,16.5,453.0,70.73,56.48
2016,4,23,16,30,660.0,104.0,3.7,16.0,403.0,69.67,55.86
2016,4,23,16,45,615.0,99.5,3.65,15.5,351.0,68.8,55.39
2016,4,23,17,0,570.0,95.0,3.6,15.0,299.0,67.94,54.88
2016,4,23,17,15,515.0,86.5,3.35,14.5,248.5,63.74,51.33
2016,4,23,17,30,460.0,78.0,3.1,14.0,198.0,57.78,46.05
2016,4,23,17,45,371.5,67.5,2.85,14.0,150.0,50.76,39.53
2016,4,23,18,0,283.0,57.0,2.6,14.0,102.0,43.55,32.62
2016,4,23,18,15,180.5,39.5,2.45,13.5,64.5,30.6,20.28
2016,4,23,18,30,78.0,22.0,2.3,13.0,27.0,17.93,1.61
2016,4,23,18,45,39.0,11.0,2.15,12.5,13.5,10.01,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,70.5,24.0,2.55,11.5,32.0,90.93,50.1
2016,4,24,6,0,141.0,48.0,2.9,12.0,64.0,179.88,144.52
2016,4,24,6,15,225.0,66.0,2.9,12.0,108.0,263.75,220.03
2016,4,24,6,30,309.0,84.0,2.9,12.0,152.0,368.33,310.0
2016,4,24,6,45,380.5,96.5,2.95,12.5,202.5,448.16,376.85
2016,4,24,7,0,452.0,109.0,3.0,13.0,253.0,532.07,444.44
2016,4,24,7,15,415.5,126.0,2.95,13.0,276.5,533.91,444.06
2016,4,24,7,30,379.0,143.0,2.9,13.0,300.0,531.94,440.47
2016,4,24,7,45,376.5,165.5,2.9,13.0,338.5,563.47,463.29
2016,4,24,8,0,374.0,188.0,2.9,13.0,377.0,574.43,470.08
2016,4,24,8,15,543.5,165.0,2.9,13.5,470.0,727.6,586.86
2016,4,24,8,30,713.0,142.0,2.9,14.0,563.0,875.46,690.51
2016,4,24,8,45,754.0,136.5,2.95,14.5,613.5,913.24,713.1
2016,4,24,9,0,795.0,131.0,3.0,15.0,664.0,942.97,730.78
2016,4,24,9,15,810.0,133.5,3.0,15.5,705.0,960.47,739.57
2016,4,24,9,30,825.0,136.0,3.0,16.0,746.0,974.79,746.32
2016,4,24,9,45,847.5,132.0,3.05,16.5,784.0,985.92,751.41
2016,4,24,10,0,870.0,128.0,3.1,17.0,822.0,983.42,747.36
2016,4,24,10,15,877.5,129.5,3.1,17.0,850.5,979.6,743.72
2016,4,24,10,30,885.0,131.0,3.1,17.0,879.0,972.38,737.93
2016,4,24,10,45,697.0,235.0,3.1,17.5,833.0,899.87,685.98
2016,4,24,11,0,509.0,339.0,3.1,18.0,787.0,807.68,615.0
2016,4,24,11,15,705.0,237.0,3.25,18.0,867.5,863.96,660.52
2016,4,24,11,30,901.0,135.0,3.4,18.0,948.0,895.91,683.61
2016,4,24,11,45,898.0,138.0,3.6,18.5,952.5,865.15,661.63
2016,4,24,12,0,895.0,141.0,3.8,19.0,957.0,831.9,638.21
2016,4,24,12,15,894.5,141.0,3.95,18.5,954.5,795.66,614.62
2016,4,24,12,30,894.0,141.0,4.1,18.0,952.0,757.24,587.75
2016,4,24,12,45,878.5,148.0,4.35,18.0,938.5,712.45,554.27
2016,4,24,13,0,863.0,155.0,4.6,18.0,925.0,668.03,520.44
2016,4,24,13,15,667.5,246.0,4.7,18.0,834.5,584.29,454.19
2016,4,24,13,30,472.0,337.0,4.8,18.0,744.0,516.13,399.82
2016,4,24,13,45,500.0,316.0,4.95,18.0,736.0,482.9,372.97
2016,4,24,14,0,528.0,295.0,5.1,18.0,728.0,446.91,342.82
2016,4,24,14,15,648.5,235.0,5.15,17.5,746.0,411.87,311.37
2016,4,24,14,30,769.0,175.0,5.2,17.0,764.0,365.79,268.6
2016,4,24,14,45,682.0,192.0,5.3,16.5,695.0,309.57,222.04
2016,4,24,15,0,595.0,209.0,5.4,16.0,626.0,262.78,184.52
2016,4,24,15,15,621.0,197.0,5.35,15.5,608.5,221.29,148.86
2016,4,24,15,30,647.0,185.0,5.3,15.0,591.0,177.22,115.52
2016,4,24,15,45,615.0,181.0,5.3,14.5,543.0,134.42,94.24
2016,4,24,16,0,583.0,177.0,5.3,14.0,495.0,114.03,94.66
2016,4,24,16,15,550.0,168.0,5.2,13.5,445.0,110.73,92.28
2016,4,24,16,30,517.0,159.0,5.1,13.0,395.0,107.19,89.65
2016,4,24,16,45,496.0,142.5,5.0,13.0,346.5,98.34,82.11
2016,4,24,17,0,475.0,126.0,4.9,13.0,298.0,88.96,74.0
2016,4,24,17,15,418.5,113.5,4.65,12.5,247.0,81.74,67.8
2016,4,24,17,30,362.0,101.0,4.4,12.0,196.0,74.19,61.1
2016,4,24,17,45,303.5,82.5,4.2,12.0,150.0,61.76,49.67
2016,4,24,18,0,245.0,64.0,4.0,12.0,104.0,48.8,37.53
2016,4,24,18,15,153.0,44.0,3.9,11.5,66.0,34.86,24.2
2016,4,24,18,30,61.0,24.0,3.8,11.0,28.0,19.44,3.88
2016,4,24,18,45,30.5,12.0,3.75,11.0,14.0,10.91,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,37.0,5.0,1.75,7.5,5.5,0.0,0.0
2016,4,25,5,30,74.0,10.0,2.0,8.0,11.0,51.6,0.0
2016,4,25,5,45,231.0,22.5,2.3,8.5,46.5,206.38,132.62
2016,4,25,6,0,388.0,35.0,2.6,9.0,82.0,339.26,279.12
2016,4,25,6,15,479.5,44.0,2.9,9.5,130.5,429.85,361.67
2016,4,25,6,30,571.0,53.0,3.2,10.0,179.0,526.93,444.18
2016,4,25,6,45,631.0,58.5,3.55,10.5,232.5,600.06,504.24
2016,4,25,7,0,691.0,64.0,3.9,11.0,286.0,670.62,559.88
2016,4,25,7,15,730.5,69.0,4.0,11.5,340.5,730.47,604.33
2016,4,25,7,30,770.0,74.0,4.1,12.0,395.0,790.12,647.15
2016,4,25,7,45,797.5,77.5,4.2,12.5,448.5,836.46,678.83
2016,4,25,8,0,825.0,81.0,4.3,13.0,502.0,881.23,708.89
2016,4,25,8,15,846.0,84.0,4.3,13.0,552.5,917.36,732.74
2016,4,25,8,30,867.0,87.0,4.3,13.0,603.0,941.45,747.71
2016,4,25,8,45,883.5,89.5,4.3,13.5,650.0,967.5,762.66
2016,4,25,9,0,900.0,92.0,4.3,14.0,697.0,990.6,775.42
2016,4,25,9,15,912.0,94.0,4.35,14.0,738.5,1005.57,784.47
2016,4,25,9,30,924.0,96.0,4.4,14.0,780.0,1017.19,791.35
2016,4,25,9,45,932.5,97.5,4.45,14.5,816.0,1021.36,791.68
2016,4,25,10,0,941.0,99.0,4.5,15.0,852.0,1021.99,789.75
2016,4,25,10,15,947.0,100.5,4.55,15.0,880.5,1016.63,785.36
2016,4,25,10,30,953.0,102.0,4.6,15.0,909.0,1007.69,778.67
2016,4,25,10,45,957.5,102.5,4.65,15.5,930.5,992.76,766.46
2016,4,25,11,0,962.0,103.0,4.7,16.0,952.0,974.37,752.01
2016,4,25,11,15,964.0,103.5,4.7,16.0,965.0,950.4,734.81
2016,4,25,11,30,966.0,104.0,4.7,16.0,978.0,923.25,715.44
2016,4,25,11,45,965.5,105.0,4.75,16.5,983.0,891.46,691.82
2016,4,25,12,0,965.0,106.0,4.8,17.0,988.0,856.89,666.24
2016,4,25,12,15,964.0,106.0,4.7,17.0,985.0,818.45,638.2
2016,4,25,12,30,963.0,106.0,4.6,17.0,982.0,777.64,608.33
2016,4,25,12,45,951.5,111.0,4.6,17.0,968.5,731.88,572.9
2016,4,25,13,0,940.0,116.0,4.6,17.0,955.0,684.82,535.81
2016,4,25,13,15,935.5,115.0,4.5,17.0,936.5,635.94,496.28
2016,4,25,13,30,931.0,114.0,4.4,17.0,918.0,585.8,454.91
2016,4,25,13,45,923.5,113.5,4.3,17.0,891.5,533.56,410.94
2016,4,25,14,0,916.0,113.0,4.2,17.0,865.0,480.74,365.46
2016,4,25,14,15,907.5,111.0,4.15,17.0,832.0,426.07,317.63
2016,4,25,14,30,899.0,109.0,4.1,17.0,799.0,371.39,268.91
2016,4,25,14,45,887.0,107.5,4.05,17.0,760.0,316.34,219.61
2016,4,25,15,0,875.0,106.0,4.0,17.0,721.0,262.06,171.63
2016,4,25,15,15,859.5,103.5,3.95,16.5,676.5,198.93,119.52
2016,4,25,15,30,844.0,101.0,3.9,16.0,632.0,145.58,80.96
2016,4,25,15,45,824.5,97.5,3.9,16.0,583.5,93.26,54.45
2016,4,25,16,0,805.0,94.0,3.9,16.0,535.0,65.65,51.94
2016,4,25,16,15,778.5,90.5,3.75,15.5,483.0,64.91,51.59
2016,4,25,16,30,752.0,87.0,3.6,15.0,431.0,64.13,51.19
2016,4,25,16,45,715.0,82.5,3.5,15.0,377.5,56.72,44.82
2016,4,25,17,0,678.0,78.0,3.4,15.0,324.0,55.2,43.59
2016,4,25,17,15,627.0,71.5,3.15,14.0,270.5,51.98,40.97
2016,4,25,17,30,576.0,65.0,2.9,13.0,217.0,48.64,38.09
2016,4,25,17,45,494.0,57.0,2.65,12.5,167.0,43.8,33.62
2016,4,25,18,0,412.0,49.0,2.4,12.0,117.0,38.85,28.82
2016,4,25,18,15,291.5,36.0,2.25,11.5,75.5,29.04,19.35
2016,4,25,18,30,171.0,23.0,2.1,11.0,34.0,18.08,4.43
2016,4,25,18,45,85.5,11.5,2.0,10.5,17.0,10.46,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,1.1,8.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,1.2,9.0,11.0,10.01,0.0
2016,4,26,5,45,129.0,27.0,1.3,9.5,43.0,148.98,99.67
2016,4,26,6,0,258.0,43.0,1.4,10.0,75.0,261.62,214.1
2016,4,26,6,15,337.0,56.0,1.45,10.5,119.0,341.69,285.44
2016,4,26,6,30,416.0,69.0,1.5,11.0,163.0,427.88,358.57
2016,4,26,6,45,462.0,81.5,1.55,11.5,211.0,492.6,411.21
2016,4,26,7,0,508.0,94.0,1.6,12.0,259.0,565.5,467.39
2016,4,26,7,15,571.5,92.0,1.65,12.5,308.5,632.01,516.33
2016,4,26,7,30,635.0,90.0,1.7,13.0,358.0,699.05,563.91
2016,4,26,7,45,483.5,144.5,1.75,13.5,364.0,635.2,512.97
2016,4,26,8,0,332.0,199.0,1.8,14.0,370.0,550.31,443.66
2016,4,26,8,15,339.5,220.0,1.8,14.5,409.0,584.35,467.48
2016,4,26,8,30,347.0,241.0,1.8,15.0,448.0,616.89,488.8
2016,4,26,8,45,466.0,220.5,1.8,15.5,521.5,726.05,568.14
2016,4,26,9,0,585.0,200.0,1.8,16.0,595.0,824.88,636.75
2016,4,26,9,15,455.5,264.0,1.8,16.0,583.0,760.76,585.54
2016,4,26,9,30,326.0,328.0,1.8,16.0,571.0,682.84,525.9
2016,4,26,9,45,337.5,342.0,1.8,16.5,604.0,702.2,538.34
2016,4,26,10,0,349.0,356.0,1.8,17.0,637.0,719.66,548.48
2016,4,26,10,15,431.0,336.5,1.9,17.0,695.0,780.81,592.76
2016,4,26,10,30,513.0,317.0,2.0,17.0,753.0,825.59,625.04
2016,4,26,10,45,507.0,330.5,2.1,17.5,770.0,817.21,617.31
2016,4,26,11,0,501.0,344.0,2.2,18.0,787.0,806.51,608.54
2016,4,26,11,15,482.0,355.5,2.3,18.0,787.0,780.36,590.07
2016,4,26,11,30,463.0,367.0,2.4,18.0,787.0,752.93,570.69
2016,4,26,11,45,372.5,406.5,2.55,18.0,746.0,686.65,522.3
2016,4,26,12,0,282.0,446.0,2.7,18.0,705.0,629.94,480.14
2016,4,26,12,15,284.5,444.0,2.8,18.0,704.5,610.66,466.6
2016,4,26,12,30,287.0,442.0,2.9,18.0,704.0,590.57,452.03
2016,4,26,12,45,350.0,410.5,3.05,18.0,727.0,585.89,449.8
2016,4,26,13,0,413.0,379.0,3.2,18.0,750.0,573.89,441.55
2016,4,26,13,15,465.0,353.0,3.3,18.0,762.5,556.21,428.11
2016,4,26,13,30,517.0,327.0,3.4,18.0,775.0,533.73,410.28
2016,4,26,13,45,656.5,245.0,3.5,18.0,796.5,503.27,385.61
2016,4,26,14,0,796.0,163.0,3.6,18.0,818.0,465.38,352.8
2016,4,26,14,15,786.0,160.5,3.65,17.5,787.0,414.63,309.82
2016,4,26,14,30,776.0,158.0,3.7,17.0,756.0,364.32,266.24
2016,4,26,14,45,769.5,152.0,3.75,17.0,720.0,312.93,220.75
2016,4,26,15,0,763.0,146.0,3.8,17.0,684.0,255.0,170.52
2016,4,26,15,15,745.5,142.5,3.8,16.5,641.5,204.22,128.71
2016,4,26,15,30,728.0,139.0,3.8,16.0,599.0,155.48,93.35
2016,4,26,15,45,713.0,131.5,3.8,16.0,553.5,106.36,66.78
2016,4,26,16,0,698.0,124.0,3.8,16.0,508.0,77.76,62.45
2016,4,26,16,15,669.0,118.5,3.75,15.5,458.0,76.75,61.94
2016,4,26,16,30,640.0,113.0,3.7,15.0,408.0,75.64,61.3
2016,4,26,16,45,608.5,105.0,3.65,14.5,358.0,72.49,58.84
2016,4,26,17,0,577.0,97.0,3.6,14.0,308.0,69.11,56.12
2016,4,26,17,15,524.0,88.5,3.4,13.5,257.0,64.98,52.63
2016,4,26,17,30,471.0,80.0,3.2,13.0,206.0,59.11,47.44
2016,4,26,17,45,392.5,69.0,3.0,12.5,158.5,51.79,40.76
2016,4,26,18,0,314.0,58.0,2.8,12.0,111.0,44.25,33.62
2016,4,26,18,15,211.5,42.0,2.65,11.5,72.0,32.49,22.4
2016,4,26,18,30,109.0,26.0,2.5,11.0,33.0,21.06,7.22
2016,4,26,18,45,54.5,13.0,2.4,11.0,16.5,11.82,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,20.0,5.5,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,40.0,11.0,2.1,11.0,13.0,33.16,0.0
2016,4,27,5,45,168.5,26.0,2.35,11.5,46.0,172.86,120.96
2016,4,27,6,0,297.0,41.0,2.6,12.0,79.0,284.19,232.89
2016,4,27,6,15,385.5,52.0,2.65,12.0,125.5,375.09,313.78
2016,4,27,6,30,474.0,63.0,2.7,12.0,172.0,469.41,394.43
2016,4,27,6,45,237.0,49.5,2.75,12.5,104.0,269.37,229.1
2016,4,27,7,0,0.0,36.0,2.8,13.0,36.0,31.72,21.67
2016,4,27,7,15,0.0,49.0,2.85,13.0,49.0,43.24,31.61
2016,4,27,7,30,0.0,62.0,2.9,13.0,62.0,54.78,41.36
2016,4,27,7,45,0.0,89.0,3.0,13.5,89.0,79.26,61.85
2016,4,27,8,0,0.0,116.0,3.1,14.0,116.0,105.27,83.26
2016,4,27,8,15,0.0,124.0,3.3,14.0,124.0,112.47,88.95
2016,4,27,8,30,0.0,132.0,3.5,14.0,132.0,119.7,94.65
2016,4,27,8,45,7.5,183.0,3.7,14.5,188.5,176.54,141.1
2016,4,27,9,0,15.0,234.0,3.9,15.0,245.0,233.98,186.99
2016,4,27,9,15,12.5,231.5,4.0,15.0,241.0,227.35,181.04
2016,4,27,9,30,10.0,229.0,4.1,15.0,237.0,221.09,175.58
2016,4,27,9,45,95.0,310.5,4.25,15.0,387.5,415.85,331.7
2016,4,27,10,0,180.0,392.0,4.4,15.0,538.0,579.3,457.26
2016,4,27,10,15,315.0,365.5,4.5,14.5,630.5,687.27,541.7
2016,4,27,10,30,450.0,339.0,4.6,14.0,723.0,788.68,619.87
2016,4,27,10,45,250.5,367.5,4.7,14.0,582.5,606.21,478.91
2016,4,27,11,0,51.0,396.0,4.8,14.0,442.0,420.36,331.49
2016,4,27,11,15,161.0,420.0,4.85,14.0,566.5,543.56,429.41
2016,4,27,11,30,271.0,444.0,4.9,14.0,691.0,655.38,515.12
2016,4,27,11,45,570.5,301.5,4.95,14.0,824.5,759.61,599.77
2016,4,27,12,0,870.0,159.0,5.0,14.0,958.0,837.31,661.52
2016,4,27,12,15,497.0,308.5,5.0,14.0,765.0,655.43,518.79
2016,4,27,12,30,124.0,458.0,5.0,14.0,572.0,488.86,384.34
2016,4,27,12,45,158.5,454.0,5.0,14.0,597.5,495.84,390.63
2016,4,27,13,0,193.0,450.0,5.0,14.0,623.0,499.67,393.63
2016,4,27,13,15,366.5,386.0,4.95,14.0,706.5,529.32,417.55
2016,4,27,13,30,540.0,322.0,4.9,14.0,790.0,542.9,427.14
2016,4,27,13,45,684.0,242.5,4.9,14.0,818.0,515.56,403.69
2016,4,27,14,0,828.0,163.0,4.9,14.0,846.0,480.42,371.78
2016,4,27,14,15,817.5,160.5,4.85,14.0,813.5,427.84,325.43
2016,4,27,14,30,807.0,158.0,4.8,14.0,781.0,375.72,278.73
2016,4,27,14,45,796.0,153.5,4.8,14.0,743.0,322.64,231.02
2016,4,27,15,0,785.0,149.0,4.8,14.0,705.0,270.51,184.63
2016,4,27,15,15,766.5,145.5,4.7,14.0,660.5,211.2,134.91
2016,4,27,15,30,748.0,142.0,4.6,14.0,616.0,161.2,97.77
2016,4,27,15,45,718.0,139.5,4.55,14.0,566.5,113.71,72.49
2016,4,27,16,0,688.0,137.0,4.5,14.0,517.0,86.43,70.53
2016,4,27,16,15,656.0,131.0,4.35,13.5,465.5,85.43,70.05
2016,4,27,16,30,624.0,125.0,4.2,13.0,414.0,84.33,69.45
2016,4,27,16,45,576.0,119.0,4.05,13.0,361.0,83.01,68.51
2016,4,27,17,0,528.0,113.0,3.9,13.0,308.0,79.91,65.94
2016,4,27,17,15,471.5,103.0,3.7,12.5,256.5,74.21,61.08
2016,4,27,17,30,415.0,93.0,3.5,12.0,205.0,68.28,55.84
2016,4,27,17,45,346.0,78.5,3.3,12.0,158.0,58.67,46.99
2016,4,27,18,0,277.0,64.0,3.1,12.0,111.0,48.69,37.57
2016,4,27,18,15,180.0,45.5,3.0,11.5,72.0,35.12,24.75
2016,4,27,18,30,83.0,27.0,2.9,11.0,33.0,21.8,8.62
2016,4,27,18,45,41.5,13.5,2.8,11.0,16.5,12.28,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,32.0,6.5,1.8,9.5,7.5,5.91,0.0
2016,4,28,5,30,64.0,13.0,2.1,10.0,15.0,49.01,0.0
2016,4,28,5,45,193.0,27.5,2.4,10.5,50.0,191.97,139.71
2016,4,28,6,0,322.0,42.0,2.7,11.0,85.0,305.44,251.82
2016,4,28,6,15,410.0,52.0,2.75,11.5,131.5,393.32,329.83
2016,4,28,6,30,498.0,62.0,2.8,12.0,178.0,487.14,408.99
2016,4,28,6,45,555.0,69.5,2.85,12.5,229.0,558.57,466.21
2016,4,28,7,0,612.0,77.0,2.9,13.0,280.0,632.17,522.64
2016,4,28,7,15,653.0,82.5,2.9,13.5,332.5,691.17,565.44
2016,4,28,7,30,694.0,88.0,2.9,14.0,385.0,750.33,606.88
2016,4,28,7,45,727.5,91.5,2.9,14.5,437.5,799.8,639.89
2016,4,28,8,0,761.0,95.0,2.9,15.0,490.0,843.6,668.01
2016,4,28,8,15,783.5,98.0,2.9,15.5,539.0,879.96,690.27
2016,4,28,8,30,806.0,101.0,2.9,16.0,588.0,914.07,710.65
2016,4,28,8,45,824.5,103.0,2.9,16.5,634.0,940.6,725.52
2016,4,28,9,0,843.0,105.0,2.9,17.0,680.0,964.32,738.42
2016,4,28,9,15,856.0,107.0,2.9,17.5,720.5,969.55,738.69
2016,4,28,9,30,869.0,109.0,2.9,18.0,761.0,981.82,744.06
2016,4,28,9,45,889.0,105.5,2.95,18.5,798.5,991.6,748.2
2016,4,28,10,0,909.0,102.0,3.0,19.0,836.0,998.05,750.25
2016,4,28,10,15,916.0,103.0,3.05,19.0,864.5,993.36,746.41
2016,4,28,10,30,923.0,104.0,3.1,19.0,893.0,985.21,740.49
2016,4,28,10,45,925.5,106.5,3.15,19.5,913.5,970.94,729.2
2016,4,28,11,0,928.0,109.0,3.2,20.0,934.0,953.33,715.83
2016,4,28,11,15,931.0,109.5,3.25,20.0,947.5,930.95,700.7
2016,4,28,11,30,934.0,110.0,3.3,20.0,961.0,905.46,683.5
2016,4,28,11,45,933.5,111.5,3.35,20.5,966.5,875.01,661.62
2016,4,28,12,0,933.0,113.0,3.4,21.0,972.0,841.88,637.92
2016,4,28,12,15,932.5,113.0,3.5,21.0,969.5,804.92,612.93
2016,4,28,12,30,932.0,113.0,3.6,21.0,967.0,765.67,585.95
2016,4,28,12,45,932.5,111.0,3.7,21.0,957.5,723.28,554.55
2016,4,28,13,0,933.0,109.0,3.8,21.0,948.0,678.89,520.89
2016,4,28,13,15,929.5,108.0,3.85,20.5,930.5,631.16,484.63
2016,4,28,13,30,926.0,107.0,3.9,20.0,913.0,582.09,446.22
2016,4,28,13,45,919.5,106.5,3.95,20.0,887.5,530.83,404.11
2016,4,28,14,0,913.0,106.0,4.0,20.0,862.0,478.91,360.3
2016,4,28,14,15,905.5,104.5,4.0,20.0,830.0,425.4,314.09
2016,4,28,14,30,898.0,103.0,4.0,20.0,798.0,371.78,266.81
2016,4,28,14,45,884.5,102.5,4.05,20.0,759.5,317.34,218.64
2016,4,28,15,0,871.0,102.0,4.1,20.0,721.0,263.82,171.73
2016,4,28,15,15,857.0,100.0,4.1,19.5,677.5,210.28,127.36
2016,4,28,15,30,843.0,98.0,4.1,19.0,634.0,149.04,81.9
2016,4,28,15,45,818.0,97.0,4.1,18.5,585.0,98.39,55.44
2016,4,28,16,0,793.0,96.0,4.1,18.0,536.0,66.63,52.33
2016,4,28,16,15,768.0,92.5,4.05,17.5,485.0,65.97,52.07
2016,4,28,16,30,743.0,89.0,4.0,17.0,434.0,65.27,51.75
2016,4,28,16,45,699.0,86.0,3.95,16.5,380.0,58.8,46.35
2016,4,28,17,0,655.0,83.0,3.9,16.0,326.0,58.48,46.3
2016,4,28,17,15,605.0,76.5,3.75,15.0,274.0,55.45,43.87
2016,4,28,17,30,555.0,70.0,3.6,14.0,222.0,52.3,41.21
2016,4,28,17,45,466.5,62.5,3.5,13.5,171.0,48.05,37.3
2016,4,28,18,0,378.0,55.0,3.4,13.0,120.0,43.77,33.12
2016,4,28,18,15,266.5,41.0,3.2,12.5,79.5,31.75,21.81
2016,4,28,18,30,155.0,27.0,3.0,12.0,39.0,21.16,8.91
2016,4,28,18,45,77.5,13.5,2.85,11.5,19.5,12.28,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.4,11.0,6.0,5.46,0.0
2016,4,29,5,30,0.0,12.0,2.4,11.0,12.0,10.56,0.0
2016,4,29,5,45,81.5,34.5,2.45,11.0,45.5,120.68,87.73
2016,4,29,6,0,163.0,57.0,2.5,11.0,79.0,207.45,170.24
2016,4,29,6,15,243.5,74.5,2.55,11.0,123.5,289.45,243.3
2016,4,29,6,30,324.0,92.0,2.6,11.0,168.0,391.94,330.87
2016,4,29,6,45,327.5,103.0,2.65,11.5,196.5,417.49,352.07
2016,4,29,7,0,331.0,114.0,2.7,12.0,225.0,442.42,371.77
2016,4,29,7,15,443.0,123.0,2.7,12.0,298.0,556.53,463.71
2016,4,29,7,30,555.0,132.0,2.7,12.0,371.0,675.75,554.81
2016,4,29,7,45,592.5,138.0,2.75,12.5,422.0,735.14,596.18
2016,4,29,8,0,630.0,144.0,2.8,13.0,473.0,787.91,632.04
2016,4,29,8,15,655.5,149.5,2.8,13.0,520.5,827.55,658.54
2016,4,29,8,30,681.0,155.0,2.8,13.0,568.0,865.25,683.4
2016,4,29,8,45,702.5,158.0,2.85,13.5,612.5,894.02,700.76
2016,4,29,9,0,724.0,161.0,2.9,14.0,657.0,920.26,716.3
2016,4,29,9,15,739.0,164.5,2.9,14.0,696.5,937.96,726.79
2016,4,29,9,30,754.0,168.0,2.9,14.0,736.0,952.68,735.36
2016,4,29,9,45,788.5,157.5,2.95,14.0,775.0,961.52,740.41
2016,4,29,10,0,823.0,147.0,3.0,14.0,814.0,974.38,748.43
2016,4,29,10,15,830.5,149.0,3.0,14.0,841.5,970.88,744.85
2016,4,29,10,30,838.0,151.0,3.0,14.0,869.0,964.03,739.28
2016,4,29,10,45,845.0,151.0,3.0,14.5,889.5,951.34,728.5
2016,4,29,11,0,852.0,151.0,3.0,15.0,910.0,935.39,715.68
2016,4,29,11,15,855.5,152.0,3.15,15.5,923.5,914.12,700.45
2016,4,29,11,30,859.0,153.0,3.3,16.0,937.0,881.95,677.61
2016,4,29,11,45,859.0,154.0,3.5,16.5,942.5,852.82,657.15
2016,4,29,12,0,859.0,155.0,3.7,17.0,948.0,821.25,634.75
2016,4,29,12,15,859.0,155.0,3.8,17.0,946.0,786.56,610.67
2016,4,29,12,30,859.0,155.0,3.9,17.0,944.0,753.49,585.97
2016,4,29,12,45,862.0,151.5,4.05,17.0,936.0,710.32,553.72
2016,4,29,13,0,865.0,148.0,4.2,17.0,928.0,668.89,521.86
2016,4,29,13,15,861.0,147.0,4.2,17.0,910.5,623.46,485.68
2016,4,29,13,30,857.0,146.0,4.2,17.0,893.0,575.41,446.67
2016,4,29,13,45,848.5,146.0,4.25,17.0,868.0,525.43,405.36
2016,4,29,14,0,840.0,146.0,4.3,17.0,843.0,475.19,362.73
2016,4,29,14,15,830.5,144.0,4.3,16.5,811.0,422.99,318.08
2016,4,29,14,30,821.0,142.0,4.3,16.0,779.0,371.1,272.62
2016,4,29,14,45,807.0,140.0,4.35,16.0,740.5,318.52,225.78
2016,4,29,15,0,793.0,138.0,4.4,16.0,702.0,267.16,180.38
2016,4,29,15,15,777.0,134.5,4.35,16.0,659.0,215.8,137.09
2016,4,29,15,30,761.0,131.0,4.3,16.0,616.0,158.5,93.71
2016,4,29,15,45,734.0,129.0,4.25,16.0,568.0,110.81,67.54
2016,4,29,16,0,707.0,127.0,4.2,16.0,520.0,79.4,63.84
2016,4,29,16,15,679.0,121.5,4.1,15.5,470.0,78.49,63.42
2016,4,29,16,30,651.0,116.0,4.0,15.0,420.0,77.47,62.87
2016,4,29,16,45,613.0,109.5,3.95,15.0,368.5,75.5,61.35
2016,4,29,17,0,575.0,103.0,3.9,15.0,317.0,73.42,59.68
2016,4,29,17,15,522.0,94.5,3.7,14.5,266.0,69.48,56.41
2016,4,29,17,30,469.0,86.0,3.5,14.0,215.0,63.27,50.97
2016,4,29,17,45,393.5,74.5,3.3,13.5,167.0,55.73,44.14
2016,4,29,18,0,318.0,63.0,3.1,13.0,119.0,47.92,36.82
2016,4,29,18,15,214.5,46.5,2.95,12.5,78.5,35.88,25.46
2016,4,29,18,30,111.0,30.0,2.8,12.0,38.0,24.13,11.67
2016,4,29,18,45,55.5,15.0,2.7,11.5,19.0,13.64,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,52.0,7.5,2.4,10.5,9.5,35.03,0.0
2016,4,30,5,30,104.0,15.0,2.6,11.0,19.0,98.07,0.0
2016,4,30,5,45,230.5,29.0,2.8,12.0,56.0,220.8,167.34
2016,4,30,6,0,357.0,43.0,3.0,13.0,93.0,331.54,272.69
2016,4,30,6,15,442.0,53.0,3.25,13.5,141.0,418.99,349.68
2016,4,30,6,30,527.0,63.0,3.5,14.0,189.0,512.06,427.57
2016,4,30,6,45,585.0,70.0,3.75,14.5,241.5,584.83,485.82
2016,4,30,7,0,643.0,77.0,4.0,15.0,294.0,659.72,543.47
2016,4,30,7,15,682.5,82.5,4.15,15.5,347.5,718.44,586.44
2016,4,30,7,30,722.0,88.0,4.3,16.0,401.0,777.15,628.26
2016,4,30,7,45,751.5,92.0,4.5,16.5,453.0,819.35,657.3
2016,4,30,8,0,781.0,96.0,4.7,17.0,505.0,865.65,688.96
2016,4,30,8,15,802.0,99.0,4.7,17.0,554.5,900.92,712.16
2016,4,30,8,30,823.0,102.0,4.7,17.0,604.0,933.84,733.5
2016,4,30,8,45,839.0,105.0,4.7,17.5,649.5,959.31,747.96
2016,4,30,9,0,855.0,108.0,4.7,18.0,695.0,981.86,760.33
2016,4,30,9,15,867.0,110.0,4.7,18.0,735.0,985.92,761.29
2016,4,30,9,30,879.0,112.0,4.7,18.0,775.0,997.13,767.54
2016,4,30,9,45,895.0,109.5,4.75,18.5,811.5,1004.04,769.8
2016,4,30,10,0,911.0,107.0,4.8,19.0,848.0,1007.61,769.91
2016,4,30,10,15,917.0,108.5,4.8,19.0,875.5,1002.35,765.19
2016,4,30,10,30,923.0,110.0,4.8,19.0,903.0,993.63,758.29
2016,4,30,10,45,927.5,110.5,4.8,19.5,923.5,979.05,746.03
2016,4,30,11,0,932.0,111.0,4.8,20.0,944.0,961.15,731.68
2016,4,30,11,15,934.5,111.5,4.75,20.0,957.0,938.2,715.03
2016,4,30,11,30,937.0,112.0,4.7,20.0,970.0,912.18,696.35
2016,4,30,11,45,937.5,112.0,4.7,20.5,975.0,881.08,673.21
2016,4,30,12,0,938.0,112.0,4.7,21.0,980.0,847.3,648.25
2016,4,30,12,15,937.0,112.0,4.65,21.0,977.0,809.86,621.68
2016,4,30,12,30,936.0,112.0,4.6,21.0,974.0,770.17,593.42
2016,4,30,12,45,932.5,112.0,4.55,21.5,963.0,726.71,559.12
2016,4,30,13,0,929.0,112.0,4.5,22.0,952.0,681.55,523.07
2016,4,30,13,15,925.0,111.0,4.45,22.0,933.5,633.77,485.46
2016,4,30,13,30,921.0,110.0,4.4,22.0,915.0,584.72,446.03
2016,4,30,13,45,915.5,108.5,4.35,22.0,889.5,533.48,403.96
2016,4,30,14,0,910.0,107.0,4.3,22.0,864.0,481.52,360.26
2016,4,30,14,15,902.0,105.5,4.2,22.0,831.5,428.08,314.35
2016,4,30,14,30,894.0,104.0,4.1,22.0,799.0,374.58,267.51
2016,4,30,14,45,884.0,101.5,4.05,22.0,761.0,319.96,219.43
2016,4,30,15,0,874.0,99.0,4.0,22.0,723.0,265.93,172.23
2016,4,30,15,15,860.0,96.5,3.9,22.0,679.5,212.03,127.39
2016,4,30,15,30,846.0,94.0,3.8,22.0,636.0,159.54,88.65
2016,4,30,15,45,829.0,90.5,3.7,22.0,588.5,98.26,52.55
2016,4,30,16,0,812.0,87.0,3.6,22.0,541.0,60.31,46.07
2016,4,30,16,15,788.0,84.0,3.4,21.5,490.0,59.75,45.88
2016,4,30,16,30,764.0,81.0,3.2,21.0,439.0,59.15,45.62
2016,4,30,16,45,733.0,76.0,3.0,20.5,387.0,56.9,43.93
2016,4,30,17,0,702.0,71.0,2.8,20.0,335.0,54.54,42.1
2016,4,30,17,15,655.5,65.5,2.6,19.5,282.5,47.06,35.73
2016,4,30,17,30,609.0,60.0,2.4,19.0,230.0,44.28,33.36
2016,4,30,17,45,541.0,53.0,2.2,18.5,180.0,40.11,29.62
2016,4,30,18,0,473.0,46.0,2.0,18.0,130.0,35.81,25.6
2016,4,30,18,15,362.0,35.5,1.95,17.5,87.0,28.18,18.43
2016,4,30,18,30,251.0,25.0,1.9,17.0,44.0,20.27,9.13
2016,4,30,18,45,125.5,12.5,1.85,16.5,22.0,11.37,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,65.5,8.0,0.55,12.5,11.0,42.92,0.0
2016,5,1,5,30,131.0,16.0,0.4,13.0,22.0,116.7,0.0
2016,5,1,5,45,261.5,28.5,0.3,13.5,59.5,240.14,181.59
2016,5,1,6,0,392.0,41.0,0.2,14.0,97.0,353.64,283.43
2016,5,1,6,15,474.5,49.0,0.3,14.5,145.0,438.04,353.84
2016,5,1,6,30,557.0,57.0,0.4,15.0,193.0,527.84,424.03
2016,5,1,6,45,610.0,63.5,0.5,15.5,244.5,596.87,475.5
2016,5,1,7,0,663.0,70.0,0.6,16.0,296.0,667.78,526.24
2016,5,1,7,15,700.5,74.5,0.65,16.5,349.0,719.3,560.55
2016,5,1,7,30,738.0,79.0,0.7,17.0,402.0,775.88,597.39
2016,5,1,7,45,764.5,83.0,0.8,18.0,453.5,821.17,625.02
2016,5,1,8,0,791.0,87.0,0.9,19.0,505.0,864.93,651.08
2016,5,1,8,15,811.5,90.0,0.85,19.5,554.0,899.89,669.45
2016,5,1,8,30,832.0,93.0,0.8,20.0,603.0,932.52,685.96
2016,5,1,8,45,847.0,95.5,0.8,21.0,648.0,946.64,690.05
2016,5,1,9,0,862.0,98.0,0.8,22.0,693.0,967.83,698.89
2016,5,1,9,15,873.5,100.0,0.75,22.0,733.0,981.98,704.82
2016,5,1,9,30,885.0,102.0,0.7,22.0,773.0,992.92,708.9
2016,5,1,9,45,892.0,104.5,0.7,22.5,806.5,996.67,708.41
2016,5,1,10,0,899.0,107.0,0.7,23.0,840.0,997.02,706.08
2016,5,1,10,15,905.5,108.5,0.8,23.5,867.5,992.37,703.02
2016,5,1,10,30,912.0,110.0,0.9,24.0,895.0,984.29,697.95
2016,5,1,10,45,915.0,111.5,1.0,24.5,915.5,969.53,688.78
2016,5,1,11,0,918.0,113.0,1.1,25.0,936.0,951.49,677.61
2016,5,1,11,15,921.0,113.5,1.25,25.0,949.0,929.3,665.84
2016,5,1,11,30,924.0,114.0,1.4,25.0,962.0,904.05,651.86
2016,5,1,11,45,923.0,115.0,1.55,25.0,966.5,873.01,633.81
2016,5,1,12,0,922.0,116.0,1.7,25.0,971.0,839.39,613.72
2016,5,1,12,15,921.0,116.0,1.8,25.0,968.0,802.49,590.57
2016,5,1,12,30,920.0,116.0,1.9,25.0,965.0,763.38,565.53
2016,5,1,12,45,917.0,116.0,2.05,25.0,954.5,720.9,536.2
2016,5,1,13,0,914.0,116.0,2.2,25.0,944.0,676.71,504.71
2016,5,1,13,15,910.0,115.5,2.3,24.5,926.0,630.01,471.05
2016,5,1,13,30,906.0,115.0,2.4,24.0,908.0,582.06,435.26
2016,5,1,13,45,898.0,115.0,2.55,24.0,882.0,531.49,395.59
2016,5,1,14,0,890.0,115.0,2.7,24.0,856.0,480.44,354.23
2016,5,1,14,15,881.5,113.5,2.75,24.0,824.5,427.81,310.25
2016,5,1,14,30,873.0,112.0,2.8,24.0,793.0,375.2,265.26
2016,5,1,14,45,859.5,111.0,2.85,24.0,754.5,321.78,219.21
2016,5,1,15,0,846.0,110.0,2.9,24.0,716.0,269.3,174.19
2016,5,1,15,15,831.5,107.5,2.9,23.5,673.0,208.3,124.68
2016,5,1,15,30,817.0,105.0,2.9,23.0,630.0,156.83,86.94
2016,5,1,15,45,794.0,103.5,2.95,22.5,582.0,107.41,59.93
2016,5,1,16,0,771.0,102.0,3.0,22.0,534.0,70.37,54.61
2016,5,1,16,15,745.0,98.0,2.9,21.5,483.5,69.52,54.22
2016,5,1,16,30,719.0,94.0,2.8,21.0,433.0,62.08,48.13
2016,5,1,16,45,679.0,90.0,2.75,20.5,380.0,61.2,47.64
2016,5,1,17,0,639.0,86.0,2.7,20.0,327.0,60.29,47.09
2016,5,1,17,15,590.0,79.0,2.45,19.0,275.5,56.98,44.48
2016,5,1,17,30,541.0,72.0,2.2,18.0,224.0,53.5,41.61
2016,5,1,17,45,464.0,63.5,1.95,17.5,174.5,48.5,37.13
2016,5,1,18,0,387.0,55.0,1.7,17.0,125.0,43.35,32.31
2016,5,1,18,15,281.5,41.5,1.6,16.5,84.0,32.05,21.89
2016,5,1,18,30,176.0,28.0,1.5,16.0,43.0,21.89,10.81
2016,5,1,18,45,88.0,14.0,1.45,15.5,21.5,12.73,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,3.5,1.05,11.5,3.5,3.18,0.0
2016,5,2,5,30,0.0,7.0,1.2,12.0,7.0,6.14,0.0
2016,5,2,5,45,0.0,20.0,1.35,12.5,20.0,17.61,8.38
2016,5,2,6,0,0.0,33.0,1.5,13.0,33.0,29.1,18.88
2016,5,2,6,15,0.0,50.0,1.5,13.5,50.0,45.68,33.34
2016,5,2,6,30,0.0,67.0,1.5,14.0,67.0,62.55,47.91
2016,5,2,6,45,0.0,85.5,1.55,14.5,85.5,80.83,63.41
2016,5,2,7,0,0.0,104.0,1.6,15.0,104.0,98.82,78.36
2016,5,2,7,15,101.0,142.0,1.5,15.5,186.5,254.07,209.39
2016,5,2,7,30,202.0,180.0,1.4,16.0,269.0,390.44,318.29
2016,5,2,7,45,156.0,204.5,1.35,16.5,278.5,379.0,305.16
2016,5,2,8,0,110.0,229.0,1.3,17.0,288.0,364.41,290.55
2016,5,2,8,15,240.0,236.0,1.25,17.5,379.5,511.1,403.45
2016,5,2,8,30,370.0,243.0,1.2,18.0,471.0,643.15,498.83
2016,5,2,8,45,575.0,187.5,1.2,18.5,571.5,805.31,612.94
2016,5,2,9,0,780.0,132.0,1.2,19.0,672.0,938.15,696.92
2016,5,2,9,15,793.0,135.0,1.2,19.5,711.0,954.09,702.6
2016,5,2,9,30,806.0,138.0,1.2,20.0,750.0,966.93,707.91
2016,5,2,9,45,828.0,133.5,1.25,20.5,786.5,977.15,712.5
2016,5,2,10,0,850.0,129.0,1.3,21.0,823.0,973.64,708.47
2016,5,2,10,15,857.0,130.5,1.25,21.5,850.5,969.51,702.74
2016,5,2,10,30,864.0,132.0,1.2,22.0,878.0,962.1,695.09
2016,5,2,10,45,866.5,134.0,1.15,22.5,897.5,947.7,683.22
2016,5,2,11,0,869.0,136.0,1.1,23.0,917.0,930.19,669.62
2016,5,2,11,15,872.0,136.5,1.1,23.0,929.5,908.7,655.74
2016,5,2,11,30,875.0,137.0,1.1,23.0,942.0,884.31,640.09
2016,5,2,11,45,872.0,140.0,1.1,23.5,946.0,854.38,619.7
2016,5,2,12,0,869.0,143.0,1.1,24.0,950.0,822.08,597.83
2016,5,2,12,15,868.0,143.0,1.2,24.0,947.0,786.61,576.2
2016,5,2,12,30,867.0,143.0,1.3,24.0,944.0,749.11,551.93
2016,5,2,12,45,859.5,145.0,1.4,24.0,932.0,706.95,523.06
2016,5,2,13,0,852.0,147.0,1.5,24.0,920.0,663.57,492.46
2016,5,2,13,15,689.0,239.0,1.6,23.5,856.0,599.13,445.29
2016,5,2,13,30,526.0,331.0,1.7,23.0,792.0,546.53,406.27
2016,5,2,13,45,528.5,316.5,1.85,23.0,769.0,503.87,374.64
2016,5,2,14,0,531.0,302.0,2.0,23.0,746.0,460.85,341.59
2016,5,2,14,15,664.0,223.0,2.1,22.5,757.0,418.04,306.56
2016,5,2,14,30,797.0,144.0,2.2,22.0,768.0,369.3,263.91
2016,5,2,14,45,776.0,145.5,2.35,22.0,728.5,318.84,220.89
2016,5,2,15,0,755.0,147.0,2.5,22.0,689.0,263.48,174.36
2016,5,2,15,15,608.5,189.0,2.55,21.5,608.5,224.05,147.33
2016,5,2,15,30,462.0,231.0,2.6,21.0,528.0,200.02,136.16
2016,5,2,15,45,385.0,230.0,2.7,21.0,465.0,175.14,125.24
2016,5,2,16,0,308.0,229.0,2.8,21.0,402.0,151.97,123.59
2016,5,2,16,15,399.0,187.0,2.8,20.0,390.0,120.46,97.92
2016,5,2,16,30,490.0,145.0,2.8,19.0,378.0,96.66,78.3
2016,5,2,16,45,361.5,146.0,2.85,18.5,306.5,98.72,80.53
2016,5,2,17,0,233.0,147.0,2.9,18.0,235.0,105.71,86.97
2016,5,2,17,15,197.5,130.5,2.85,17.0,197.5,95.24,78.34
2016,5,2,17,30,162.0,114.0,2.8,16.0,160.0,87.44,71.81
2016,5,2,17,45,207.0,92.0,2.75,15.5,138.0,69.71,56.12
2016,5,2,18,0,252.0,70.0,2.7,15.0,116.0,52.88,40.95
2016,5,2,18,15,171.0,51.0,2.55,14.5,77.5,40.19,29.15
2016,5,2,18,30,90.0,32.0,2.4,14.0,39.0,25.67,14.21
2016,5,2,18,45,45.0,16.0,2.25,14.0,19.5,14.55,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,0.55,12.0,5.0,4.55,0.0
2016,5,3,5,30,0.0,10.0,0.6,12.0,10.0,8.79,0.0
