Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,5,45,0.0,28.0,0.65,12.5,28.0,25.65,15.0
2016,5,3,6,0,0.0,46.0,0.7,13.0,46.0,44.99,32.29
2016,5,3,6,15,6.5,67.0,0.6,13.0,69.0,71.9,55.88
2016,5,3,6,30,13.0,88.0,0.5,13.0,92.0,98.36,78.84
2016,5,3,6,45,23.0,108.5,0.45,13.5,116.5,137.96,112.23
2016,5,3,7,0,33.0,129.0,0.4,14.0,141.0,168.06,136.88
2016,5,3,7,15,22.0,141.0,0.4,14.0,149.5,156.52,126.55
2016,5,3,7,30,11.0,153.0,0.4,14.0,158.0,157.18,126.3
2016,5,3,7,45,93.0,192.0,0.45,14.5,241.5,288.58,233.77
2016,5,3,8,0,175.0,231.0,0.5,15.0,325.0,427.32,340.16
2016,5,3,8,15,95.5,224.0,0.6,15.5,276.5,323.3,256.62
2016,5,3,8,30,16.0,217.0,0.7,16.0,228.0,220.76,173.83
2016,5,3,8,45,89.0,270.5,0.85,16.5,332.5,364.49,287.4
2016,5,3,9,0,162.0,324.0,1.0,17.0,437.0,511.46,396.37
2016,5,3,9,15,205.0,340.0,1.05,17.5,491.0,566.84,434.69
2016,5,3,9,30,248.0,356.0,1.1,18.0,545.0,638.71,484.3
2016,5,3,9,45,164.5,369.0,1.2,18.5,497.0,546.96,415.49
2016,5,3,10,0,81.0,382.0,1.3,19.0,449.0,456.7,347.62
2016,5,3,10,15,105.0,404.0,1.25,19.0,493.5,497.08,377.37
2016,5,3,10,30,129.0,426.0,1.2,19.0,538.0,549.55,414.11
2016,5,3,10,45,192.5,433.0,1.2,19.5,604.5,606.77,454.31
2016,5,3,11,0,256.0,440.0,1.2,20.0,671.0,670.99,498.08
2016,5,3,11,15,327.0,420.0,1.15,20.0,719.0,699.99,518.17
2016,5,3,11,30,398.0,400.0,1.1,20.0,767.0,724.91,535.43
2016,5,3,11,45,291.5,435.0,1.1,20.0,705.0,648.51,480.11
2016,5,3,12,0,185.0,470.0,1.1,20.0,643.0,573.07,425.71
2016,5,3,12,15,489.0,327.5,1.1,20.0,781.5,669.47,499.95
2016,5,3,12,30,793.0,185.0,1.1,20.0,920.0,736.4,549.44
2016,5,3,12,45,614.0,280.5,1.1,20.0,846.0,657.71,490.27
2016,5,3,13,0,435.0,376.0,1.1,20.0,772.0,589.45,439.45
2016,5,3,13,15,462.5,359.0,1.2,20.0,772.5,564.22,422.17
2016,5,3,13,30,490.0,342.0,1.3,20.0,773.0,536.33,401.78
2016,5,3,13,45,462.0,339.5,1.4,20.0,736.5,489.37,366.77
2016,5,3,14,0,434.0,337.0,1.5,20.0,700.0,444.85,332.97
2016,5,3,14,15,408.5,336.0,1.6,20.0,667.5,405.0,301.98
2016,5,3,14,30,383.0,335.0,1.7,20.0,635.0,375.35,278.21
2016,5,3,14,45,457.5,286.5,1.8,20.0,628.0,328.17,238.37
2016,5,3,15,0,532.0,238.0,1.9,20.0,621.0,281.55,197.54
2016,5,3,15,15,394.5,261.5,2.0,19.5,536.5,240.06,169.74
2016,5,3,15,30,257.0,285.0,2.1,19.0,452.0,221.38,162.21
2016,5,3,15,45,189.5,267.0,2.25,18.5,385.0,197.63,149.55
2016,5,3,16,0,122.0,249.0,2.4,18.0,318.0,172.09,141.82
2016,5,3,16,15,129.5,225.5,2.45,17.5,292.5,158.8,131.4
2016,5,3,16,30,137.0,202.0,2.5,17.0,267.0,144.92,120.3
2016,5,3,16,45,211.5,171.5,2.55,17.0,259.0,126.89,105.24
2016,5,3,17,0,286.0,141.0,2.6,17.0,251.0,102.22,84.22
2016,5,3,17,15,241.5,128.0,2.5,16.5,211.0,93.87,77.28
2016,5,3,17,30,197.0,115.0,2.4,16.0,171.0,85.19,69.83
2016,5,3,17,45,164.5,93.5,2.3,15.5,134.0,70.55,56.88
2016,5,3,18,0,132.0,72.0,2.2,15.0,97.0,57.09,44.67
2016,5,3,18,15,84.5,51.0,2.0,14.5,65.0,41.21,30.09
2016,5,3,18,30,37.0,30.0,1.8,14.0,33.0,24.97,14.02
2016,5,3,18,45,18.5,15.0,1.6,14.0,16.5,12.82,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,1.95,12.0,8.0,7.28,0.0
2016,5,4,5,30,0.0,16.0,2.0,12.0,16.0,14.1,0.0
2016,5,4,5,45,44.0,37.5,2.1,12.5,44.5,85.4,64.11
2016,5,4,6,0,88.0,59.0,2.2,13.0,73.0,144.01,116.93
2016,5,4,6,15,128.0,81.0,2.2,13.0,109.0,201.94,168.01
2016,5,4,6,30,168.0,103.0,2.2,13.0,145.0,261.59,219.53
2016,5,4,6,45,223.0,115.5,2.2,13.5,185.0,336.33,281.84
2016,5,4,7,0,278.0,128.0,2.2,14.0,225.0,400.78,334.03
2016,5,4,7,15,283.5,150.0,2.15,14.0,263.0,438.22,362.47
2016,5,4,7,30,289.0,172.0,2.1,14.0,301.0,474.53,389.37
2016,5,4,7,45,216.0,203.0,2.1,14.0,306.0,431.57,352.39
2016,5,4,8,0,143.0,234.0,2.1,14.0,311.0,401.12,325.11
2016,5,4,8,15,240.5,244.0,2.0,14.0,387.5,521.44,419.23
2016,5,4,8,30,338.0,254.0,1.9,14.0,464.0,625.88,497.19
2016,5,4,8,45,338.5,275.0,1.8,14.5,498.5,649.65,510.43
2016,5,4,9,0,339.0,296.0,1.7,15.0,533.0,671.59,522.77
2016,5,4,9,15,307.5,323.5,1.6,15.0,548.0,667.37,516.3
2016,5,4,9,30,276.0,351.0,1.5,15.0,563.0,660.92,508.59
2016,5,4,9,45,269.0,370.5,1.4,15.5,584.0,667.95,510.43
2016,5,4,10,0,262.0,390.0,1.3,16.0,605.0,673.29,510.95
2016,5,4,10,15,244.5,407.5,1.3,16.0,613.5,664.77,503.44
2016,5,4,10,30,227.0,425.0,1.3,16.0,622.0,641.61,486.1
2016,5,4,10,45,250.5,431.0,1.3,16.5,653.5,670.93,505.66
2016,5,4,11,0,274.0,437.0,1.3,17.0,685.0,684.67,513.89
2016,5,4,11,15,219.5,451.5,1.4,17.0,652.0,626.26,471.98
2016,5,4,11,30,165.0,466.0,1.5,17.0,619.0,579.69,438.29
2016,5,4,11,45,215.5,462.5,1.65,17.5,663.0,605.68,458.09
2016,5,4,12,0,266.0,459.0,1.8,18.0,707.0,631.11,476.52
2016,5,4,12,15,300.0,449.5,1.85,18.0,729.0,629.72,475.93
2016,5,4,12,30,334.0,440.0,1.9,18.0,751.0,625.46,473.33
2016,5,4,12,45,331.5,433.5,2.0,18.5,739.0,595.91,451.37
2016,5,4,13,0,329.0,427.0,2.1,19.0,727.0,566.25,429.21
2016,5,4,13,15,377.0,395.5,2.15,19.0,733.0,546.82,415.32
2016,5,4,13,30,425.0,364.0,2.2,19.0,739.0,518.64,394.28
2016,5,4,13,45,389.5,372.0,2.3,19.5,708.0,484.45,367.08
2016,5,4,14,0,354.0,380.0,2.4,20.0,677.0,448.09,338.26
2016,5,4,14,15,397.0,343.5,2.5,20.0,665.0,413.89,310.74
2016,5,4,14,30,440.0,307.0,2.6,20.0,653.0,367.91,273.1
2016,5,4,14,45,395.0,307.5,2.75,20.0,607.0,334.45,246.28
2016,5,4,15,0,350.0,308.0,2.9,20.0,561.0,297.44,217.4
2016,5,4,15,15,328.5,292.5,2.95,19.5,518.5,258.94,187.79
2016,5,4,15,30,307.0,277.0,3.0,19.0,476.0,223.08,161.76
2016,5,4,15,45,324.5,250.5,3.05,18.5,447.0,185.79,136.13
2016,5,4,16,0,342.0,224.0,3.1,18.0,418.0,149.3,122.78
2016,5,4,16,15,361.5,197.5,3.15,17.5,386.0,135.3,111.57
2016,5,4,16,30,381.0,171.0,3.2,17.0,354.0,112.63,92.69
2016,5,4,16,45,204.0,156.5,3.3,17.0,253.0,110.8,91.45
2016,5,4,17,0,27.0,142.0,3.4,17.0,152.0,111.7,92.5
2016,5,4,17,15,18.5,121.5,3.3,16.5,128.0,100.54,83.12
2016,5,4,17,30,10.0,101.0,3.2,16.0,104.0,84.18,68.96
2016,5,4,17,45,5.0,80.0,3.15,15.5,81.5,67.34,54.08
2016,5,4,18,0,0.0,59.0,3.1,15.0,59.0,50.34,38.79
2016,5,4,18,15,0.0,40.0,2.9,14.5,40.0,34.67,24.49
2016,5,4,18,30,0.0,21.0,2.7,14.0,21.0,18.5,9.14
2016,5,4,18,45,0.0,10.5,2.55,13.5,10.5,9.23,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,1.4,12.0,6.5,5.91,0.0
2016,5,5,5,30,0.0,13.0,1.6,12.0,13.0,11.44,0.0
2016,5,5,5,45,3.0,32.5,1.85,12.5,33.0,33.42,21.62
2016,5,5,6,0,6.0,52.0,2.1,13.0,53.0,56.77,42.41
2016,5,5,6,15,19.0,73.0,2.15,13.0,78.0,97.03,77.6
2016,5,5,6,30,32.0,94.0,2.2,13.0,103.0,130.35,106.68
2016,5,5,6,45,45.0,115.5,2.3,13.5,130.0,164.57,135.8
2016,5,5,7,0,58.0,137.0,2.4,14.0,157.0,199.03,164.47
2016,5,5,7,15,159.0,157.5,2.4,14.0,225.5,324.13,269.48
2016,5,5,7,30,260.0,178.0,2.4,14.0,294.0,456.61,375.92
2016,5,5,7,45,153.5,197.5,2.45,14.5,268.0,367.42,300.35
2016,5,5,8,0,47.0,217.0,2.5,15.0,242.0,272.56,220.08
2016,5,5,8,15,41.5,232.0,2.5,15.5,256.0,281.14,225.84
2016,5,5,8,30,36.0,247.0,2.5,16.0,270.0,289.42,230.97
2016,5,5,8,45,127.5,284.5,2.55,16.5,373.0,436.21,346.82
2016,5,5,9,0,219.0,322.0,2.6,17.0,476.0,565.15,443.9
2016,5,5,9,15,171.0,343.0,2.6,17.0,467.5,536.72,419.25
2016,5,5,9,30,123.0,364.0,2.6,17.0,459.0,506.96,394.63
2016,5,5,9,45,163.0,382.0,2.6,17.5,513.5,559.61,433.27
2016,5,5,10,0,203.0,400.0,2.6,18.0,568.0,610.69,469.52
2016,5,5,10,15,108.0,331.5,2.6,18.0,421.5,439.85,340.98
2016,5,5,10,30,13.0,263.0,2.6,18.0,275.0,251.88,195.21
2016,5,5,10,45,12.0,255.5,2.6,18.0,267.0,242.8,188.48
2016,5,5,11,0,11.0,248.0,2.6,18.0,259.0,233.9,181.39
2016,5,5,11,15,13.0,270.5,2.6,18.0,283.5,255.21,197.84
2016,5,5,11,30,15.0,293.0,2.6,18.0,308.0,276.04,213.74
2016,5,5,11,45,49.5,373.0,2.6,18.5,420.0,380.82,293.59
2016,5,5,12,0,84.0,453.0,2.6,19.0,532.0,474.29,362.24
2016,5,5,12,15,69.0,437.5,2.6,19.0,502.5,440.8,336.65
2016,5,5,12,30,54.0,422.0,2.6,19.0,473.0,408.87,312.77
2016,5,5,12,45,30.0,300.0,2.65,19.0,328.0,282.62,217.66
2016,5,5,13,0,6.0,178.0,2.7,19.0,183.0,160.9,123.34
2016,5,5,13,15,7.5,200.5,2.7,19.0,207.0,180.51,139.05
2016,5,5,13,30,9.0,223.0,2.7,19.0,231.0,199.53,153.99
2016,5,5,13,45,26.0,291.0,2.7,19.0,313.5,256.96,198.66
2016,5,5,14,0,43.0,359.0,2.7,19.0,396.0,311.75,240.43
2016,5,5,14,15,21.5,225.0,2.65,18.5,243.5,196.36,151.7
2016,5,5,14,30,0.0,91.0,2.6,18.0,91.0,80.86,60.49
2016,5,5,14,45,0.5,128.5,2.6,18.0,129.5,113.0,86.75
2016,5,5,15,0,1.0,166.0,2.6,18.0,168.0,143.74,111.61
2016,5,5,15,15,0.5,99.5,2.6,17.5,100.5,88.18,67.03
2016,5,5,15,30,0.0,33.0,2.6,17.0,33.0,29.18,18.69
2016,5,5,15,45,0.0,27.5,2.65,17.0,27.5,24.29,14.7
2016,5,5,16,0,0.0,22.0,2.7,17.0,22.0,19.41,11.39
2016,5,5,16,15,0.0,19.5,2.6,16.5,19.5,17.19,9.52
2016,5,5,16,30,0.0,17.0,2.5,16.0,17.0,14.98,7.63
2016,5,5,16,45,19.5,82.0,2.45,16.0,90.0,70.22,56.46
2016,5,5,17,0,39.0,147.0,2.4,16.0,163.0,115.0,95.72
2016,5,5,17,15,31.0,126.0,2.15,15.5,137.5,99.8,82.73
2016,5,5,17,30,23.0,105.0,1.9,15.0,112.0,84.3,69.3
2016,5,5,17,45,13.5,84.5,1.65,15.0,88.5,70.7,57.15
2016,5,5,18,0,4.0,64.0,1.4,15.0,65.0,54.13,42.14
2016,5,5,18,15,2.0,44.0,1.25,14.5,44.5,37.79,27.26
2016,5,5,18,30,0.0,24.0,1.1,14.0,24.0,21.16,11.5
2016,5,5,18,45,0.0,12.0,1.0,13.5,12.0,10.56,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.5,1.35,12.0,2.5,2.27,0.0
2016,5,6,5,30,0.0,5.0,1.5,12.0,5.0,4.38,0.0
2016,5,6,5,45,0.0,13.0,1.65,12.5,13.0,11.42,3.7
2016,5,6,6,0,0.0,21.0,1.8,13.0,21.0,18.47,10.01
2016,5,6,6,15,0.0,30.5,1.75,13.0,30.5,26.86,17.42
2016,5,6,6,30,0.0,40.0,1.7,13.0,40.0,35.26,24.79
2016,5,6,6,45,0.0,50.5,1.7,13.0,50.5,44.57,32.83
2016,5,6,7,0,0.0,61.0,1.7,13.0,61.0,53.89,40.78
2016,5,6,7,15,79.5,124.5,1.7,13.0,160.5,212.2,176.62
2016,5,6,7,30,159.0,188.0,1.7,13.0,260.0,362.28,298.89
2016,5,6,7,45,332.5,178.5,1.7,13.5,351.5,525.14,428.07
2016,5,6,8,0,506.0,169.0,1.7,14.0,443.0,699.07,557.75
2016,5,6,8,15,279.5,215.0,1.75,14.0,369.0,523.67,419.33
2016,5,6,8,30,53.0,261.0,1.8,14.0,295.0,322.06,257.08
2016,5,6,8,45,30.0,233.0,1.85,14.5,252.5,264.17,210.69
2016,5,6,9,0,7.0,205.0,1.9,15.0,210.0,196.36,155.28
2016,5,6,9,15,4.5,184.5,1.95,15.0,188.0,172.98,136.34
2016,5,6,9,30,2.0,164.0,2.0,15.0,166.0,150.47,117.93
2016,5,6,9,45,4.0,177.5,2.05,15.0,181.0,164.8,129.37
2016,5,6,10,0,6.0,191.0,2.1,15.0,196.0,179.01,140.59
2016,5,6,10,15,4.5,175.0,2.1,15.0,178.5,162.22,126.89
2016,5,6,10,30,3.0,159.0,2.1,15.0,161.0,145.76,113.52
2016,5,6,10,45,1.5,101.5,2.15,15.5,102.5,91.97,69.85
2016,5,6,11,0,0.0,44.0,2.2,16.0,44.0,39.14,26.59
2016,5,6,11,15,8.0,171.5,2.15,16.0,179.0,160.74,125.2
2016,5,6,11,30,16.0,299.0,2.1,16.0,314.0,282.36,220.2
2016,5,6,11,45,8.0,219.5,2.1,16.5,227.5,202.7,157.26
2016,5,6,12,0,0.0,140.0,2.1,17.0,141.0,124.72,95.31
2016,5,6,12,15,0.0,112.5,2.05,17.0,113.0,100.14,75.77
2016,5,6,12,30,0.0,85.0,2.0,17.0,85.0,75.68,56.11
2016,5,6,12,45,5.5,165.5,2.0,17.0,171.0,150.27,116.07
2016,5,6,13,0,11.0,246.0,2.0,17.0,257.0,222.84,173.07
2016,5,6,13,15,5.5,161.0,1.95,16.5,166.5,145.27,112.08
2016,5,6,13,30,0.0,76.0,1.9,16.0,76.0,67.64,49.89
2016,5,6,13,45,0.0,104.5,1.85,16.0,104.5,92.65,70.37
2016,5,6,14,0,0.0,133.0,1.8,16.0,133.0,117.22,90.29
2016,5,6,14,15,0.0,105.0,1.8,16.0,105.0,92.99,70.78
2016,5,6,14,30,0.0,77.0,1.8,16.0,77.0,68.38,50.85
2016,5,6,14,45,0.0,82.5,1.8,16.0,82.5,73.25,54.97
2016,5,6,15,0,0.0,88.0,1.8,16.0,88.0,78.11,59.08
2016,5,6,15,15,0.0,89.0,1.7,16.0,89.0,78.96,59.92
2016,5,6,15,30,0.0,90.0,1.6,16.0,90.0,79.81,60.79
2016,5,6,15,45,0.0,84.0,1.55,16.0,84.0,74.43,56.52
2016,5,6,16,0,0.0,78.0,1.5,16.0,78.0,69.06,54.8
2016,5,6,16,15,0.0,60.0,1.35,15.5,60.0,53.05,41.12
2016,5,6,16,30,0.0,42.0,1.2,15.0,42.0,37.07,27.28
2016,5,6,16,45,0.0,27.0,1.1,15.0,27.0,23.79,15.6
2016,5,6,17,0,0.0,12.0,1.0,15.0,12.0,10.56,3.82
2016,5,6,17,15,0.0,10.0,0.85,14.5,10.0,8.79,2.27
2016,5,6,17,30,0.0,8.0,0.7,14.0,8.0,7.03,0.69
2016,5,6,17,45,0.0,6.0,0.55,14.0,6.0,5.27,0.0
2016,5,6,18,0,0.0,4.0,0.4,14.0,4.0,3.51,0.0
2016,5,6,18,15,0.0,2.5,0.45,13.5,2.5,2.19,0.0
2016,5,6,18,30,0.0,1.0,0.5,13.0,1.0,0.88,0.0
2016,5,6,18,45,0.0,0.5,0.55,13.0,0.5,0.44,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.5,1.15,11.5,8.5,7.73,0.0
2016,5,7,5,30,0.0,17.0,1.4,12.0,17.0,14.97,2.39
2016,5,7,5,45,15.0,37.5,1.65,12.5,40.0,53.57,38.65
2016,5,7,6,0,30.0,58.0,1.9,13.0,63.0,88.83,70.06
2016,5,7,6,15,49.5,80.5,1.95,13.0,92.5,129.98,106.28
2016,5,7,6,30,69.0,103.0,2.0,13.0,122.0,171.26,142.13
2016,5,7,6,45,94.0,123.0,2.1,13.5,154.0,228.06,189.92
2016,5,7,7,0,119.0,143.0,2.2,14.0,186.0,272.65,226.58
2016,5,7,7,15,128.5,166.5,2.25,14.0,219.5,309.52,256.02
2016,5,7,7,30,138.0,190.0,2.3,14.0,253.0,346.01,284.58
2016,5,7,7,45,185.5,210.5,2.35,14.5,305.5,413.05,337.34
2016,5,7,8,0,233.0,231.0,2.4,15.0,358.0,481.32,389.5
2016,5,7,8,15,171.0,256.0,2.4,15.0,354.0,451.25,362.59
2016,5,7,8,30,109.0,281.0,2.4,15.0,350.0,399.82,319.88
2016,5,7,8,45,99.0,300.0,2.4,15.5,366.0,407.97,324.41
2016,5,7,9,0,89.0,319.0,2.4,16.0,382.0,415.39,328.1
2016,5,7,9,15,54.0,295.5,2.35,16.0,334.5,350.24,276.21
2016,5,7,9,30,19.0,272.0,2.3,16.0,287.0,271.96,213.86
2016,5,7,9,45,12.0,228.5,2.3,16.5,238.5,221.2,173.41
2016,5,7,10,0,5.0,185.0,2.3,17.0,190.0,172.4,134.16
2016,5,7,10,15,4.0,173.0,2.25,17.0,176.5,159.89,124.09
2016,5,7,10,30,3.0,161.0,2.2,17.0,163.0,147.6,114.13
2016,5,7,10,45,1.5,101.0,2.2,17.5,102.0,91.53,68.93
2016,5,7,11,0,0.0,41.0,2.2,18.0,41.0,36.47,24.18
2016,5,7,11,15,2.0,104.0,2.15,18.0,106.5,94.59,71.3
2016,5,7,11,30,4.0,167.0,2.1,18.0,172.0,152.76,117.56
2016,5,7,11,45,7.5,200.0,2.05,18.5,208.0,184.82,142.43
2016,5,7,12,0,11.0,233.0,2.0,19.0,244.0,216.27,166.54
2016,5,7,12,15,13.0,261.5,1.95,19.0,274.0,241.86,186.13
2016,5,7,12,30,15.0,290.0,1.9,19.0,304.0,266.74,205.06
2016,5,7,12,45,16.0,297.0,1.9,19.0,312.0,271.64,208.73
2016,5,7,13,0,17.0,304.0,1.9,19.0,320.0,276.24,212.27
2016,5,7,13,15,11.5,246.5,1.9,19.0,257.5,222.23,170.88
2016,5,7,13,30,6.0,189.0,1.9,19.0,195.0,169.03,129.71
2016,5,7,13,45,4.5,176.5,1.95,19.0,180.5,156.9,120.42
2016,5,7,14,0,3.0,164.0,2.0,19.0,166.0,145.02,111.2
2016,5,7,14,15,6.5,197.5,2.0,19.0,202.5,173.85,134.08
2016,5,7,14,30,10.0,231.0,2.0,19.0,239.0,201.13,155.5
2016,5,7,14,45,9.0,223.0,2.05,19.0,230.5,192.73,149.1
2016,5,7,15,0,8.0,215.0,2.1,19.0,222.0,184.43,142.89
2016,5,7,15,15,4.0,157.0,2.1,18.5,160.5,136.35,105.36
2016,5,7,15,30,0.0,99.0,2.1,18.0,99.0,87.59,66.59
2016,5,7,15,45,1.5,135.0,2.1,18.0,136.0,116.82,90.63
2016,5,7,16,0,3.0,171.0,2.1,18.0,173.0,143.04,117.39
2016,5,7,16,15,13.0,174.5,2.05,17.5,181.5,144.48,119.16
2016,5,7,16,30,23.0,178.0,2.0,17.0,190.0,145.49,120.63
2016,5,7,16,45,11.5,121.5,1.95,17.0,127.5,103.48,84.93
2016,5,7,17,0,0.0,65.0,1.9,17.0,65.0,57.44,45.1
2016,5,7,17,15,0.0,55.0,1.8,16.5,55.0,48.56,37.51
2016,5,7,17,30,0.0,45.0,1.7,16.0,45.0,39.69,29.75
2016,5,7,17,45,0.0,35.5,1.65,15.5,35.5,31.28,22.26
2016,5,7,18,0,0.0,26.0,1.6,15.0,26.0,22.88,14.67
2016,5,7,18,15,0.0,18.0,1.45,14.5,18.0,15.82,8.21
2016,5,7,18,30,0.0,10.0,1.3,14.0,10.0,8.78,1.61
2016,5,7,18,45,0.0,5.0,1.2,14.0,5.0,4.38,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,0.85,12.5,4.5,4.09,0.0
2016,5,8,5,30,0.0,9.0,1.0,13.0,9.0,7.9,0.0
2016,5,8,5,45,0.0,19.5,1.15,13.5,19.5,17.16,8.47
2016,5,8,6,0,0.0,30.0,1.3,14.0,30.0,26.43,16.73
2016,5,8,6,15,0.0,43.5,1.35,14.0,43.5,38.38,27.2
2016,5,8,6,30,0.0,57.0,1.4,14.0,57.0,50.5,37.72
2016,5,8,6,45,0.0,71.0,1.45,14.5,71.0,63.9,49.08
2016,5,8,7,0,0.0,85.0,1.5,15.0,85.0,77.2,60.15
2016,5,8,7,15,0.0,100.5,1.45,15.5,100.5,92.0,72.24
2016,5,8,7,30,0.0,116.0,1.4,16.0,116.0,106.7,84.05
2016,5,8,7,45,73.5,177.5,1.4,16.5,217.5,252.13,204.47
2016,5,8,8,0,147.0,239.0,1.4,17.0,319.0,410.58,327.93
2016,5,8,8,15,219.0,254.0,1.4,17.0,385.5,494.62,391.26
2016,5,8,8,30,291.0,269.0,1.4,17.0,452.0,598.83,467.45
2016,5,8,8,45,202.0,297.5,1.45,17.0,429.5,524.18,408.55
2016,5,8,9,0,113.0,326.0,1.5,17.0,407.0,465.18,361.59
2016,5,8,9,15,93.0,338.0,1.55,17.0,407.0,435.9,338.98
2016,5,8,9,30,73.0,350.0,1.6,17.0,407.0,424.46,329.27
2016,5,8,9,45,51.5,339.5,1.7,17.5,381.0,387.21,299.85
2016,5,8,10,0,30.0,329.0,1.8,18.0,355.0,350.98,271.2
2016,5,8,10,15,107.5,381.5,1.9,18.0,475.5,491.08,377.85
2016,5,8,10,30,185.0,434.0,2.0,18.0,596.0,611.26,465.44
2016,5,8,10,45,104.0,386.0,2.1,18.5,478.0,477.89,365.44
2016,5,8,11,0,23.0,338.0,2.2,19.0,360.0,328.25,251.82
2016,5,8,11,15,48.5,390.5,2.3,19.0,436.0,407.29,312.26
2016,5,8,11,30,74.0,443.0,2.4,19.0,512.0,472.85,360.7
2016,5,8,11,45,76.5,447.0,2.5,19.5,519.0,471.1,358.45
2016,5,8,12,0,79.0,451.0,2.6,20.0,526.0,468.79,356.18
2016,5,8,12,15,186.0,451.5,2.65,20.0,626.0,544.6,413.8
2016,5,8,12,30,293.0,452.0,2.7,20.0,726.0,607.47,460.26
2016,5,8,12,45,313.0,429.5,2.8,20.0,719.5,581.79,441.77
2016,5,8,13,0,333.0,407.0,2.9,20.0,713.0,554.77,422.43
2016,5,8,13,15,288.5,420.5,2.9,19.5,682.0,516.02,393.63
2016,5,8,13,30,244.0,434.0,2.9,19.0,651.0,480.36,367.02
2016,5,8,13,45,338.5,387.5,2.95,19.0,679.0,473.3,361.39
2016,5,8,14,0,433.0,341.0,3.0,19.0,707.0,451.19,343.07
2016,5,8,14,15,618.5,240.0,3.0,19.0,741.5,419.94,315.18
2016,5,8,14,30,804.0,139.0,3.0,19.0,776.0,376.77,274.77
2016,5,8,14,45,798.5,133.5,3.0,19.0,741.0,325.34,229.6
2016,5,8,15,0,793.0,128.0,3.0,19.0,706.0,274.26,184.7
2016,5,8,15,15,778.0,125.0,2.95,18.5,664.0,223.82,142.2
2016,5,8,15,30,763.0,122.0,2.9,18.0,622.0,175.08,104.41
2016,5,8,15,45,745.0,117.5,2.9,18.0,576.5,126.92,73.93
2016,5,8,16,0,727.0,113.0,2.9,18.0,531.0,73.31,57.97
2016,5,8,16,15,701.5,108.5,2.85,17.5,482.0,68.53,54.19
2016,5,8,16,30,676.0,104.0,2.8,17.0,433.0,67.83,53.88
2016,5,8,16,45,647.5,97.0,2.8,17.0,383.5,65.2,51.77
2016,5,8,17,0,619.0,90.0,2.8,17.0,334.0,62.34,49.44
2016,5,8,17,15,573.5,83.5,2.75,16.5,284.0,59.57,47.21
2016,5,8,17,30,528.0,77.0,2.7,16.0,234.0,56.66,44.77
2016,5,8,17,45,471.0,67.0,2.65,15.5,186.5,50.62,39.4
2016,5,8,18,0,414.0,57.0,2.6,15.0,139.0,44.28,33.57
2016,5,8,18,15,319.5,45.5,2.45,14.5,97.5,34.98,24.92
2016,5,8,18,30,225.0,34.0,2.3,14.0,56.0,26.48,16.36
2016,5,8,18,45,112.5,17.0,2.2,14.0,28.0,13.35,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,54.5,13.5,1.9,11.0,17.0,42.64,0.0
2016,5,9,5,30,109.0,27.0,2.0,11.0,34.0,119.04,70.75
2016,5,9,5,45,217.5,42.0,2.1,11.5,73.0,229.31,185.48
2016,5,9,6,0,326.0,57.0,2.2,12.0,112.0,330.05,274.63
2016,5,9,6,15,163.0,53.0,2.2,12.0,80.5,195.7,164.71
2016,5,9,6,30,0.0,49.0,2.2,12.0,49.0,43.24,31.68
2016,5,9,6,45,0.0,61.0,2.25,12.5,61.0,53.89,40.9
2016,5,9,7,0,0.0,73.0,2.3,13.0,73.0,64.79,50.07
2016,5,9,7,15,0.0,98.0,2.3,13.0,98.0,89.32,70.74
2016,5,9,7,30,0.0,123.0,2.3,13.0,123.0,113.93,91.16
2016,5,9,7,45,3.5,150.5,2.3,13.5,152.5,144.3,116.04
2016,5,9,8,0,7.0,178.0,2.3,14.0,182.0,174.67,140.44
2016,5,9,8,15,64.5,231.5,2.3,14.0,272.5,301.82,244.63
2016,5,9,8,30,122.0,285.0,2.3,14.0,363.0,435.21,349.19
2016,5,9,8,45,88.0,294.0,2.35,14.5,352.5,389.93,311.01
2016,5,9,9,0,54.0,303.0,2.4,15.0,342.0,362.39,287.31
2016,5,9,9,15,66.5,329.0,2.4,15.0,379.0,399.48,315.62
2016,5,9,9,30,79.0,355.0,2.4,15.0,416.0,435.8,342.72
2016,5,9,9,45,109.0,380.0,2.45,15.5,468.5,487.39,381.03
2016,5,9,10,0,139.0,405.0,2.5,16.0,521.0,553.57,429.11
2016,5,9,10,15,245.0,401.0,2.55,16.5,613.0,659.24,507.23
2016,5,9,10,30,351.0,397.0,2.6,17.0,705.0,745.7,569.26
2016,5,9,10,45,362.5,396.5,2.65,17.5,721.0,742.52,565.16
2016,5,9,11,0,374.0,396.0,2.7,18.0,737.0,737.53,560.55
2016,5,9,11,15,639.0,259.0,2.75,18.0,851.0,837.71,637.71
2016,5,9,11,30,904.0,122.0,2.8,18.0,965.0,902.21,683.1
2016,5,9,11,45,905.0,122.5,2.85,18.5,970.0,873.03,661.42
2016,5,9,12,0,906.0,123.0,2.9,19.0,975.0,841.28,638.79
2016,5,9,12,15,905.5,122.5,2.95,19.0,972.5,805.09,614.2
2016,5,9,12,30,905.0,122.0,3.0,19.0,970.0,766.79,587.95
2016,5,9,12,45,901.5,122.0,3.05,19.0,959.0,724.87,557.13
2016,5,9,13,0,898.0,122.0,3.1,19.0,948.0,681.37,524.29
2016,5,9,13,15,894.5,121.5,3.15,19.0,930.5,636.06,489.31
2016,5,9,13,30,891.0,121.0,3.2,19.0,913.0,589.52,452.46
2016,5,9,13,45,884.5,120.0,3.25,19.0,888.5,540.05,412.4
2016,5,9,14,0,878.0,119.0,3.3,19.0,864.0,490.0,370.76
2016,5,9,14,15,870.5,117.5,3.3,19.0,833.0,438.81,327.05
2016,5,9,14,30,863.0,116.0,3.3,19.0,802.0,387.55,282.28
2016,5,9,14,45,853.0,114.0,3.35,19.0,765.0,335.33,236.22
2016,5,9,15,0,843.0,112.0,3.4,19.0,728.0,283.7,190.64
2016,5,9,15,15,829.0,109.5,3.35,18.5,685.5,223.41,139.94
2016,5,9,15,30,815.0,107.0,3.3,18.0,643.0,172.48,100.04
2016,5,9,15,45,798.0,103.5,3.3,18.0,597.0,122.35,67.92
2016,5,9,16,0,781.0,100.0,3.3,18.0,551.0,74.47,58.96
2016,5,9,16,15,757.5,96.5,3.2,17.5,501.5,67.66,53.42
2016,5,9,16,30,734.0,93.0,3.1,17.0,452.0,67.08,53.23
2016,5,9,16,45,701.5,88.5,3.05,17.0,400.5,59.46,46.75
2016,5,9,17,0,669.0,84.0,3.0,17.0,349.0,58.14,45.74
2016,5,9,17,15,625.0,78.0,2.85,16.5,297.5,55.52,43.64
2016,5,9,17,30,581.0,72.0,2.7,16.0,246.0,52.78,41.34
2016,5,9,17,45,510.5,65.0,2.55,15.5,196.0,48.99,37.97
2016,5,9,18,0,440.0,58.0,2.4,15.0,146.0,45.13,34.34
2016,5,9,18,15,342.0,46.5,2.1,14.0,103.0,37.01,26.8
2016,5,9,18,30,244.0,35.0,1.8,13.0,60.0,27.27,17.25
2016,5,9,18,45,122.0,17.5,1.55,12.5,30.0,13.74,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.5,13.5,1.8,11.0,18.0,46.07,0.0
2016,5,10,5,30,121.0,27.0,1.9,11.0,36.0,139.93,88.54
2016,5,10,5,45,234.0,41.5,2.0,11.5,75.5,238.96,193.92
2016,5,10,6,0,347.0,56.0,2.1,12.0,115.0,343.15,285.63
2016,5,10,6,15,173.5,50.5,2.05,12.0,80.0,216.48,182.07
2016,5,10,6,30,0.0,45.0,2.0,12.0,45.0,39.69,28.62
2016,5,10,6,45,0.0,55.5,1.95,12.5,55.5,49.0,36.71
2016,5,10,7,0,0.0,66.0,1.9,13.0,66.0,58.33,44.55
2016,5,10,7,15,0.0,73.0,1.85,13.5,73.0,64.56,49.62
2016,5,10,7,30,0.0,80.0,1.8,14.0,80.0,70.79,54.61
2016,5,10,7,45,0.0,106.0,1.75,14.5,106.0,95.53,74.99
2016,5,10,8,0,0.0,132.0,1.7,15.0,132.0,120.6,95.27
2016,5,10,8,15,1.5,155.5,1.55,15.5,157.0,144.61,114.37
2016,5,10,8,30,3.0,179.0,1.4,16.0,182.0,168.57,133.09
2016,5,10,8,45,4.0,187.0,1.3,17.0,191.0,176.44,138.4
2016,5,10,9,0,5.0,195.0,1.2,18.0,200.0,184.36,143.74
2016,5,10,9,15,12.0,235.5,1.2,18.5,245.5,230.17,179.15
2016,5,10,9,30,19.0,276.0,1.2,19.0,291.0,275.8,213.52
2016,5,10,9,45,19.5,288.0,1.25,19.5,304.0,286.41,220.62
2016,5,10,10,0,20.0,300.0,1.3,20.0,317.0,296.87,227.76
2016,5,10,10,15,63.5,363.5,1.35,20.5,419.5,414.93,316.01
2016,5,10,10,30,107.0,427.0,1.4,21.0,522.0,516.05,388.19
2016,5,10,10,45,285.5,397.5,1.45,21.5,656.5,671.58,500.28
2016,5,10,11,0,464.0,368.0,1.5,22.0,791.0,802.73,590.33
2016,5,10,11,15,656.0,264.0,1.55,22.0,871.5,858.13,630.89
2016,5,10,11,30,848.0,160.0,1.6,22.0,952.0,897.37,658.0
2016,5,10,11,45,852.0,158.5,1.7,22.5,958.0,868.83,638.54
2016,5,10,12,0,856.0,157.0,1.8,23.0,964.0,831.21,613.65
2016,5,10,12,15,855.0,157.0,1.9,23.0,961.0,796.26,591.51
2016,5,10,12,30,854.0,157.0,2.0,23.0,958.0,759.39,566.81
2016,5,10,12,45,861.0,150.0,2.15,23.0,950.5,720.73,540.18
2016,5,10,13,0,868.0,143.0,2.3,23.0,943.0,679.91,511.14
2016,5,10,13,15,864.0,142.0,2.4,23.0,925.0,635.03,477.85
2016,5,10,13,30,860.0,141.0,2.5,23.0,907.0,589.06,442.77
2016,5,10,13,45,853.5,139.5,2.6,23.5,882.5,540.53,403.96
2016,5,10,14,0,847.0,138.0,2.7,24.0,858.0,491.49,363.74
2016,5,10,14,15,838.5,136.5,2.75,23.5,826.5,436.58,319.42
2016,5,10,14,30,830.0,135.0,2.8,23.0,795.0,385.65,276.76
2016,5,10,14,45,820.0,131.5,2.9,23.0,758.5,333.17,231.69
2016,5,10,15,0,810.0,128.0,3.0,23.0,722.0,281.47,187.11
2016,5,10,15,15,795.5,125.0,3.05,22.5,679.5,230.27,144.49
2016,5,10,15,30,781.0,122.0,3.1,22.0,637.0,180.72,106.28
2016,5,10,15,45,765.0,117.5,3.2,22.0,591.5,131.78,74.97
2016,5,10,16,0,749.0,113.0,3.3,22.0,546.0,77.25,51.37
2016,5,10,16,15,724.0,108.5,3.35,21.5,497.0,68.51,53.28
2016,5,10,16,30,699.0,104.0,3.4,21.0,448.0,67.79,52.97
2016,5,10,16,45,670.5,97.5,3.45,20.5,397.5,65.51,51.29
2016,5,10,17,0,642.0,91.0,3.5,20.0,347.0,63.03,49.41
2016,5,10,17,15,597.0,84.5,3.45,19.0,296.0,60.26,47.32
2016,5,10,17,30,552.0,78.0,3.4,18.0,245.0,57.36,45.01
2016,5,10,17,45,491.0,69.0,3.35,17.5,196.0,52.16,40.43
2016,5,10,18,0,430.0,60.0,3.3,17.0,147.0,46.73,35.46
2016,5,10,18,15,335.0,48.0,3.1,16.0,104.0,36.86,26.46
2016,5,10,18,30,240.0,36.0,2.9,15.0,61.0,28.02,17.82
2016,5,10,18,45,120.0,18.0,2.7,14.5,30.5,14.11,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,98.5,13.0,1.65,11.5,20.0,66.97,0.0
2016,5,11,5,30,197.0,26.0,1.9,12.0,40.0,184.86,123.21
2016,5,11,5,45,306.0,37.5,2.15,12.5,80.5,282.76,229.64
2016,5,11,6,0,415.0,49.0,2.4,13.0,121.0,384.86,319.53
2016,5,11,6,15,487.0,57.5,2.35,13.5,169.5,464.54,387.08
2016,5,11,6,30,559.0,66.0,2.3,14.0,218.0,548.52,453.87
2016,5,11,6,45,279.5,70.0,2.25,14.5,146.0,336.47,282.03
2016,5,11,7,0,0.0,74.0,2.2,15.0,74.0,65.72,50.17
2016,5,11,7,15,0.0,106.5,2.1,15.5,106.5,98.06,77.33
2016,5,11,7,30,0.0,139.0,2.0,16.0,139.0,130.75,103.94
2016,5,11,7,45,7.5,166.5,1.95,16.5,171.0,164.89,131.54
2016,5,11,8,0,15.0,194.0,1.9,17.0,203.0,199.11,158.64
2016,5,11,8,15,16.0,209.0,1.85,17.0,219.0,213.72,169.69
2016,5,11,8,30,17.0,224.0,1.8,17.0,235.0,228.3,180.69
2016,5,11,8,45,67.0,277.0,1.75,17.5,324.0,349.5,275.82
2016,5,11,9,0,117.0,330.0,1.7,18.0,413.0,473.47,368.29
2016,5,11,9,15,84.0,332.5,1.65,18.5,394.0,420.56,325.56
2016,5,11,9,30,51.0,335.0,1.6,19.0,375.0,386.0,297.47
2016,5,11,9,45,147.5,367.0,1.6,19.5,489.5,528.2,403.86
2016,5,11,10,0,244.0,399.0,1.6,20.0,604.0,666.11,501.04
2016,5,11,10,15,350.5,374.0,1.6,20.0,677.5,733.99,549.04
2016,5,11,10,30,457.0,349.0,1.6,20.0,751.0,811.44,602.65
2016,5,11,10,45,668.5,243.5,1.6,20.5,847.0,894.32,661.04
2016,5,11,11,0,880.0,138.0,1.6,21.0,943.0,949.9,695.03
2016,5,11,11,15,883.0,138.5,1.65,21.0,955.5,928.31,680.57
2016,5,11,11,30,886.0,139.0,1.7,21.0,968.0,903.82,665.11
2016,5,11,11,45,888.5,138.0,1.8,21.5,973.5,874.83,645.94
2016,5,11,12,0,891.0,137.0,1.9,22.0,979.0,843.29,624.95
2016,5,11,12,15,890.5,137.0,1.95,22.0,975.5,807.89,601.93
2016,5,11,12,30,890.0,137.0,2.0,22.0,972.0,770.42,577.12
2016,5,11,12,45,895.5,131.0,2.05,22.5,964.0,730.32,547.69
2016,5,11,13,0,901.0,125.0,2.1,23.0,956.0,688.06,516.13
2016,5,11,13,15,897.0,124.0,2.15,23.0,938.0,642.01,481.94
2016,5,11,13,30,893.0,123.0,2.2,23.0,920.0,594.78,445.93
2016,5,11,13,45,887.5,121.0,2.3,23.0,895.0,545.05,407.2
2016,5,11,14,0,882.0,119.0,2.4,23.0,870.0,494.67,366.73
2016,5,11,14,15,874.0,117.5,2.45,23.0,838.5,443.19,324.09
2016,5,11,14,30,866.0,116.0,2.5,23.0,807.0,391.7,280.34
2016,5,11,14,45,854.5,114.0,2.55,23.0,769.0,339.0,235.0
2016,5,11,15,0,843.0,112.0,2.6,23.0,731.0,287.04,190.14
2016,5,11,15,15,829.0,109.5,2.6,22.5,688.5,226.86,140.38
2016,5,11,15,30,815.0,107.0,2.6,22.0,646.0,176.01,100.92
2016,5,11,15,45,796.5,104.0,2.6,22.0,599.5,126.2,68.88
2016,5,11,16,0,778.0,101.0,2.6,22.0,553.0,78.77,51.11
2016,5,11,16,15,754.0,97.0,2.55,21.5,503.0,67.78,52.64
2016,5,11,16,30,730.0,93.0,2.5,21.0,453.0,66.84,52.13
2016,5,11,16,45,698.5,88.5,2.45,20.5,402.0,59.25,45.87
2016,5,11,17,0,667.0,84.0,2.4,20.0,351.0,57.92,44.98
2016,5,11,17,15,623.5,78.0,2.25,19.0,299.5,55.31,42.99
2016,5,11,17,30,580.0,72.0,2.1,18.0,248.0,52.56,40.81
2016,5,11,17,45,518.0,64.0,1.95,17.5,199.0,47.97,36.78
2016,5,11,18,0,456.0,56.0,1.8,17.0,150.0,43.2,32.41
2016,5,11,18,15,362.5,45.0,1.6,16.5,106.5,35.47,25.25
2016,5,11,18,30,269.0,34.0,1.4,16.0,63.0,27.44,17.38
2016,5,11,18,45,134.5,17.0,1.25,15.5,31.5,13.32,0.01
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,67.5,14.0,1.4,11.5,19.0,50.61,0.0
2016,5,12,5,30,135.0,28.0,1.7,12.0,38.0,152.05,103.64
2016,5,12,5,45,227.0,43.5,2.0,12.5,76.5,237.32,192.67
2016,5,12,6,0,319.0,59.0,2.3,13.0,115.0,328.42,273.03
2016,5,12,6,15,390.5,70.5,2.3,13.0,161.5,405.85,339.82
2016,5,12,6,30,462.0,82.0,2.3,13.0,208.0,488.25,408.17
2016,5,12,6,45,231.0,73.5,2.35,13.5,136.5,302.43,254.56
2016,5,12,7,0,0.0,65.0,2.4,14.0,65.0,57.44,43.4
2016,5,12,7,15,0.0,91.5,2.4,14.5,91.5,82.5,64.56
2016,5,12,7,30,0.0,118.0,2.4,15.0,118.0,108.5,85.92
2016,5,12,7,45,0.0,130.0,2.4,15.5,130.0,119.54,94.56
2016,5,12,8,0,0.0,142.0,2.4,16.0,142.0,130.57,103.09
2016,5,12,8,15,4.5,172.5,2.35,16.0,175.5,164.61,130.65
2016,5,12,8,30,9.0,203.0,2.3,16.0,209.0,198.69,157.8
2016,5,12,8,45,16.5,234.0,2.3,16.5,245.5,236.13,187.05
2016,5,12,9,0,24.0,265.0,2.3,17.0,282.0,273.39,215.62
2016,5,12,9,15,50.5,310.5,2.25,17.5,349.0,362.81,284.35
2016,5,12,9,30,77.0,356.0,2.2,18.0,416.0,434.68,337.63
2016,5,12,9,45,214.0,364.0,2.2,18.5,541.0,590.82,454.98
2016,5,12,10,0,351.0,372.0,2.2,19.0,666.0,742.88,563.12
2016,5,12,10,15,597.0,258.0,2.15,19.0,776.5,873.08,657.19
2016,5,12,10,30,843.0,144.0,2.1,19.0,887.0,961.94,715.73
2016,5,12,10,45,686.0,248.0,2.1,19.5,862.0,915.72,681.72
2016,5,12,11,0,529.0,352.0,2.1,20.0,837.0,848.22,630.04
2016,5,12,11,15,692.0,250.5,2.1,20.0,893.5,879.01,655.62
2016,5,12,11,30,855.0,149.0,2.1,20.0,950.0,886.67,661.01
2016,5,12,11,45,854.0,150.5,2.1,20.5,954.5,857.69,640.03
2016,5,12,12,0,853.0,152.0,2.1,21.0,959.0,826.4,617.89
2016,5,12,12,15,852.5,152.0,2.1,21.0,956.5,792.12,594.86
2016,5,12,12,30,852.0,152.0,2.1,21.0,954.0,755.9,569.69
2016,5,12,12,45,833.0,161.5,2.15,21.5,939.0,715.8,539.5
2016,5,12,13,0,814.0,171.0,2.2,22.0,924.0,671.4,505.91
2016,5,12,13,15,809.5,170.0,2.25,22.0,906.5,627.13,472.96
2016,5,12,13,30,805.0,169.0,2.3,22.0,889.0,582.0,438.48
2016,5,12,13,45,803.0,165.0,2.4,22.0,866.0,535.09,401.9
2016,5,12,14,0,801.0,161.0,2.5,22.0,843.0,487.47,363.62
2016,5,12,14,15,791.5,158.5,2.55,21.5,812.5,437.45,322.98
2016,5,12,14,30,782.0,156.0,2.6,21.0,782.0,387.81,281.5
2016,5,12,14,45,776.0,150.0,2.7,21.0,746.5,337.15,237.89
2016,5,12,15,0,770.0,144.0,2.8,21.0,711.0,286.92,194.38
2016,5,12,15,15,754.5,141.0,2.8,20.5,669.5,237.73,153.24
2016,5,12,15,30,739.0,138.0,2.8,20.0,628.0,182.51,110.07
2016,5,12,15,45,725.5,131.0,2.85,20.0,583.5,133.82,77.63
2016,5,12,16,0,712.0,124.0,2.9,20.0,539.0,87.06,57.78
2016,5,12,16,15,524.5,155.5,2.9,19.5,446.5,100.19,80.81
2016,5,12,16,30,337.0,187.0,2.9,19.0,354.0,129.48,106.25
2016,5,12,16,45,315.0,168.0,2.95,18.5,310.5,118.58,97.44
2016,5,12,17,0,293.0,149.0,3.0,18.0,267.0,107.16,88.1
2016,5,12,17,15,402.0,117.0,3.0,17.0,254.5,82.4,67.08
2016,5,12,17,30,511.0,85.0,3.0,16.0,242.0,62.65,50.04
2016,5,12,17,45,447.5,75.5,3.05,15.5,194.0,55.94,44.13
2016,5,12,18,0,384.0,66.0,3.1,15.0,146.0,49.71,38.43
2016,5,12,18,15,295.0,52.5,3.0,14.5,104.0,40.12,29.55
2016,5,12,18,30,206.0,39.0,2.9,14.0,62.0,30.23,19.99
2016,5,12,18,45,103.0,19.5,2.85,13.5,31.0,15.24,1.95
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.5,15.0,2.3,11.0,21.0,55.54,0.0
2016,5,13,5,30,149.0,30.0,2.4,11.0,42.0,165.23,116.49
2016,5,13,5,45,256.5,44.0,2.55,11.5,82.5,257.2,210.57
2016,5,13,6,0,364.0,58.0,2.7,12.0,123.0,358.28,299.53
2016,5,13,6,15,182.0,73.5,2.75,12.0,106.0,240.28,202.43
2016,5,13,6,30,0.0,89.0,2.8,12.0,89.0,86.57,68.74
2016,5,13,6,45,4.5,108.5,2.9,12.5,110.5,109.26,88.27
2016,5,13,7,0,9.0,128.0,3.0,13.0,132.0,131.96,107.26
2016,5,13,7,15,4.5,102.0,3.0,13.0,104.0,97.14,77.46
2016,5,13,7,30,0.0,76.0,3.0,13.0,76.0,67.24,51.77
2016,5,13,7,45,0.0,103.0,3.0,13.5,103.0,92.51,72.77
2016,5,13,8,0,0.0,130.0,3.0,14.0,130.0,118.5,93.98
