Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,15,0.0,134.0,3.0,14.5,134.0,121.74,96.14
2016,5,13,8,30,0.0,138.0,3.0,15.0,138.0,125.1,98.41
2016,5,13,8,45,4.0,176.5,3.0,15.5,179.5,165.96,131.35
2016,5,13,9,0,8.0,215.0,3.0,16.0,221.0,206.99,163.78
2016,5,13,9,15,8.5,218.0,3.0,16.0,224.5,209.35,165.21
2016,5,13,9,30,9.0,221.0,3.0,16.0,228.0,211.82,166.85
2016,5,13,9,45,11.5,245.5,3.05,16.5,255.0,236.99,186.2
2016,5,13,10,0,14.0,270.0,3.1,17.0,282.0,261.89,205.06
2016,5,13,10,15,25.0,318.5,3.15,17.0,341.0,331.61,259.03
2016,5,13,10,30,36.0,367.0,3.2,17.0,400.0,387.31,301.27
2016,5,13,10,45,37.5,378.0,3.3,17.5,412.5,395.17,306.23
2016,5,13,11,0,39.0,389.0,3.4,18.0,425.0,402.52,311.01
2016,5,13,11,15,47.0,408.0,3.5,18.0,452.0,422.74,326.25
2016,5,13,11,30,55.0,427.0,3.6,18.0,479.0,441.69,340.45
2016,5,13,11,45,78.0,447.0,3.75,18.0,520.5,472.74,364.16
2016,5,13,12,0,101.0,467.0,3.9,18.0,562.0,501.26,385.75
2016,5,13,12,15,206.5,458.0,3.95,18.0,652.5,567.11,436.69
2016,5,13,12,30,312.0,449.0,4.0,18.0,743.0,620.64,477.32
2016,5,13,12,45,607.0,286.0,4.1,18.0,850.5,665.01,515.22
2016,5,13,13,0,902.0,123.0,4.2,18.0,958.0,689.44,536.46
2016,5,13,13,15,898.5,122.5,4.25,18.0,940.5,644.19,500.58
2016,5,13,13,30,895.0,122.0,4.3,18.0,923.0,597.7,463.36
2016,5,13,13,45,891.5,119.5,4.4,18.0,899.0,548.64,423.33
2016,5,13,14,0,888.0,117.0,4.5,18.0,875.0,498.74,381.46
2016,5,13,14,15,880.5,115.5,4.5,17.5,844.0,447.31,337.7
2016,5,13,14,30,873.0,114.0,4.5,17.0,813.0,395.79,292.73
2016,5,13,14,45,866.0,110.5,4.5,17.0,777.0,343.12,245.5
2016,5,13,15,0,859.0,107.0,4.5,17.0,741.0,290.74,198.43
2016,5,13,15,15,846.0,105.0,4.4,16.5,699.0,238.74,153.31
2016,5,13,15,30,833.0,103.0,4.3,16.0,657.0,179.1,105.15
2016,5,13,15,45,821.0,98.0,4.25,16.0,611.5,127.51,69.91
2016,5,13,16,0,809.0,93.0,4.2,16.0,566.0,77.62,48.51
2016,5,13,16,15,787.0,89.5,4.1,15.5,516.5,62.53,49.35
2016,5,13,16,30,765.0,86.0,4.0,15.0,467.0,61.73,48.93
2016,5,13,16,45,742.5,80.5,3.95,15.0,417.0,59.32,46.98
2016,5,13,17,0,720.0,75.0,3.9,15.0,367.0,56.74,44.85
2016,5,13,17,15,679.5,70.0,3.75,14.5,315.0,49.5,38.62
2016,5,13,17,30,639.0,65.0,3.6,14.0,263.0,47.23,36.72
2016,5,13,17,45,586.0,58.0,3.45,13.5,213.0,43.21,33.15
2016,5,13,18,0,533.0,51.0,3.3,13.0,163.0,39.04,29.28
2016,5,13,18,15,441.5,42.5,3.0,12.5,118.0,33.29,23.82
2016,5,13,18,30,350.0,34.0,2.7,12.0,73.0,27.39,17.84
2016,5,13,18,45,175.0,17.0,2.45,12.0,36.5,13.37,1.84
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,12.5,1.4,12.5,12.5,11.37,0.0
2016,5,14,5,30,0.0,25.0,1.6,13.0,25.0,23.51,11.82
2016,5,14,5,45,21.0,44.5,1.85,13.5,48.0,65.66,49.43
2016,5,14,6,0,42.0,64.0,2.1,14.0,71.0,103.2,82.58
2016,5,14,6,15,55.0,85.0,2.15,14.0,98.0,137.6,112.74
2016,5,14,6,30,68.0,106.0,2.2,14.0,125.0,172.0,142.38
2016,5,14,6,45,77.0,127.5,2.25,14.5,153.5,204.09,169.03
2016,5,14,7,0,86.0,149.0,2.3,15.0,182.0,236.13,194.96
2016,5,14,7,15,56.5,162.0,2.3,15.5,185.0,223.41,182.56
2016,5,14,7,30,27.0,175.0,2.3,16.0,188.0,209.28,169.02
2016,5,14,7,45,37.5,200.0,2.3,16.5,220.0,245.42,197.62
2016,5,14,8,0,48.0,225.0,2.3,17.0,252.0,281.45,225.43
2016,5,14,8,15,66.0,253.5,2.25,17.0,294.5,328.69,262.16
2016,5,14,8,30,84.0,282.0,2.2,17.0,337.0,375.7,297.99
2016,5,14,8,45,101.0,307.0,2.15,17.5,377.0,417.24,328.4
2016,5,14,9,0,118.0,332.0,2.1,18.0,417.0,476.53,371.27
2016,5,14,9,15,116.0,351.5,2.15,18.5,438.5,491.4,380.28
2016,5,14,9,30,114.0,371.0,2.2,19.0,460.0,505.35,388.84
2016,5,14,9,45,212.0,378.5,2.25,19.5,553.0,604.59,462.47
2016,5,14,10,0,310.0,386.0,2.3,20.0,646.0,717.71,542.58
2016,5,14,10,15,349.5,383.5,2.35,20.0,686.0,743.55,560.19
2016,5,14,10,30,389.0,381.0,2.4,20.0,726.0,767.18,576.87
2016,5,14,10,45,648.5,249.0,2.5,20.5,838.5,882.54,661.82
2016,5,14,11,0,908.0,117.0,2.6,21.0,951.0,957.95,711.13
2016,5,14,11,15,722.5,241.0,2.65,21.0,910.0,898.69,670.57
2016,5,14,11,30,537.0,365.0,2.7,21.0,869.0,824.42,614.85
2016,5,14,11,45,496.0,379.0,2.8,21.0,847.0,777.39,582.29
2016,5,14,12,0,455.0,393.0,2.9,21.0,825.0,730.82,549.37
2016,5,14,12,15,680.5,257.5,2.95,21.0,901.5,761.17,576.13
2016,5,14,12,30,906.0,122.0,3.0,21.0,978.0,772.79,587.82
2016,5,14,12,45,893.0,128.5,3.1,21.0,964.5,729.83,556.54
2016,5,14,13,0,880.0,135.0,3.2,21.0,951.0,685.88,523.78
2016,5,14,13,15,876.0,134.0,3.25,21.0,933.0,640.82,489.39
2016,5,14,13,30,872.0,133.0,3.3,21.0,915.0,594.64,453.27
2016,5,14,13,45,866.0,131.5,3.4,21.0,890.5,546.12,414.55
2016,5,14,14,0,860.0,130.0,3.5,21.0,866.0,497.03,374.26
2016,5,14,14,15,851.5,128.5,3.55,20.5,834.5,446.54,332.37
2016,5,14,14,30,843.0,127.0,3.6,20.0,803.0,396.1,289.35
2016,5,14,14,45,830.0,125.5,3.7,20.0,765.5,337.88,239.19
2016,5,14,15,0,817.0,124.0,3.8,20.0,728.0,286.62,194.21
2016,5,14,15,15,802.5,121.5,3.8,19.5,686.0,235.6,150.75
2016,5,14,15,30,788.0,119.0,3.8,19.0,644.0,186.18,111.4
2016,5,14,15,45,768.0,116.0,3.85,19.0,597.5,137.76,78.86
2016,5,14,16,0,748.0,113.0,3.9,19.0,551.0,91.9,59.27
2016,5,14,16,15,723.0,109.0,3.8,18.5,502.0,68.38,53.78
2016,5,14,16,30,698.0,105.0,3.7,18.0,453.0,68.02,53.79
2016,5,14,16,45,662.0,100.5,3.65,18.0,402.0,67.14,53.21
2016,5,14,17,0,626.0,96.0,3.6,18.0,351.0,66.2,52.56
2016,5,14,17,15,581.5,89.5,3.4,17.5,300.5,63.6,50.52
2016,5,14,17,30,537.0,83.0,3.2,17.0,250.0,60.87,48.29
2016,5,14,17,45,473.0,74.5,3.05,16.5,201.5,56.25,44.24
2016,5,14,18,0,409.0,66.0,2.9,16.0,153.0,49.7,38.31
2016,5,14,18,15,318.5,53.5,2.6,15.5,110.0,40.87,30.14
2016,5,14,18,30,228.0,41.0,2.3,15.0,67.0,31.77,21.39
2016,5,14,18,45,123.5,24.5,2.05,14.5,38.0,19.19,5.91
2016,5,14,19,0,19.0,8.0,1.8,14.0,9.0,7.28,0.0
2016,5,14,19,15,9.5,4.0,1.85,14.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,71.5,16.0,2.0,12.5,22.0,69.62,0.0
2016,5,15,5,30,143.0,32.0,2.2,13.0,44.0,165.05,119.73
2016,5,15,5,45,250.0,45.5,2.4,13.5,84.0,255.1,207.87
2016,5,15,6,0,357.0,59.0,2.6,14.0,124.0,355.09,294.97
2016,5,15,6,15,428.0,68.5,2.55,14.5,171.5,435.94,363.16
2016,5,15,6,30,499.0,78.0,2.5,15.0,219.0,518.79,429.92
2016,5,15,6,45,272.5,111.0,2.45,15.5,190.5,369.52,307.05
2016,5,15,7,0,46.0,144.0,2.4,16.0,162.0,195.37,159.08
2016,5,15,7,15,54.0,167.0,2.35,16.0,191.0,227.51,185.55
2016,5,15,7,30,62.0,190.0,2.3,16.0,220.0,259.53,210.91
2016,5,15,7,45,37.5,191.0,2.25,16.5,210.0,234.26,188.51
2016,5,15,8,0,13.0,192.0,2.2,17.0,200.0,194.67,154.84
2016,5,15,8,15,19.0,216.5,2.15,17.5,229.0,224.21,177.93
2016,5,15,8,30,25.0,241.0,2.1,18.0,258.0,253.64,200.35
2016,5,15,8,45,422.5,179.0,2.1,18.5,482.0,643.33,506.58
2016,5,15,9,0,820.0,117.0,2.1,19.0,706.0,969.94,730.45
2016,5,15,9,15,832.0,119.0,2.1,19.0,744.5,984.07,734.64
2016,5,15,9,30,844.0,121.0,2.1,19.0,783.0,984.31,733.23
2016,5,15,9,45,869.0,114.0,2.15,19.5,820.5,995.56,738.56
2016,5,15,10,0,894.0,107.0,2.2,20.0,858.0,1003.64,741.79
2016,5,15,10,15,900.5,108.0,2.3,20.0,885.5,998.72,738.63
2016,5,15,10,30,907.0,109.0,2.4,20.0,913.0,990.46,733.5
2016,5,15,10,45,910.0,110.5,2.5,20.5,932.5,976.06,723.02
2016,5,15,11,0,913.0,112.0,2.6,21.0,952.0,958.47,710.53
2016,5,15,11,15,915.5,113.0,2.75,21.0,964.5,936.83,697.15
2016,5,15,11,30,918.0,114.0,2.9,21.0,977.0,912.21,681.68
2016,5,15,11,45,917.0,115.5,3.1,21.5,982.0,882.24,661.49
2016,5,15,12,0,916.0,117.0,3.3,22.0,987.0,849.77,639.41
2016,5,15,12,15,916.0,116.5,3.45,22.0,984.5,814.02,615.77
2016,5,15,12,30,916.0,116.0,3.6,22.0,982.0,776.11,590.35
2016,5,15,12,45,920.0,112.0,3.75,22.0,973.5,736.06,562.03
2016,5,15,13,0,924.0,108.0,3.9,22.0,965.0,693.88,530.7
2016,5,15,13,15,920.5,107.5,4.0,21.5,948.0,647.98,496.49
2016,5,15,13,30,917.0,107.0,4.1,21.0,931.0,600.8,460.25
2016,5,15,13,45,911.5,106.5,4.2,21.0,906.5,551.5,420.42
2016,5,15,14,0,906.0,106.0,4.3,21.0,882.0,501.48,378.92
2016,5,15,14,15,899.0,104.5,4.3,20.5,851.0,449.59,335.38
2016,5,15,14,30,892.0,103.0,4.3,20.0,820.0,397.54,290.52
2016,5,15,14,45,883.0,101.0,4.3,20.0,783.5,344.58,243.61
2016,5,15,15,0,874.0,99.0,4.3,20.0,747.0,292.09,196.96
2016,5,15,15,15,861.0,97.0,4.3,19.5,705.0,239.49,151.72
2016,5,15,15,30,848.0,95.0,4.3,19.0,663.0,188.16,110.44
2016,5,15,15,45,830.5,93.0,4.35,19.0,616.0,128.44,68.61
2016,5,15,16,0,813.0,91.0,4.4,19.0,569.0,80.05,47.52
2016,5,15,16,15,791.0,87.5,4.35,18.5,519.5,60.99,47.4
2016,5,15,16,30,769.0,84.0,4.3,18.0,470.0,60.13,46.93
2016,5,15,16,45,735.5,81.5,4.25,17.5,418.0,59.86,46.96
2016,5,15,17,0,702.0,79.0,4.2,17.0,366.0,54.22,42.26
2016,5,15,17,15,660.5,74.0,4.0,16.5,314.5,52.17,40.66
2016,5,15,17,30,619.0,69.0,3.8,16.0,263.0,50.04,38.9
2016,5,15,17,45,552.5,63.0,3.65,15.5,212.5,46.91,36.16
2016,5,15,18,0,486.0,57.0,3.5,15.0,162.0,43.74,33.21
2016,5,15,18,15,395.0,47.0,3.2,14.5,117.5,36.91,26.83
2016,5,15,18,30,304.0,37.0,2.9,14.0,73.0,29.83,19.9
2016,5,15,18,45,171.0,23.5,2.65,14.0,41.5,18.43,6.2
2016,5,15,19,0,38.0,10.0,2.4,14.0,10.0,9.1,0.0
2016,5,15,19,15,19.0,5.0,2.4,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,83.5,15.5,1.7,12.5,22.5,84.43,0.0
2016,5,16,5,30,167.0,31.0,1.8,13.0,45.0,177.39,130.81
2016,5,16,5,45,261.0,44.5,1.95,13.5,84.5,260.57,212.41
2016,5,16,6,0,355.0,58.0,2.1,14.0,124.0,352.27,292.2
2016,5,16,6,15,424.0,68.0,2.05,14.0,170.5,432.86,360.34
2016,5,16,6,30,493.0,78.0,2.0,14.0,217.0,514.56,426.56
2016,5,16,6,45,542.5,85.0,2.0,14.5,267.0,580.29,476.3
2016,5,16,7,0,592.0,92.0,2.0,15.0,317.0,647.48,525.15
2016,5,16,7,15,628.0,98.0,2.05,15.5,367.5,702.68,563.6
2016,5,16,7,30,664.0,104.0,2.1,16.0,418.0,757.72,600.89
2016,5,16,7,45,694.5,107.0,2.15,17.0,468.0,803.34,629.28
2016,5,16,8,0,725.0,110.0,2.2,18.0,518.0,847.83,656.22
2016,5,16,8,15,745.5,113.5,2.25,18.5,565.0,876.6,672.99
2016,5,16,8,30,766.0,117.0,2.3,19.0,612.0,908.78,692.08
2016,5,16,8,45,785.5,118.5,2.4,19.5,656.0,935.24,707.56
2016,5,16,9,0,805.0,120.0,2.5,20.0,700.0,959.05,721.25
2016,5,16,9,15,817.0,122.0,2.55,20.0,738.0,973.11,729.36
2016,5,16,9,30,829.0,124.0,2.6,20.0,776.0,984.11,735.64
2016,5,16,9,45,850.5,119.0,2.65,20.5,812.0,983.14,732.7
2016,5,16,10,0,872.0,114.0,2.7,21.0,848.0,990.01,735.22
2016,5,16,10,15,878.5,115.0,2.75,21.5,875.0,985.19,730.06
2016,5,16,10,30,885.0,116.0,2.8,22.0,902.0,977.12,722.99
2016,5,16,10,45,890.0,117.0,2.9,22.5,922.0,964.36,713.4
2016,5,16,11,0,895.0,118.0,3.0,23.0,942.0,948.43,701.8
2016,5,16,11,15,898.0,118.5,3.05,23.0,954.5,927.09,687.66
2016,5,16,11,30,901.0,119.0,3.1,23.0,967.0,902.83,671.61
2016,5,16,11,45,902.5,119.0,3.2,23.5,972.5,874.06,651.54
2016,5,16,12,0,904.0,119.0,3.3,24.0,978.0,842.74,629.71
2016,5,16,12,15,904.0,119.0,3.4,24.0,976.0,807.86,606.54
2016,5,16,12,30,904.0,119.0,3.5,24.0,974.0,770.85,581.7
2016,5,16,12,45,904.0,117.5,3.6,24.0,965.0,730.6,553.15
2016,5,16,13,0,904.0,116.0,3.7,24.0,956.0,688.55,522.01
2016,5,16,13,15,900.5,115.0,3.75,24.0,939.0,643.1,487.45
2016,5,16,13,30,897.0,114.0,3.8,24.0,922.0,596.43,451.11
2016,5,16,13,45,895.5,111.0,3.85,24.0,898.5,548.19,412.64
2016,5,16,14,0,894.0,108.0,3.9,24.0,875.0,498.92,372.28
2016,5,16,14,15,886.5,107.0,3.9,23.5,844.5,447.84,330.04
2016,5,16,14,30,879.0,106.0,3.9,23.0,814.0,396.67,286.57
2016,5,16,14,45,868.5,104.5,3.95,23.0,777.0,344.33,240.95
2016,5,16,15,0,858.0,103.0,4.0,23.0,740.0,292.61,195.66
2016,5,16,15,15,845.0,101.0,3.95,22.5,698.5,240.87,151.69
2016,5,16,15,30,832.0,99.0,3.9,22.0,657.0,190.41,111.48
2016,5,16,15,45,810.5,98.0,3.9,22.0,610.0,131.98,70.94
2016,5,16,16,0,789.0,97.0,3.9,22.0,563.0,85.24,50.49
2016,5,16,16,15,766.5,93.5,3.8,21.5,514.0,64.91,50.15
2016,5,16,16,30,744.0,90.0,3.7,21.0,465.0,64.24,49.87
2016,5,16,16,45,708.5,87.0,3.65,20.5,413.0,57.84,44.62
2016,5,16,17,0,673.0,84.0,3.6,20.0,361.0,57.5,44.58
2016,5,16,17,15,631.0,78.5,3.45,19.5,310.0,55.25,42.83
2016,5,16,17,30,589.0,73.0,3.3,19.0,259.0,52.9,40.92
2016,5,16,17,45,527.0,66.0,3.2,18.5,210.0,49.14,37.67
2016,5,16,18,0,465.0,59.0,3.1,18.0,161.0,45.26,34.14
2016,5,16,18,15,375.0,49.0,2.9,17.0,117.0,38.52,27.96
2016,5,16,18,30,285.0,39.0,2.7,16.0,73.0,30.26,20.15
2016,5,16,18,45,159.0,24.5,2.5,15.5,42.0,19.19,7.23
2016,5,16,19,0,33.0,10.0,2.3,15.0,11.0,9.1,0.0
2016,5,16,19,15,16.5,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,120.5,14.5,1.2,12.5,25.5,103.85,0.0
2016,5,17,5,30,241.0,29.0,1.4,13.0,51.0,221.74,166.19
2016,5,17,5,45,347.0,39.5,1.65,14.0,93.0,313.76,255.25
2016,5,17,6,0,453.0,50.0,1.9,15.0,135.0,415.04,341.74
2016,5,17,6,15,520.5,57.5,1.95,15.5,184.0,491.87,405.04
2016,5,17,6,30,588.0,65.0,2.0,16.0,233.0,572.57,467.86
2016,5,17,6,45,639.5,70.0,2.1,17.0,285.5,640.17,517.24
2016,5,17,7,0,691.0,75.0,2.2,18.0,338.0,709.36,565.72
2016,5,17,7,15,724.0,79.0,2.35,18.5,390.5,757.67,598.69
2016,5,17,7,30,757.0,83.0,2.5,19.0,443.0,810.34,634.09
2016,5,17,7,45,785.0,85.5,2.7,20.0,494.5,855.57,662.53
2016,5,17,8,0,813.0,88.0,2.9,21.0,546.0,899.29,689.37
2016,5,17,8,15,831.5,91.0,2.95,21.5,594.5,932.68,708.91
2016,5,17,8,30,850.0,94.0,3.0,22.0,643.0,953.59,719.86
2016,5,17,8,45,865.0,96.0,3.1,23.0,687.5,977.22,731.72
2016,5,17,9,0,880.0,98.0,3.2,24.0,732.0,998.02,741.58
2016,5,17,9,15,890.5,99.5,3.25,24.0,771.5,1010.74,748.64
2016,5,17,9,30,901.0,101.0,3.3,24.0,811.0,1020.26,753.78
2016,5,17,9,45,909.0,103.0,3.35,24.5,844.5,1024.55,754.15
2016,5,17,10,0,917.0,105.0,3.4,25.0,878.0,1025.44,752.49
2016,5,17,10,15,922.5,106.0,3.35,25.0,905.0,1019.39,747.15
2016,5,17,10,30,928.0,107.0,3.3,25.0,932.0,1009.97,739.82
2016,5,17,10,45,931.5,108.0,3.25,25.5,951.5,995.29,727.77
2016,5,17,11,0,935.0,109.0,3.2,26.0,971.0,977.35,713.8
2016,5,17,11,15,937.0,109.5,3.15,26.0,983.5,954.4,698.09
2016,5,17,11,30,939.0,110.0,3.1,26.0,996.0,928.46,680.52
2016,5,17,11,45,939.0,110.5,3.05,26.5,1000.5,897.97,658.68
2016,5,17,12,0,939.0,111.0,3.0,27.0,1005.0,864.9,635.22
2016,5,17,12,15,938.0,111.0,2.95,27.0,1002.0,828.21,610.6
2016,5,17,12,30,937.0,111.0,2.9,27.0,999.0,789.36,584.43
2016,5,17,12,45,936.5,109.5,2.85,27.5,989.0,747.61,554.23
2016,5,17,13,0,936.0,108.0,2.8,28.0,979.0,704.01,521.28
2016,5,17,13,15,932.0,107.0,2.75,28.0,961.0,656.99,486.32
2016,5,17,13,30,928.0,106.0,2.7,28.0,943.0,608.74,449.65
2016,5,17,13,45,921.5,106.0,2.7,28.0,917.5,558.92,411.05
2016,5,17,14,0,915.0,106.0,2.7,28.0,892.0,508.46,370.89
2016,5,17,14,15,907.5,104.5,2.7,27.5,860.5,456.02,328.83
2016,5,17,14,30,900.0,103.0,2.7,27.0,829.0,403.48,285.45
2016,5,17,14,45,889.5,101.5,2.7,27.0,791.5,350.11,240.06
2016,5,17,15,0,879.0,100.0,2.7,27.0,754.0,297.36,194.9
2016,5,17,15,15,866.0,98.0,2.7,26.5,711.5,244.58,150.97
2016,5,17,15,30,853.0,96.0,2.7,26.0,669.0,193.06,110.59
2016,5,17,15,45,837.0,93.0,2.7,26.0,622.5,142.06,76.3
2016,5,17,16,0,821.0,90.0,2.7,26.0,576.0,83.29,46.52
2016,5,17,16,15,799.0,86.5,2.65,25.5,526.0,60.22,45.35
2016,5,17,16,30,777.0,83.0,2.6,25.0,476.0,59.32,44.87
2016,5,17,16,45,527.0,119.5,2.55,25.0,373.5,79.6,62.2
2016,5,17,17,0,277.0,156.0,2.5,25.0,271.0,111.35,89.14
2016,5,17,17,15,457.5,111.0,2.35,24.0,270.0,78.14,61.52
2016,5,17,17,30,638.0,66.0,2.2,23.0,269.0,47.67,35.71
2016,5,17,17,45,577.5,60.0,2.1,22.0,218.5,44.44,33.05
2016,5,17,18,0,517.0,54.0,2.0,21.0,168.0,41.13,30.15
2016,5,17,18,15,430.5,45.0,1.85,20.0,123.0,35.07,24.66
2016,5,17,18,30,344.0,36.0,1.7,19.0,78.0,28.8,18.71
2016,5,17,18,45,209.0,23.5,1.6,18.5,45.5,18.96,7.46
2016,5,17,19,0,74.0,11.0,1.5,18.0,13.0,10.01,0.0
2016,5,17,19,15,37.0,5.5,1.4,17.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.5,16.0,1.95,13.5,25.0,97.02,0.0
2016,5,18,5,30,205.0,32.0,2.2,14.0,50.0,201.71,152.05
2016,5,18,5,45,305.5,43.5,2.45,14.5,91.0,287.99,235.08
2016,5,18,6,0,406.0,55.0,2.7,15.0,132.0,388.37,321.75
2016,5,18,6,15,473.0,64.0,2.6,15.5,180.0,465.23,385.97
2016,5,18,6,30,540.0,73.0,2.5,16.0,228.0,545.9,449.4
2016,5,18,6,45,589.5,79.0,2.45,17.0,279.0,611.79,497.63
2016,5,18,7,0,639.0,85.0,2.4,18.0,330.0,679.14,544.71
2016,5,18,7,15,673.0,90.0,2.3,18.5,381.0,732.61,580.36
2016,5,18,7,30,707.0,95.0,2.2,19.0,432.0,785.76,614.53
2016,5,18,7,45,733.5,98.5,2.1,20.0,481.5,824.29,636.06
2016,5,18,8,0,760.0,102.0,2.0,21.0,531.0,866.83,659.69
2016,5,18,8,15,779.0,105.0,1.95,21.5,578.0,899.74,677.82
2016,5,18,8,30,798.0,108.0,1.9,22.0,625.0,930.37,694.18
2016,5,18,8,45,813.5,110.5,1.9,23.0,668.5,954.44,705.22
2016,5,18,9,0,829.0,113.0,1.9,24.0,712.0,975.72,714.41
2016,5,18,9,15,840.0,115.0,1.95,24.5,750.0,978.27,713.51
2016,5,18,9,30,851.0,117.0,2.0,25.0,788.0,988.55,717.93
2016,5,18,9,45,863.5,116.5,2.1,25.5,822.0,994.48,720.17
2016,5,18,10,0,876.0,116.0,2.2,26.0,856.0,997.23,720.5
2016,5,18,10,15,881.5,117.0,2.3,26.0,882.0,991.4,716.89
2016,5,18,10,30,887.0,118.0,2.4,26.0,908.0,982.34,711.35
2016,5,18,10,45,889.0,120.5,2.5,26.5,927.0,968.21,701.24
2016,5,18,11,0,891.0,123.0,2.6,27.0,946.0,950.95,689.19
2016,5,18,11,15,893.5,123.5,2.65,27.0,958.0,929.22,675.22
2016,5,18,11,30,896.0,124.0,2.7,27.0,970.0,904.62,659.4
2016,5,18,11,45,894.5,125.5,2.8,27.5,974.0,874.79,639.19
2016,5,18,12,0,893.0,127.0,2.9,28.0,978.0,842.56,617.35
2016,5,18,12,15,892.5,127.0,2.95,28.0,975.5,807.64,594.49
2016,5,18,12,30,892.0,127.0,3.0,28.0,973.0,770.66,570.08
2016,5,18,12,45,889.5,126.5,3.05,28.0,963.0,729.98,541.6
2016,5,18,13,0,887.0,126.0,3.1,28.0,953.0,687.72,510.95
2016,5,18,13,15,883.5,125.0,3.15,27.5,935.5,643.02,478.79
2016,5,18,13,30,880.0,124.0,3.2,27.0,918.0,597.14,444.78
2016,5,18,13,45,877.5,121.0,3.25,27.0,895.0,549.25,407.41
2016,5,18,14,0,875.0,118.0,3.3,27.0,872.0,500.45,368.28
2016,5,18,14,15,867.0,116.5,3.3,26.5,841.0,449.77,327.26
2016,5,18,14,30,859.0,115.0,3.3,26.0,810.0,399.08,285.07
2016,5,18,14,45,850.5,112.5,3.35,26.0,774.0,347.69,241.04
2016,5,18,15,0,842.0,110.0,3.4,26.0,738.0,296.74,197.08
2016,5,18,15,15,829.0,107.5,3.4,25.5,696.5,237.15,147.72
2016,5,18,15,30,816.0,105.0,3.4,25.0,655.0,186.74,107.79
2016,5,18,15,45,795.0,104.0,3.4,24.5,608.5,138.26,75.04
2016,5,18,16,0,774.0,103.0,3.4,24.0,562.0,92.4,54.21
2016,5,18,16,15,751.0,99.0,3.3,23.0,513.5,68.52,52.88
2016,5,18,16,30,728.0,95.0,3.2,22.0,465.0,67.65,52.55
2016,5,18,16,45,697.5,91.0,3.1,21.5,414.0,60.33,46.56
2016,5,18,17,0,667.0,87.0,3.0,21.0,363.0,59.44,46.05
2016,5,18,17,15,625.5,81.0,2.9,20.0,312.5,56.91,44.18
2016,5,18,17,30,584.0,75.0,2.8,19.0,262.0,54.25,42.11
2016,5,18,17,45,532.5,66.5,2.75,18.5,213.5,49.38,37.89
2016,5,18,18,0,481.0,58.0,2.7,18.0,165.0,44.26,33.29
2016,5,18,18,15,394.5,48.5,2.65,17.0,121.0,37.92,27.5
2016,5,18,18,30,308.0,39.0,2.6,16.0,77.0,31.35,21.2
2016,5,18,18,45,184.5,25.5,2.6,15.5,45.0,19.97,8.75
2016,5,18,19,0,61.0,12.0,2.6,15.0,13.0,10.91,0.0
2016,5,18,19,15,30.5,6.0,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,87.0,18.0,4.25,12.0,26.5,92.48,0.0
2016,5,19,5,30,174.0,36.0,4.4,12.0,53.0,189.42,145.02
2016,5,19,5,45,275.0,49.5,4.55,12.0,94.0,277.4,229.7
2016,5,19,6,0,376.0,63.0,4.7,12.0,135.0,374.58,316.15
2016,5,19,6,15,444.5,72.5,4.75,12.0,182.5,449.82,382.1
2016,5,19,6,30,513.0,82.0,4.8,12.0,230.0,535.85,454.14
2016,5,19,6,45,440.5,105.5,4.9,12.5,250.5,517.22,437.39
2016,5,19,7,0,368.0,129.0,5.0,13.0,271.0,497.49,418.64
2016,5,19,7,15,514.5,113.5,4.85,13.5,342.5,623.09,518.98
2016,5,19,7,30,661.0,98.0,4.7,14.0,414.0,748.48,612.28
2016,5,19,7,45,705.0,104.5,4.55,14.5,475.0,811.06,654.72
2016,5,19,8,0,749.0,111.0,4.4,15.0,536.0,873.06,695.67
2016,5,19,8,15,569.5,182.5,4.35,15.5,521.5,786.5,628.06
2016,5,19,8,30,390.0,254.0,4.3,16.0,507.0,678.9,540.91
2016,5,19,8,45,613.5,186.5,4.3,16.5,616.0,850.53,669.87
2016,5,19,9,0,837.0,119.0,4.3,17.0,725.0,991.17,765.48
2016,5,19,9,15,850.0,121.5,4.3,17.0,765.5,1006.97,773.74
2016,5,19,9,30,863.0,124.0,4.3,17.0,806.0,1008.61,773.28
2016,5,19,9,45,869.0,128.5,4.3,17.5,839.5,1013.22,773.68
2016,5,19,10,0,875.0,133.0,4.3,18.0,873.0,1014.47,771.88
2016,5,19,10,15,882.5,134.5,4.25,18.0,901.0,1010.77,768.04
2016,5,19,10,30,890.0,136.0,4.2,18.0,929.0,1003.76,762.11
2016,5,19,10,45,899.5,134.5,4.2,18.5,951.5,992.41,752.25
2016,5,19,11,0,909.0,133.0,4.2,19.0,974.0,977.79,740.34
2016,5,19,11,15,911.5,133.5,4.2,19.0,986.5,955.44,724.67
2016,5,19,11,30,914.0,134.0,4.2,19.0,999.0,930.17,707.08
2016,5,19,11,45,914.0,135.0,4.25,19.0,1003.5,900.43,686.68
2016,5,19,12,0,914.0,136.0,4.3,19.0,1008.0,868.18,664.48
2016,5,19,12,15,913.5,136.0,4.3,19.0,1005.5,832.38,639.48
2016,5,19,12,30,913.0,136.0,4.3,19.0,1003.0,794.5,612.89
2016,5,19,12,45,918.5,130.5,4.35,19.0,995.0,754.43,583.48
2016,5,19,13,0,924.0,125.0,4.4,19.0,987.0,712.19,551.51
2016,5,19,13,15,920.5,124.0,4.45,19.0,969.0,665.91,515.64
2016,5,19,13,30,917.0,123.0,4.5,19.0,951.0,618.38,477.92
2016,5,19,13,45,553.0,273.0,4.55,19.0,768.5,495.37,381.73
2016,5,19,14,0,189.0,423.0,4.6,19.0,586.0,420.65,323.55
2016,5,19,14,15,365.0,352.0,4.7,18.5,652.5,418.25,320.35
2016,5,19,14,30,541.0,281.0,4.8,18.0,719.0,399.02,301.14
2016,5,19,14,45,703.5,198.0,4.9,18.0,741.0,353.69,258.42
2016,5,19,15,0,866.0,115.0,5.0,18.0,763.0,307.91,212.38
2016,5,19,15,15,852.5,113.0,4.9,17.5,720.0,247.45,160.29
2016,5,19,15,30,839.0,111.0,4.8,17.0,677.0,196.07,117.99
2016,5,19,15,45,731.5,130.0,4.75,17.0,599.0,144.98,85.07
2016,5,19,16,0,624.0,149.0,4.7,17.0,521.0,111.94,74.13
2016,5,19,16,15,664.5,122.0,4.7,16.0,487.5,75.85,60.79
2016,5,19,16,30,705.0,95.0,4.7,15.0,454.0,60.85,48.11
2016,5,19,16,45,689.5,86.5,4.75,14.5,406.5,57.08,45.06
2016,5,19,17,0,674.0,78.0,4.8,14.0,359.0,52.99,41.66
2016,5,19,17,15,594.5,85.5,4.7,13.5,309.0,60.02,48.15
2016,5,19,17,30,515.0,93.0,4.6,13.0,259.0,68.37,55.77
2016,5,19,17,45,449.0,84.0,4.6,13.0,210.0,61.77,49.83
2016,5,19,18,0,383.0,75.0,4.6,13.0,161.0,56.08,44.53
2016,5,19,18,15,301.0,61.5,4.55,12.5,118.5,46.71,35.82
2016,5,19,18,30,219.0,48.0,4.5,12.0,76.0,37.03,26.54
2016,5,19,18,45,109.5,31.0,4.45,12.0,45.0,24.91,13.01
2016,5,19,19,0,0.0,14.0,4.4,12.0,14.0,12.73,0.0
2016,5,19,19,15,0.0,7.0,4.45,12.0,7.0,6.37,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,85.5,19.0,4.2,11.0,27.0,93.93,0.0
2016,5,20,5,30,171.0,38.0,4.3,11.0,54.0,190.61,147.4
2016,5,20,5,45,281.5,50.0,4.4,11.5,96.0,282.37,234.44
2016,5,20,6,0,392.0,62.0,4.5,12.0,138.0,384.41,324.36
2016,5,20,6,15,461.5,71.0,4.5,12.0,186.5,465.38,394.54
2016,5,20,6,30,531.0,80.0,4.5,12.0,235.0,547.95,463.1
2016,5,20,6,45,584.5,86.0,4.5,12.5,286.5,617.15,517.11
2016,5,20,7,0,638.0,92.0,4.5,13.0,338.0,687.92,570.32
2016,5,20,7,15,673.0,97.0,4.5,13.0,390.0,742.35,610.34
2016,5,20,7,30,708.0,102.0,4.5,13.0,442.0,796.45,649.22
2016,5,20,7,45,738.0,105.0,4.5,13.5,493.0,842.67,680.11
2016,5,20,8,0,768.0,108.0,4.5,14.0,544.0,882.34,705.59
2016,5,20,8,15,787.5,111.0,4.5,14.0,592.0,915.91,727.64
2016,5,20,8,30,807.0,114.0,4.5,14.0,640.0,947.14,747.89
2016,5,20,8,45,822.0,117.0,4.5,14.5,683.5,971.38,761.59
2016,5,20,9,0,837.0,120.0,4.5,15.0,727.0,992.77,773.27
2016,5,20,9,15,848.5,122.0,4.55,15.0,766.0,1006.51,781.58
2016,5,20,9,30,860.0,124.0,4.6,15.0,805.0,1006.09,780.17
2016,5,20,9,45,616.5,246.5,4.7,15.5,745.0,905.6,706.23
2016,5,20,10,0,373.0,369.0,4.8,16.0,685.0,763.02,594.84
2016,5,20,10,15,638.5,245.5,4.8,16.0,807.0,904.8,704.94
2016,5,20,10,30,904.0,122.0,4.8,16.0,929.0,1003.96,773.82
2016,5,20,10,45,689.5,248.5,4.85,16.0,872.0,923.88,716.22
2016,5,20,11,0,475.0,375.0,4.9,16.0,815.0,823.51,637.87
2016,5,20,11,15,694.5,251.5,4.9,16.0,904.0,887.05,689.99
2016,5,20,11,30,914.0,128.0,4.9,16.0,993.0,925.52,717.46
2016,5,20,11,45,617.0,291.0,4.95,16.0,876.5,802.66,625.54
2016,5,20,12,0,320.0,454.0,5.0,16.0,760.0,675.15,524.4
2016,5,20,12,15,195.0,451.5,4.95,16.0,638.0,554.42,432.15
2016,5,20,12,30,70.0,449.0,4.9,16.0,516.0,445.15,346.84
2016,5,20,12,45,72.0,442.0,4.9,16.0,510.5,432.56,337.59
2016,5,20,13,0,74.0,435.0,4.9,16.0,505.0,419.9,327.95
2016,5,20,13,15,206.5,425.5,4.9,16.0,614.0,480.5,375.91
2016,5,20,13,30,339.0,416.0,4.9,16.0,723.0,525.42,410.07
2016,5,20,13,45,184.0,378.0,4.9,16.0,544.0,401.24,313.79
2016,5,20,14,0,29.0,340.0,4.9,16.0,365.0,293.3,229.95
2016,5,20,14,15,29.0,327.5,4.9,16.0,352.0,278.89,218.96
2016,5,20,14,30,29.0,315.0,4.9,16.0,339.0,264.66,207.9
2016,5,20,14,45,203.5,313.5,4.9,16.0,467.0,303.26,234.01
2016,5,20,15,0,378.0,312.0,4.9,16.0,595.0,320.33,240.22
2016,5,20,15,15,350.0,299.5,4.85,15.5,550.0,280.87,208.55
2016,5,20,15,30,322.0,287.0,4.8,15.0,505.0,244.61,180.69
2016,5,20,15,45,549.0,199.0,4.75,15.0,539.5,178.27,119.93
2016,5,20,16,0,776.0,111.0,4.7,15.0,574.0,101.59,62.08
2016,5,20,16,15,752.0,107.0,4.6,14.5,524.5,74.17,59.68
2016,5,20,16,30,728.0,103.0,4.5,14.0,475.0,66.3,53.1
2016,5,20,16,45,693.5,99.0,4.4,14.0,423.0,65.69,52.75
2016,5,20,17,0,659.0,95.0,4.3,14.0,371.0,65.03,52.34
2016,5,20,17,15,615.5,89.0,4.15,13.5,319.5,62.75,50.56
2016,5,20,17,30,572.0,83.0,4.0,13.0,268.0,60.35,48.61
2016,5,20,17,45,511.0,75.0,3.85,13.0,218.5,56.1,44.78
2016,5,20,18,0,450.0,67.0,3.7,13.0,169.0,51.69,40.65
2016,5,20,18,15,361.0,56.0,3.45,12.5,125.0,42.66,32.28
2016,5,20,18,30,272.0,45.0,3.2,12.0,81.0,34.77,24.65
2016,5,20,18,45,154.0,30.0,3.0,12.0,48.5,23.44,12.3
2016,5,20,19,0,36.0,15.0,2.8,12.0,16.0,13.64,0.0
2016,5,20,19,15,18.0,7.5,2.8,12.0,8.0,6.82,0.0
2016,5,20,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,46.5,17.5,1.65,12.0,22.5,58.78,0.0
2016,5,21,5,30,93.0,35.0,1.8,12.0,45.0,122.56,93.15
2016,5,21,5,45,147.5,53.5,2.0,12.0,78.0,185.04,151.63
2016,5,21,6,0,202.0,72.0,2.2,12.0,111.0,250.81,210.04
2016,5,21,6,15,239.5,89.5,2.25,12.0,150.0,305.95,258.06
2016,5,21,6,30,277.0,107.0,2.3,12.0,189.0,363.23,306.43
2016,5,21,6,45,312.5,120.5,2.4,12.5,229.0,415.18,348.6
2016,5,21,7,0,348.0,134.0,2.5,13.0,269.0,486.98,404.74
2016,5,21,7,15,276.5,166.5,2.55,13.0,283.5,454.39,375.92
2016,5,21,7,30,205.0,199.0,2.6,13.0,298.0,416.25,342.85
2016,5,21,7,45,179.5,224.5,2.7,13.5,318.0,423.98,346.53
2016,5,21,8,0,154.0,250.0,2.8,14.0,338.0,429.44,348.1
2016,5,21,8,15,94.0,252.5,2.85,14.0,307.5,353.67,285.91
2016,5,21,8,30,34.0,255.0,2.9,14.0,277.0,294.62,236.36
2016,5,21,8,45,18.5,218.0,3.0,14.5,230.5,221.41,176.76
2016,5,21,9,0,3.0,181.0,3.1,15.0,184.0,168.48,133.0
2016,5,21,9,15,7.5,213.0,3.15,15.0,219.0,203.31,160.99
2016,5,21,9,30,12.0,245.0,3.2,15.0,254.0,238.0,188.39
2016,5,21,9,45,24.5,297.5,3.25,15.0,317.5,315.66,249.42
2016,5,21,10,0,37.0,350.0,3.3,15.0,381.0,379.17,298.23
2016,5,21,10,15,33.0,351.5,3.3,15.0,380.5,372.78,292.51
2016,5,21,10,30,29.0,353.0,3.3,15.0,380.0,366.48,287.18
2016,5,21,10,45,21.0,312.5,3.3,15.0,332.0,304.59,238.99
2016,5,21,11,0,13.0,272.0,3.3,15.0,284.0,258.0,202.4
2016,5,21,11,15,14.0,274.5,3.25,15.0,288.0,259.99,203.95
2016,5,21,11,30,15.0,277.0,3.2,15.0,292.0,261.83,205.28
2016,5,21,11,45,19.0,315.0,3.2,15.0,334.0,297.96,233.38
2016,5,21,12,0,23.0,353.0,3.2,15.0,376.0,333.08,260.35
2016,5,21,12,15,49.0,403.0,3.2,15.0,450.5,396.63,309.37
2016,5,21,12,30,75.0,453.0,3.2,15.0,525.0,452.39,351.59
2016,5,21,12,45,47.0,387.5,3.2,15.0,432.5,369.57,288.18
2016,5,21,13,0,19.0,322.0,3.2,15.0,340.0,293.5,229.49
2016,5,21,13,15,23.5,338.0,3.2,15.0,360.0,302.79,237.04
2016,5,21,13,30,28.0,354.0,3.2,15.0,380.0,313.7,245.55
2016,5,21,13,45,16.0,262.0,3.2,15.0,277.0,235.06,184.26
2016,5,21,14,0,4.0,170.0,3.2,15.0,174.0,150.77,117.51
2016,5,21,14,15,135.5,274.5,3.15,15.0,385.0,276.98,216.86
2016,5,21,14,30,267.0,379.0,3.1,15.0,596.0,377.55,291.25
2016,5,21,14,45,175.5,360.0,3.1,15.0,500.0,326.09,251.76
2016,5,21,15,0,84.0,341.0,3.1,15.0,404.0,285.24,222.19
2016,5,21,15,15,155.5,323.5,3.05,15.0,432.0,268.07,205.79
2016,5,21,15,30,227.0,306.0,3.0,15.0,460.0,253.82,191.42
2016,5,21,15,45,233.5,282.0,2.95,15.0,431.0,222.13,167.31
2016,5,21,16,0,240.0,258.0,2.9,15.0,402.0,179.03,136.89
2016,5,21,16,15,147.0,232.0,2.85,14.5,318.5,163.03,136.25
2016,5,21,16,30,54.0,206.0,2.8,14.0,235.0,155.65,130.64
2016,5,21,16,45,336.5,148.5,2.75,14.0,293.5,98.03,81.05
2016,5,21,17,0,619.0,91.0,2.7,14.0,352.0,61.69,49.35
2016,5,21,17,15,584.5,87.5,2.55,14.0,307.5,61.28,49.16
2016,5,21,17,30,550.0,84.0,2.4,14.0,263.0,60.92,48.92
2016,5,21,17,45,500.5,74.5,2.3,14.0,215.5,55.52,44.09
2016,5,21,18,0,451.0,65.0,2.2,14.0,168.0,49.83,38.85
2016,5,21,18,15,368.5,54.0,1.95,13.5,124.5,42.4,31.96
2016,5,21,18,30,286.0,43.0,1.7,13.0,81.0,33.21,23.27
2016,5,21,18,45,174.0,28.5,1.45,12.5,48.5,22.25,11.69
2016,5,21,19,0,62.0,14.0,1.2,12.0,16.0,12.73,0.0
2016,5,21,19,15,31.0,7.0,1.15,11.5,8.0,6.37,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,101.0,18.5,1.35,11.0,28.5,102.61,11.15
2016,5,22,5,30,202.0,37.0,1.6,11.0,57.0,207.44,161.87
2016,5,22,5,45,298.5,49.5,1.85,11.5,98.5,292.66,241.62
2016,5,22,6,0,395.0,62.0,2.1,12.0,140.0,386.62,323.25
2016,5,22,6,15,218.0,86.5,2.1,12.5,131.5,285.32,239.61
2016,5,22,6,30,41.0,111.0,2.1,13.0,123.0,155.84,128.14
2016,5,22,6,45,50.0,131.5,2.1,13.5,149.0,185.63,153.31
2016,5,22,7,0,59.0,152.0,2.1,14.0,175.0,215.55,177.63
2016,5,22,7,15,60.5,173.5,2.05,14.0,200.0,240.3,197.23
2016,5,22,7,30,62.0,195.0,2.0,14.0,225.0,264.66,216.16
2016,5,22,7,45,92.5,222.5,1.95,14.5,272.5,323.05,262.47
2016,5,22,8,0,123.0,250.0,1.9,15.0,320.0,399.92,321.54
2016,5,22,8,15,444.0,189.0,1.9,15.0,473.5,673.55,535.47
2016,5,22,8,30,765.0,128.0,1.9,15.0,627.0,922.84,710.03
2016,5,22,8,45,426.0,228.5,1.95,15.5,510.0,705.12,548.78
2016,5,22,9,0,87.0,329.0,2.0,16.0,393.0,423.41,331.0
2016,5,22,9,15,66.0,332.0,2.05,16.0,382.0,401.32,314.47
2016,5,22,9,30,45.0,335.0,2.1,16.0,371.0,379.35,296.55
2016,5,22,9,45,28.5,292.5,2.15,16.5,315.5,314.43,245.68
2016,5,22,10,0,12.0,250.0,2.2,17.0,260.0,240.68,187.57
2016,5,22,10,15,42.0,333.0,2.25,17.0,370.5,362.8,282.46
2016,5,22,10,30,72.0,416.0,2.3,17.0,481.0,471.43,363.53
2016,5,22,10,45,480.5,272.0,2.4,17.5,717.0,746.6,573.59
2016,5,22,11,0,889.0,128.0,2.5,18.0,953.0,956.52,718.48
2016,5,22,11,15,891.5,128.5,2.6,18.0,965.0,934.89,702.33
2016,5,22,11,30,894.0,129.0,2.7,18.0,977.0,910.4,686.49
2016,5,22,11,45,892.5,131.0,2.85,18.0,981.0,881.12,667.66
2016,5,22,12,0,891.0,133.0,3.0,18.0,985.0,849.45,646.98
2016,5,22,12,15,890.0,133.0,3.1,18.0,982.5,814.31,623.33
2016,5,22,12,30,889.0,133.0,3.2,18.0,980.0,777.18,598.06
2016,5,22,12,45,884.5,134.0,3.3,18.0,969.0,736.56,568.67
2016,5,22,13,0,880.0,135.0,3.4,18.0,958.0,694.51,537.09
2016,5,22,13,15,875.5,134.0,3.5,18.0,941.0,649.64,502.7
2016,5,22,13,30,871.0,133.0,3.6,18.0,924.0,603.71,466.59
2016,5,22,13,45,494.0,276.5,3.7,18.0,723.0,473.17,365.12
2016,5,22,14,0,117.0,420.0,3.8,18.0,522.0,386.08,297.83
2016,5,22,14,15,171.0,404.0,3.85,17.5,546.5,384.98,297.04
2016,5,22,14,30,225.0,388.0,3.9,17.0,571.0,378.6,291.01
2016,5,22,14,45,181.5,371.0,3.95,17.0,514.5,335.61,257.75
2016,5,22,15,0,138.0,354.0,4.0,17.0,458.0,297.48,228.76
2016,5,22,15,15,96.0,320.5,3.95,16.5,390.5,265.04,205.07
2016,5,22,15,30,54.0,287.0,3.9,16.0,323.0,227.23,177.51
2016,5,22,15,45,139.5,274.0,3.9,16.0,359.5,208.88,160.09
2016,5,22,16,0,225.0,261.0,3.9,16.0,396.0,192.0,147.23
2016,5,22,16,15,267.5,231.0,3.8,15.5,378.0,152.88,127.2
2016,5,22,16,30,310.0,201.0,3.7,15.0,360.0,137.16,114.39
2016,5,22,16,45,479.0,148.0,3.6,15.0,364.5,98.81,81.47
2016,5,22,17,0,648.0,95.0,3.5,15.0,369.0,64.74,51.84
2016,5,22,17,15,607.5,88.5,3.35,14.5,318.5,62.1,49.78
2016,5,22,17,30,567.0,82.0,3.2,14.0,268.0,59.3,47.47
2016,5,22,17,45,515.5,73.0,3.1,13.5,220.0,54.23,43.03
2016,5,22,18,0,464.0,64.0,3.0,13.0,172.0,48.91,38.19
2016,5,22,18,15,383.5,53.5,2.65,12.5,128.0,41.89,31.65
2016,5,22,18,30,303.0,43.0,2.3,12.0,84.0,33.22,23.42
2016,5,22,18,45,193.5,29.0,2.0,12.0,51.0,22.65,12.3
2016,5,22,19,0,84.0,15.0,1.7,12.0,18.0,11.81,0.0
2016,5,22,19,15,42.0,7.5,1.6,11.5,9.0,6.82,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
