Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,36.5,18.0,2.15,12.0,21.5,46.26,5.46
2016,5,23,5,30,73.0,36.0,2.3,12.0,43.0,99.4,75.42
2016,5,23,5,45,117.0,55.0,2.5,12.5,74.5,166.84,136.21
2016,5,23,6,0,161.0,74.0,2.7,13.0,106.0,224.74,187.38
2016,5,23,6,15,192.0,93.5,2.75,13.0,142.5,276.36,232.3
2016,5,23,6,30,223.0,113.0,2.8,13.0,179.0,329.46,277.24
2016,5,23,6,45,255.5,128.5,2.85,13.5,218.0,379.57,318.08
2016,5,23,7,0,288.0,144.0,2.9,14.0,257.0,431.2,358.9
2016,5,23,7,15,258.0,171.0,2.9,14.0,283.0,443.93,366.69
2016,5,23,7,30,228.0,198.0,2.9,14.0,309.0,453.36,371.76
2016,5,23,7,45,231.5,221.0,2.9,14.5,344.0,485.94,395.03
2016,5,23,8,0,235.0,244.0,2.9,15.0,379.0,517.36,416.84
2016,5,23,8,15,207.5,270.5,2.9,15.5,397.0,503.05,402.85
2016,5,23,8,30,180.0,297.0,2.9,16.0,415.0,505.08,401.37
2016,5,23,8,45,147.0,317.5,2.95,16.5,418.0,492.74,389.05
2016,5,23,9,0,114.0,338.0,3.0,17.0,421.0,478.89,375.77
2016,5,23,9,15,456.5,239.5,3.0,17.0,598.5,744.59,581.72
2016,5,23,9,30,799.0,141.0,3.0,17.0,776.0,976.3,744.17
2016,5,23,9,45,815.5,139.0,3.05,17.5,810.0,984.32,745.2
2016,5,23,10,0,832.0,137.0,3.1,18.0,844.0,989.17,746.31
2016,5,23,10,15,838.5,138.5,3.15,18.0,870.0,973.8,735.31
2016,5,23,10,30,845.0,140.0,3.2,18.0,896.0,966.5,730.07
2016,5,23,10,45,850.5,140.5,3.25,18.0,916.0,954.15,721.43
2016,5,23,11,0,856.0,141.0,3.3,18.0,936.0,938.75,710.84
2016,5,23,11,15,859.0,141.5,3.3,18.0,948.0,918.11,696.41
2016,5,23,11,30,862.0,142.0,3.3,18.0,960.0,894.69,680.15
2016,5,23,11,45,867.0,139.5,3.35,18.0,966.0,867.71,661.76
2016,5,23,12,0,872.0,137.0,3.4,18.0,972.0,838.2,641.58
2016,5,23,12,15,871.0,137.0,3.45,18.0,969.5,803.7,617.79
2016,5,23,12,30,870.0,137.0,3.5,18.0,967.0,767.28,592.5
2016,5,23,12,45,838.0,156.5,3.55,18.0,949.0,725.91,561.33
2016,5,23,13,0,806.0,176.0,3.6,18.0,931.0,681.42,527.22
2016,5,23,13,15,801.5,174.5,3.55,17.5,914.0,637.65,494.19
2016,5,23,13,30,797.0,173.0,3.5,17.0,897.0,593.07,459.68
2016,5,23,13,45,795.0,168.5,3.5,17.0,874.5,546.79,422.3
2016,5,23,14,0,793.0,164.0,3.5,17.0,852.0,499.83,383.42
2016,5,23,14,15,784.0,162.0,3.45,17.0,821.5,451.33,342.31
2016,5,23,14,30,775.0,160.0,3.4,17.0,791.0,403.15,300.58
2016,5,23,14,45,598.5,228.0,3.35,17.0,702.0,347.72,256.58
2016,5,23,15,0,422.0,296.0,3.3,17.0,613.0,314.62,232.39
2016,5,23,15,15,577.5,218.5,3.2,17.0,627.0,267.36,187.03
2016,5,23,15,30,733.0,141.0,3.1,17.0,641.0,200.65,125.84
2016,5,23,15,45,719.5,134.5,3.05,17.0,597.0,152.92,90.77
2016,5,23,16,0,706.0,128.0,3.0,17.0,553.0,107.09,65.42
2016,5,23,16,15,681.5,123.5,2.95,16.5,505.5,76.55,61.21
2016,5,23,16,30,657.0,119.0,2.9,16.0,458.0,76.3,61.36
2016,5,23,16,45,632.5,111.0,2.9,16.0,409.5,73.43,59.06
2016,5,23,17,0,608.0,103.0,2.9,16.0,361.0,70.27,56.5
2016,5,23,17,15,566.0,96.0,2.8,15.5,311.5,67.51,54.34
2016,5,23,17,30,524.0,89.0,2.7,15.0,262.0,64.59,51.96
2016,5,23,17,45,475.0,79.0,2.6,15.0,215.0,58.94,46.94
2016,5,23,18,0,426.0,69.0,2.5,15.0,168.0,51.59,40.27
2016,5,23,18,15,346.5,57.5,2.35,14.5,125.0,43.63,32.94
2016,5,23,18,30,267.0,46.0,2.2,14.0,82.0,35.42,25.16
2016,5,23,18,45,166.5,30.5,2.1,13.5,50.0,23.77,13.31
2016,5,23,19,0,66.0,15.0,2.0,13.0,18.0,12.42,0.0
2016,5,23,19,15,33.0,7.5,2.0,13.0,9.0,6.82,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,110.0,18.0,2.35,12.0,29.5,107.42,27.09
2016,5,24,5,30,220.0,36.0,2.5,12.0,59.0,216.32,170.18
2016,5,24,5,45,319.5,47.0,2.7,12.5,100.5,302.48,250.2
2016,5,24,6,0,419.0,58.0,2.9,13.0,142.0,402.46,336.67
2016,5,24,6,15,209.5,75.0,2.9,13.0,117.0,261.7,220.61
2016,5,24,6,30,0.0,92.0,2.9,13.0,92.0,88.37,70.02
2016,5,24,6,45,2.0,111.0,2.95,13.5,112.0,108.51,87.15
2016,5,24,7,0,4.0,130.0,3.0,14.0,132.0,128.53,103.67
2016,5,24,7,15,84.0,167.0,3.0,14.0,208.0,252.3,208.78
2016,5,24,7,30,164.0,204.0,3.0,14.0,284.0,385.28,317.18
2016,5,24,7,45,142.5,227.5,3.05,14.5,302.5,393.1,320.35
2016,5,24,8,0,121.0,251.0,3.1,15.0,321.0,399.06,322.51
2016,5,24,8,15,187.5,269.5,3.1,15.0,387.5,482.45,388.24
2016,5,24,8,30,254.0,288.0,3.1,15.0,454.0,585.85,466.71
2016,5,24,8,45,307.5,296.5,3.15,15.5,511.5,646.35,510.59
2016,5,24,9,0,361.0,305.0,3.2,16.0,569.0,706.58,553.59
2016,5,24,9,15,602.0,214.0,3.2,16.0,681.0,869.63,675.62
2016,5,24,9,30,843.0,123.0,3.2,16.0,793.0,989.68,756.52
2016,5,24,9,45,845.0,128.5,3.25,16.5,824.5,991.58,754.42
2016,5,24,10,0,847.0,134.0,3.3,17.0,856.0,990.21,751.33
2016,5,24,10,15,560.5,281.0,3.35,17.0,765.5,861.72,659.4
2016,5,24,10,30,274.0,428.0,3.4,17.0,675.0,706.2,540.63
2016,5,24,10,45,573.5,283.0,3.45,17.5,812.0,848.6,650.32
2016,5,24,11,0,873.0,138.0,3.5,18.0,949.0,952.33,722.35
2016,5,24,11,15,876.0,138.5,3.5,18.0,962.0,931.4,706.71
2016,5,24,11,30,879.0,139.0,3.5,18.0,975.0,907.63,690.2
2016,5,24,11,45,882.0,138.0,3.55,18.0,980.5,879.86,671.25
2016,5,24,12,0,885.0,137.0,3.6,18.0,986.0,849.59,650.52
2016,5,24,12,15,885.0,137.0,3.6,18.0,984.0,815.46,626.73
2016,5,24,12,30,885.0,137.0,3.6,18.0,982.0,779.31,601.42
2016,5,24,12,45,879.5,139.0,3.65,18.0,971.0,738.99,571.78
2016,5,24,13,0,874.0,141.0,3.7,18.0,960.0,697.31,540.13
2016,5,24,13,15,870.0,140.0,3.7,18.0,943.0,653.05,505.79
2016,5,24,13,30,866.0,139.0,3.7,18.0,926.0,607.7,469.83
2016,5,24,13,45,861.0,137.0,3.7,18.0,902.0,560.16,431.35
2016,5,24,14,0,856.0,135.0,3.7,18.0,878.0,511.96,391.36
2016,5,24,14,15,847.5,133.0,3.7,18.0,847.5,461.81,348.88
2016,5,24,14,30,839.0,131.0,3.7,18.0,817.0,406.11,301.22
2016,5,24,14,45,832.0,127.0,3.7,18.0,781.5,354.47,255.75
2016,5,24,15,0,825.0,123.0,3.7,18.0,746.0,303.25,210.22
2016,5,24,15,15,811.5,120.5,3.65,17.5,704.0,252.37,166.04
2016,5,24,15,30,798.0,118.0,3.6,17.0,662.0,202.97,125.05
2016,5,24,15,45,784.0,113.0,3.6,17.0,617.5,153.36,88.36
2016,5,24,16,0,770.0,108.0,3.6,17.0,573.0,105.65,61.98
2016,5,24,16,15,747.0,104.5,3.55,16.5,524.0,71.9,57.19
2016,5,24,16,30,724.0,101.0,3.5,16.0,475.0,64.56,51.12
2016,5,24,16,45,697.5,95.0,3.45,16.0,425.5,62.56,49.56
2016,5,24,17,0,671.0,89.0,3.4,16.0,376.0,60.37,47.8
2016,5,24,17,15,631.0,83.5,3.3,15.5,325.0,58.28,46.2
2016,5,24,17,30,591.0,78.0,3.2,15.0,274.0,56.08,44.42
2016,5,24,17,45,537.0,70.5,3.15,14.5,225.5,52.09,40.96
2016,5,24,18,0,483.0,63.0,3.1,14.0,177.0,47.92,37.18
2016,5,24,18,15,402.0,53.5,2.95,13.5,132.5,41.74,31.42
2016,5,24,18,30,321.0,44.0,2.8,13.0,88.0,35.34,25.23
2016,5,24,18,45,201.5,30.5,2.65,13.0,54.0,23.8,13.57
2016,5,24,19,0,82.0,17.0,2.5,13.0,20.0,13.38,0.0
2016,5,24,19,15,41.0,8.5,2.45,12.5,10.0,7.73,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,18.0,2.25,12.0,30.0,108.29,33.23
2016,5,25,5,30,222.0,36.0,2.4,12.0,60.0,217.32,171.52
2016,5,25,5,45,319.0,47.5,2.55,12.5,101.0,302.87,250.53
2016,5,25,6,0,416.0,59.0,2.7,13.0,142.0,401.64,335.74
2016,5,25,6,15,220.5,83.5,2.7,13.0,129.0,282.37,237.56
2016,5,25,6,30,25.0,108.0,2.7,13.0,116.0,138.39,113.12
2016,5,25,6,45,31.5,128.0,2.7,13.5,139.5,165.13,135.75
2016,5,25,7,0,38.0,148.0,2.7,14.0,163.0,191.9,157.6
2016,5,25,7,15,45.5,171.0,2.7,14.0,191.5,223.42,183.26
2016,5,25,7,30,53.0,194.0,2.7,14.0,220.0,254.84,208.39
2016,5,25,7,45,35.5,199.5,2.75,14.5,217.5,241.44,195.74
2016,5,25,8,0,18.0,205.0,2.8,15.0,215.0,212.63,170.83
2016,5,25,8,15,128.5,247.5,2.9,15.5,331.5,398.96,321.81
2016,5,25,8,30,239.0,290.0,3.0,16.0,448.0,573.48,455.42
2016,5,25,8,45,157.0,308.0,3.1,16.5,414.5,491.58,388.61
2016,5,25,9,0,75.0,326.0,3.2,17.0,381.0,407.86,321.0
2016,5,25,9,15,224.0,332.0,3.25,17.0,508.0,577.56,453.52
2016,5,25,9,30,373.0,338.0,3.3,17.0,635.0,746.2,578.32
2016,5,25,9,45,266.5,377.0,3.35,17.0,593.5,674.89,521.54
2016,5,25,10,0,160.0,416.0,3.4,17.0,552.0,586.39,453.28
2016,5,25,10,15,522.0,267.5,3.45,17.0,731.5,810.29,626.56
2016,5,25,10,30,884.0,119.0,3.5,17.0,911.0,984.42,748.62
2016,5,25,10,45,587.0,282.0,3.55,17.0,813.0,860.89,658.8
2016,5,25,11,0,290.0,445.0,3.6,17.0,715.0,711.89,544.48
2016,5,25,11,15,593.0,284.0,3.6,17.0,845.0,827.91,636.65
2016,5,25,11,30,896.0,123.0,3.6,17.0,975.0,908.84,695.06
2016,5,25,11,45,899.5,121.5,3.6,17.0,980.5,880.92,674.78
2016,5,25,12,0,903.0,120.0,3.6,17.0,986.0,850.43,653.54
2016,5,25,12,15,902.5,120.0,3.6,17.0,984.0,815.67,629.21
2016,5,25,12,30,902.0,120.0,3.6,17.0,982.0,778.84,603.33
2016,5,25,12,45,893.0,124.0,3.65,17.0,970.0,737.38,573.24
2016,5,25,13,0,884.0,128.0,3.7,17.0,958.0,694.72,540.67
2016,5,25,13,15,880.5,127.0,3.75,17.0,941.0,650.56,506.38
2016,5,25,13,30,877.0,126.0,3.8,17.0,924.0,605.24,470.37
2016,5,25,13,45,876.0,122.0,3.85,17.5,901.5,557.94,431.13
2016,5,25,14,0,875.0,118.0,3.9,18.0,879.0,509.62,390.18
2016,5,25,14,15,867.5,116.5,3.95,18.0,848.5,459.54,347.6
2016,5,25,14,30,860.0,115.0,4.0,18.0,818.0,409.38,303.91
2016,5,25,14,45,854.0,111.0,4.05,18.0,783.0,358.02,258.45
2016,5,25,15,0,848.0,107.0,4.1,18.0,748.0,306.86,212.72
2016,5,25,15,15,836.0,105.0,4.1,17.5,707.0,256.21,168.42
2016,5,25,15,30,824.0,103.0,4.1,17.0,666.0,197.86,119.94
2016,5,25,15,45,809.5,99.5,4.1,17.0,621.5,147.99,82.77
2016,5,25,16,0,795.0,96.0,4.1,17.0,577.0,100.04,56.04
2016,5,25,16,15,774.0,92.5,4.05,16.5,529.0,63.55,49.94
2016,5,25,16,30,753.0,89.0,4.0,16.0,481.0,62.85,49.63
2016,5,25,16,45,725.5,85.0,3.95,16.0,431.0,61.64,48.74
2016,5,25,17,0,698.0,81.0,3.9,16.0,381.0,54.83,42.92
2016,5,25,17,15,660.0,76.5,3.8,15.5,330.5,53.22,41.72
2016,5,25,17,30,622.0,72.0,3.7,15.0,280.0,51.54,40.39
2016,5,25,17,45,563.0,66.5,3.6,14.5,230.5,48.9,38.12
2016,5,25,18,0,504.0,61.0,3.5,14.0,181.0,46.22,35.68
2016,5,25,18,15,423.0,52.0,3.35,13.5,136.0,40.4,30.25
2016,5,25,18,30,342.0,43.0,3.2,13.0,91.0,34.37,24.41
2016,5,25,18,45,211.0,30.5,3.05,13.0,56.5,23.79,13.73
2016,5,25,19,0,80.0,18.0,2.9,13.0,22.0,14.16,0.0
2016,5,25,19,15,40.0,9.0,2.9,12.5,11.0,8.19,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,5,15,89.5,20.0,2.75,13.0,29.5,100.21,34.66
2016,5,26,5,30,179.0,40.0,2.8,13.0,59.0,197.2,155.01
2016,5,26,5,45,271.5,53.0,2.9,13.0,99.5,279.79,231.08
2016,5,26,6,0,364.0,66.0,3.0,13.0,140.0,370.64,310.51
2016,5,26,6,15,428.5,75.5,3.0,13.5,186.5,442.78,371.55
2016,5,26,6,30,493.0,85.0,3.0,14.0,233.0,525.36,438.23
2016,5,26,6,45,541.0,92.5,3.0,14.5,282.5,590.77,488.07
2016,5,26,7,0,589.0,100.0,3.0,15.0,332.0,657.51,537.1
2016,5,26,7,15,623.5,105.5,2.95,15.0,382.0,710.86,575.22
2016,5,26,7,30,658.0,111.0,2.9,15.0,432.0,763.94,612.19
2016,5,26,7,45,686.5,115.0,2.9,15.5,481.0,808.97,641.53
2016,5,26,8,0,715.0,119.0,2.9,16.0,530.0,852.79,669.43
2016,5,26,8,15,735.5,123.0,2.85,16.5,576.5,887.33,689.89
2016,5,26,8,30,756.0,127.0,2.8,17.0,623.0,914.0,704.61
2016,5,26,8,45,773.5,129.0,2.8,17.5,666.0,939.1,718.57
2016,5,26,9,0,791.0,131.0,2.8,18.0,709.0,961.56,730.65
2016,5,26,9,15,803.0,133.5,2.75,18.0,747.5,976.24,738.41
2016,5,26,9,30,815.0,136.0,2.7,18.0,786.0,987.91,744.28
2016,5,26,9,45,818.0,141.5,2.7,18.5,816.5,990.72,743.4
2016,5,26,10,0,821.0,147.0,2.7,19.0,847.0,990.3,740.59
2016,5,26,10,15,828.5,148.5,2.7,19.5,873.5,986.86,735.95
2016,5,26,10,30,836.0,150.0,2.7,20.0,900.0,980.2,729.35
2016,5,26,10,45,841.0,151.0,2.7,20.5,920.0,967.44,718.87
2016,5,26,11,0,846.0,152.0,2.7,21.0,940.0,941.38,699.74
2016,5,26,11,15,849.5,153.0,2.7,21.0,952.5,921.76,686.45
2016,5,26,11,30,853.0,154.0,2.7,21.0,965.0,899.35,671.27
2016,5,26,11,45,855.0,153.5,2.75,21.5,970.5,871.72,651.72
2016,5,26,12,0,857.0,153.0,2.8,22.0,976.0,841.74,630.59
2016,5,26,12,15,856.5,153.0,2.85,22.0,974.0,808.01,608.05
2016,5,26,12,30,856.0,153.0,2.9,22.0,972.0,772.39,583.98
2016,5,26,12,45,865.0,145.5,2.95,22.0,965.5,735.82,557.71
2016,5,26,13,0,874.0,138.0,3.0,22.0,959.0,696.98,529.19
2016,5,26,13,15,870.5,137.0,3.05,22.0,942.5,653.19,496.23
2016,5,26,13,30,867.0,136.0,3.1,22.0,926.0,608.26,461.6
2016,5,26,13,45,862.5,134.0,3.15,22.0,902.5,561.08,424.39
2016,5,26,14,0,858.0,132.0,3.2,22.0,879.0,513.19,385.61
2016,5,26,14,15,850.5,130.5,3.25,22.0,849.0,463.86,344.68
2016,5,26,14,30,843.0,129.0,3.3,22.0,819.0,414.47,302.68
2016,5,26,14,45,831.5,127.5,3.4,22.0,783.0,357.48,254.25
2016,5,26,15,0,820.0,126.0,3.5,22.0,747.0,307.02,210.3
2016,5,26,15,15,806.5,123.5,3.5,21.5,706.0,256.45,167.07
2016,5,26,15,30,793.0,121.0,3.5,21.0,665.0,207.36,126.82
2016,5,26,15,45,775.0,118.0,3.55,21.0,619.5,159.07,91.46
2016,5,26,16,0,757.0,115.0,3.6,21.0,574.0,113.1,66.06
2016,5,26,16,15,734.0,111.0,3.55,20.5,526.0,68.57,53.4
2016,5,26,16,30,711.0,107.0,3.5,20.0,478.0,68.26,53.47
2016,5,26,16,45,680.0,102.5,3.5,19.5,428.0,67.45,53.07
2016,5,26,17,0,649.0,98.0,3.5,19.0,378.0,66.56,52.58
2016,5,26,17,15,608.5,92.0,3.4,18.0,327.5,64.38,51.05
2016,5,26,17,30,568.0,86.0,3.3,17.0,277.0,62.09,49.34
2016,5,26,17,45,507.0,79.0,3.25,16.5,227.5,58.76,46.51
2016,5,26,18,0,446.0,72.0,3.2,16.0,178.0,55.34,43.43
2016,5,26,18,15,364.5,60.5,3.05,15.0,134.0,45.85,34.87
2016,5,26,18,30,283.0,49.0,2.9,14.0,90.0,37.68,27.23
2016,5,26,18,45,170.5,34.0,2.75,13.5,55.5,26.45,16.03
2016,5,26,19,0,58.0,19.0,2.6,13.0,21.0,15.54,0.0
2016,5,26,19,15,29.0,9.5,2.6,12.5,10.5,8.64,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,88.0,20.5,2.2,12.0,30.0,88.96,33.85
2016,5,27,5,30,176.0,41.0,2.2,12.0,60.0,196.74,155.42
2016,5,27,5,45,271.5,54.5,2.25,12.5,101.5,281.95,232.87
2016,5,27,6,0,367.0,68.0,2.3,13.0,143.0,375.6,313.58
2016,5,27,6,15,432.5,77.5,2.25,13.5,190.0,448.58,374.6
2016,5,27,6,30,498.0,87.0,2.2,14.0,237.0,531.64,440.74
2016,5,27,6,45,552.0,93.0,2.15,14.5,288.0,600.5,492.21
2016,5,27,7,0,606.0,99.0,2.1,15.0,339.0,670.91,542.75
2016,5,27,7,15,640.5,104.5,2.0,15.5,389.5,724.75,578.75
2016,5,27,7,30,675.0,110.0,1.9,16.0,440.0,778.28,613.31
2016,5,27,7,45,706.0,113.0,1.8,16.5,490.5,824.79,641.68
2016,5,27,8,0,737.0,116.0,1.7,17.0,541.0,870.14,668.4
2016,5,27,8,15,757.0,119.5,1.6,17.5,587.5,898.32,682.66
2016,5,27,8,30,777.0,123.0,1.5,18.0,634.0,930.3,699.28
2016,5,27,8,45,795.5,124.0,1.4,19.0,677.5,955.48,709.62
2016,5,27,9,0,814.0,125.0,1.3,20.0,721.0,978.0,717.98
2016,5,27,9,15,825.5,127.0,1.25,20.5,759.0,991.78,722.79
2016,5,27,9,30,837.0,129.0,1.2,21.0,797.0,1002.5,725.8
2016,5,27,9,45,852.5,127.0,1.2,21.5,831.0,998.65,720.63
2016,5,27,10,0,868.0,125.0,1.2,22.0,865.0,1003.02,720.99
2016,5,27,10,15,874.0,126.0,1.2,22.5,891.5,997.89,715.41
2016,5,27,10,30,880.0,127.0,1.2,23.0,918.0,989.55,708.1
2016,5,27,10,45,886.5,126.5,1.3,24.0,938.0,977.03,698.65
2016,5,27,11,0,893.0,126.0,1.4,25.0,958.0,961.37,687.29
2016,5,27,11,15,895.5,127.0,1.55,25.0,970.5,940.39,675.89
2016,5,27,11,30,898.0,128.0,1.7,25.0,983.0,916.52,662.44
2016,5,27,11,45,900.5,127.0,1.85,25.5,988.5,888.13,644.54
2016,5,27,12,0,903.0,126.0,2.0,26.0,994.0,857.23,624.78
2016,5,27,12,15,902.0,126.0,2.15,26.0,991.5,822.06,603.12
2016,5,27,12,30,901.0,126.0,2.3,26.0,989.0,784.89,579.73
2016,5,27,12,45,898.0,126.0,2.45,26.5,978.5,744.44,551.81
2016,5,27,13,0,895.0,126.0,2.6,27.0,968.0,702.44,521.23
2016,5,27,13,15,891.0,125.5,2.7,27.0,951.0,658.02,488.93
2016,5,27,13,30,887.0,125.0,2.8,27.0,934.0,612.45,454.88
2016,5,27,13,45,880.0,124.5,2.95,27.0,909.5,564.3,418.12
2016,5,27,14,0,873.0,124.0,3.1,27.0,885.0,515.64,379.82
2016,5,27,14,15,865.0,122.5,3.15,26.5,854.5,465.48,339.75
2016,5,27,14,30,857.0,121.0,3.2,26.0,824.0,415.3,298.45
2016,5,27,14,45,845.5,119.5,3.3,26.0,787.5,364.15,255.04
2016,5,27,15,0,834.0,118.0,3.4,26.0,751.0,306.31,206.18
2016,5,27,15,15,821.0,115.5,3.4,25.5,710.0,255.19,163.05
2016,5,27,15,30,808.0,113.0,3.4,25.0,669.0,205.47,122.73
2016,5,27,15,45,790.5,110.5,3.45,25.0,623.5,156.83,87.42
2016,5,27,16,0,773.0,108.0,3.5,25.0,578.0,110.43,61.82
2016,5,27,16,15,751.5,104.5,3.45,24.5,530.0,71.67,55.12
2016,5,27,16,30,730.0,101.0,3.4,24.0,482.0,64.36,49.26
2016,5,27,16,45,699.5,97.0,3.35,23.5,432.0,63.7,48.99
2016,5,27,17,0,669.0,93.0,3.3,23.0,382.0,62.98,48.64
2016,5,27,17,15,630.0,87.0,3.15,22.0,331.5,60.64,46.98
2016,5,27,17,30,591.0,81.0,3.0,21.0,281.0,58.16,45.13
2016,5,27,17,45,535.5,74.0,2.85,20.5,232.0,54.66,42.18
2016,5,27,18,0,480.0,67.0,2.7,20.0,183.0,51.03,38.98
2016,5,27,18,15,401.0,57.0,2.35,19.0,138.5,44.54,33.17
2016,5,27,18,30,322.0,47.0,2.0,18.0,94.0,36.21,25.53
2016,5,27,18,45,210.0,33.0,1.7,17.5,59.0,25.71,15.27
2016,5,27,19,0,98.0,19.0,1.4,17.0,24.0,14.94,0.0
2016,5,27,19,15,49.0,9.5,1.3,16.5,12.0,8.64,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,115.0,18.5,0.8,14.5,31.0,112.34,47.21
2016,5,28,5,30,230.0,37.0,0.9,15.0,62.0,223.37,174.69
2016,5,28,5,45,322.0,48.5,1.05,15.5,103.5,306.2,248.73
2016,5,28,6,0,414.0,60.0,1.2,16.0,145.0,401.75,328.81
2016,5,28,6,15,476.5,68.5,1.3,16.5,192.5,475.34,388.65
2016,5,28,6,30,539.0,77.0,1.4,17.0,240.0,552.28,447.83
2016,5,28,6,45,585.5,83.0,1.55,17.5,290.0,615.87,494.78
2016,5,28,7,0,632.0,89.0,1.7,18.0,340.0,680.7,541.12
2016,5,28,7,15,665.0,94.5,1.75,18.5,390.5,733.84,576.81
2016,5,28,7,30,698.0,100.0,1.8,19.0,441.0,786.62,611.33
2016,5,28,7,45,724.5,103.5,1.85,20.0,490.5,830.07,637.29
2016,5,28,8,0,751.0,107.0,1.9,21.0,540.0,867.16,658.35
2016,5,28,8,15,770.0,110.5,1.9,21.5,587.0,900.62,677.38
2016,5,28,8,30,789.0,114.0,1.9,22.0,634.0,931.84,694.67
2016,5,28,8,45,804.0,117.0,1.9,23.0,677.0,956.04,705.81
2016,5,28,9,0,819.0,120.0,1.9,24.0,720.0,977.49,715.11
2016,5,28,9,15,831.0,122.0,1.9,24.5,758.5,991.88,721.24
2016,5,28,9,30,843.0,124.0,1.9,25.0,797.0,992.14,718.49
2016,5,28,9,45,708.5,208.0,1.95,25.5,789.5,960.39,696.16
2016,5,28,10,0,574.0,292.0,2.0,26.0,782.0,899.18,652.42
2016,5,28,10,15,723.5,212.0,2.0,26.0,849.0,957.3,692.46
2016,5,28,10,30,873.0,132.0,2.0,26.0,916.0,988.2,710.82
2016,5,28,10,45,876.5,133.5,2.05,26.5,936.0,974.82,700.5
2016,5,28,11,0,880.0,135.0,2.1,27.0,956.0,958.35,688.79
2016,5,28,11,15,883.0,135.5,2.1,27.0,968.5,937.51,675.19
2016,5,28,11,30,886.0,136.0,2.1,27.0,981.0,913.81,659.84
2016,5,28,11,45,886.5,137.0,2.15,27.5,986.0,885.71,640.85
2016,5,28,12,0,887.0,138.0,2.2,28.0,991.0,855.18,620.28
2016,5,28,12,15,886.5,138.0,2.25,28.0,989.0,820.79,598.31
2016,5,28,12,30,886.0,138.0,2.3,28.0,987.0,784.41,574.85
2016,5,28,12,45,874.0,144.0,2.4,28.0,974.5,742.82,546.67
2016,5,28,13,0,862.0,150.0,2.5,28.0,962.0,700.27,516.61
2016,5,28,13,15,857.5,149.0,2.55,28.0,945.0,656.35,484.75
2016,5,28,13,30,853.0,148.0,2.6,28.0,928.0,611.41,451.33
2016,5,28,13,45,846.0,147.5,2.7,28.0,903.5,562.7,414.49
2016,5,28,14,0,839.0,147.0,2.8,28.0,879.0,514.43,376.86
2016,5,28,14,15,830.5,145.0,2.85,27.5,848.5,464.19,337.28
2016,5,28,14,30,822.0,143.0,2.9,27.0,818.0,414.14,296.64
2016,5,28,14,45,810.5,141.0,3.0,27.0,782.0,363.5,254.18
2016,5,28,15,0,799.0,139.0,3.1,27.0,746.0,313.76,211.94
2016,5,28,15,15,785.0,136.0,3.15,26.5,705.0,263.83,170.32
2016,5,28,15,30,771.0,133.0,3.2,26.0,664.0,215.46,131.47
2016,5,28,15,45,680.0,149.0,3.25,26.0,594.0,165.54,98.1
2016,5,28,16,0,589.0,165.0,3.3,26.0,524.0,133.03,83.99
2016,5,28,16,15,546.5,162.5,3.3,25.0,474.0,103.17,81.32
2016,5,28,16,30,504.0,160.0,3.3,24.0,424.0,103.77,82.46
2016,5,28,16,45,367.5,166.0,3.3,23.5,348.0,109.16,87.46
2016,5,28,17,0,231.0,172.0,3.3,23.0,272.0,120.66,97.64
2016,5,28,17,15,209.5,153.5,3.05,22.0,236.0,109.6,88.87
2016,5,28,17,30,188.0,135.0,2.8,21.0,200.0,102.36,83.19
2016,5,28,17,45,169.0,114.0,2.6,20.5,165.0,87.76,70.8
2016,5,28,18,0,150.0,93.0,2.4,20.0,130.0,72.76,57.81
2016,5,28,18,15,120.0,73.0,2.1,19.0,98.0,58.01,44.84
2016,5,28,18,30,90.0,53.0,1.8,18.0,66.0,42.92,31.31
2016,5,28,18,45,45.0,35.0,1.55,17.5,41.5,28.89,18.0
2016,5,28,19,0,0.0,17.0,1.3,17.0,17.0,14.96,0.0
2016,5,28,19,15,0.0,8.5,1.3,16.5,8.5,7.73,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,118.0,19.0,2.25,12.5,32.0,115.31,52.3
2016,5,29,5,30,236.0,38.0,2.3,13.0,64.0,228.61,181.49
2016,5,29,5,45,329.5,49.5,2.4,13.5,106.0,312.67,257.95
2016,5,29,6,0,423.0,61.0,2.5,14.0,148.0,409.29,340.61
2016,5,29,6,15,486.5,69.0,2.45,14.5,196.0,483.49,402.07
2016,5,29,6,30,550.0,77.0,2.4,15.0,244.0,560.99,462.49
2016,5,29,6,45,596.5,83.0,2.35,15.5,294.5,624.97,509.75
2016,5,29,7,0,643.0,89.0,2.3,16.0,345.0,690.17,556.0
2016,5,29,7,15,676.0,94.0,2.25,16.5,396.0,742.98,591.42
2016,5,29,7,30,709.0,99.0,2.2,17.0,447.0,795.43,625.48
2016,5,29,7,45,734.5,103.0,2.15,18.0,496.5,838.86,650.93
2016,5,29,8,0,760.0,107.0,2.1,19.0,546.0,875.88,671.24
2016,5,29,8,15,779.0,110.0,2.1,19.5,593.0,908.92,690.18
2016,5,29,8,30,798.0,113.0,2.1,20.0,640.0,939.7,707.38
2016,5,29,8,45,813.0,116.0,2.1,20.5,683.0,964.02,720.11
2016,5,29,9,0,828.0,119.0,2.1,21.0,726.0,985.58,731.03
2016,5,29,9,15,839.0,121.0,2.15,21.5,764.0,999.04,737.24
2016,5,29,9,30,850.0,123.0,2.2,22.0,802.0,998.4,734.46
2016,5,29,9,45,858.5,125.0,2.3,22.5,835.0,1003.24,736.08
2016,5,29,10,0,867.0,127.0,2.4,23.0,868.0,1004.88,735.67
2016,5,29,10,15,873.5,128.0,2.45,23.0,894.5,1000.29,732.25
2016,5,29,10,30,880.0,129.0,2.5,23.0,921.0,992.49,726.92
2016,5,29,10,45,883.0,131.0,2.65,23.5,940.5,979.11,717.62
2016,5,29,11,0,886.0,133.0,2.8,24.0,960.0,962.62,706.32
2016,5,29,11,15,889.0,133.5,2.85,24.0,972.5,941.73,692.69
2016,5,29,11,30,892.0,134.0,2.9,24.0,985.0,917.97,677.2
2016,5,29,11,45,890.5,135.5,2.95,24.0,989.5,888.52,657.89
2016,5,29,12,0,889.0,137.0,3.0,24.0,994.0,856.73,636.96
2016,5,29,12,15,889.0,137.5,3.0,24.0,992.0,823.14,614.4
2016,5,29,12,30,889.0,138.0,3.0,24.0,990.0,787.52,590.34
2016,5,29,12,45,878.0,143.0,3.05,24.5,978.0,745.78,559.82
2016,5,29,13,0,867.0,148.0,3.1,25.0,966.0,703.02,527.52
2016,5,29,13,15,863.5,147.5,3.15,25.0,949.0,659.96,495.53
2016,5,29,13,30,860.0,147.0,3.2,25.0,932.0,615.76,461.91
2016,5,29,13,45,854.5,145.5,3.25,25.0,908.5,568.8,425.39
2016,5,29,14,0,849.0,144.0,3.3,25.0,885.0,518.08,385.18
2016,5,29,14,15,841.0,142.0,3.3,24.5,855.0,467.62,344.65
2016,5,29,14,30,833.0,140.0,3.3,24.0,825.0,417.29,303.04
2016,5,29,14,45,824.5,137.0,3.3,24.0,789.5,366.36,259.5
2016,5,29,15,0,816.0,134.0,3.3,24.0,754.0,316.01,215.96
2016,5,29,15,15,802.0,131.0,3.25,23.5,713.0,265.22,172.96
2016,5,29,15,30,788.0,128.0,3.2,23.0,672.0,215.97,132.77
2016,5,29,15,45,773.0,123.5,3.15,23.0,627.5,167.22,96.67
2016,5,29,16,0,758.0,119.0,3.1,23.0,583.0,120.47,69.66
2016,5,29,16,15,735.0,115.0,3.05,22.5,534.5,70.88,54.89
2016,5,29,16,30,712.0,111.0,3.0,22.0,486.0,70.69,55.07
2016,5,29,16,45,685.0,105.5,2.95,22.0,436.0,69.33,54.1
2016,5,29,17,0,658.0,100.0,2.9,22.0,386.0,67.81,52.98
2016,5,29,17,15,617.5,93.5,2.75,21.0,335.0,65.3,51.19
2016,5,29,17,30,577.0,87.0,2.6,20.0,284.0,62.64,49.2
2016,5,29,17,45,523.0,79.0,2.5,19.5,235.0,58.52,45.73
2016,5,29,18,0,469.0,71.0,2.4,19.0,186.0,54.22,41.95
2016,5,29,18,15,388.5,60.5,2.25,18.0,141.0,45.82,34.47
2016,5,29,18,30,308.0,50.0,2.1,17.0,96.0,38.42,27.61
2016,5,29,18,45,198.0,35.5,2.0,16.0,60.5,27.6,17.18
2016,5,29,19,0,88.0,21.0,1.9,15.0,25.0,17.14,0.0
2016,5,29,19,15,44.0,10.5,2.0,14.5,12.5,9.55,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,13.0,4.0,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,26.0,8.0,1.5,11.0,9.0,21.06,0.0
2016,5,30,5,15,146.0,22.5,1.65,11.5,38.0,138.59,67.35
2016,5,30,5,30,266.0,37.0,1.8,12.0,67.0,245.35,195.73
2016,5,30,5,45,361.0,47.5,1.95,13.0,109.5,334.27,275.61
2016,5,30,6,0,456.0,58.0,2.1,14.0,152.0,429.35,356.17
2016,5,30,6,15,518.5,65.5,2.05,14.5,200.5,503.22,416.43
2016,5,30,6,30,581.0,73.0,2.0,15.0,249.0,580.37,475.67
2016,5,30,6,45,626.0,78.5,2.0,15.5,300.0,643.42,521.74
2016,5,30,7,0,671.0,84.0,2.0,16.0,351.0,707.58,566.85
2016,5,30,7,15,703.0,88.5,2.0,16.5,402.5,759.66,601.54
2016,5,30,7,30,735.0,93.0,2.0,17.0,454.0,806.33,631.42
2016,5,30,7,45,760.0,96.0,2.0,18.0,504.0,849.06,656.56
2016,5,30,8,0,785.0,99.0,2.0,19.0,554.0,890.22,679.97
2016,5,30,8,15,803.5,102.0,2.0,19.5,601.0,923.22,698.64
2016,5,30,8,30,822.0,105.0,2.0,20.0,648.0,953.92,715.59
2016,5,30,8,45,836.0,107.5,2.05,21.0,691.5,977.0,726.56
2016,5,30,9,0,850.0,110.0,2.1,22.0,735.0,986.59,728.71
2016,5,30,9,15,861.0,112.0,2.1,22.5,773.5,1000.34,734.63
2016,5,30,9,30,872.0,114.0,2.1,23.0,812.0,1011.02,738.59
2016,5,30,9,45,878.5,116.5,2.15,23.5,844.0,1014.55,738.68
2016,5,30,10,0,885.0,119.0,2.2,24.0,876.0,1014.83,736.88
2016,5,30,10,15,891.0,120.5,2.25,24.0,902.5,1010.29,733.59
2016,5,30,10,30,897.0,122.0,2.3,24.0,929.0,1002.47,728.36
2016,5,30,10,45,901.5,122.5,2.35,24.5,949.0,988.98,718.2
2016,5,30,11,0,906.0,123.0,2.4,25.0,969.0,972.35,706.16
2016,5,30,11,15,908.0,123.5,2.4,25.5,981.5,950.35,690.29
2016,5,30,11,30,910.0,124.0,2.4,26.0,994.0,925.48,672.69
2016,5,30,11,45,910.5,124.5,2.45,26.5,998.5,896.61,652.98
2016,5,30,12,0,911.0,125.0,2.5,27.0,1003.0,865.25,631.64
2016,5,30,12,15,910.5,125.0,2.5,27.0,1001.0,830.37,608.77
2016,5,30,12,30,910.0,125.0,2.5,27.0,999.0,793.44,584.42
2016,5,30,12,45,905.0,126.5,2.55,27.5,988.0,752.62,555.81
2016,5,30,13,0,900.0,128.0,2.6,28.0,977.0,710.34,524.62
2016,5,30,13,15,896.0,127.5,2.65,28.0,960.0,665.85,492.28
2016,5,30,13,30,892.0,127.0,2.7,28.0,943.0,620.18,458.27
2016,5,30,13,45,887.5,125.0,2.8,28.0,919.5,572.13,421.77
2016,5,30,14,0,883.0,123.0,2.9,28.0,896.0,523.33,383.6
2016,5,30,14,15,875.5,121.5,2.95,27.5,865.5,473.03,343.78
2016,5,30,14,30,868.0,120.0,3.0,27.0,835.0,422.65,302.66
2016,5,30,14,45,859.5,117.5,3.1,27.0,799.0,371.33,259.34
2016,5,30,15,0,851.0,115.0,3.2,27.0,763.0,320.42,215.79
2016,5,30,15,15,838.0,112.5,3.25,26.5,721.5,261.03,166.54
2016,5,30,15,30,825.0,110.0,3.3,26.0,680.0,210.49,125.5
2016,5,30,15,45,810.0,106.5,3.4,26.0,635.0,160.58,88.69
2016,5,30,16,0,795.0,103.0,3.5,26.0,590.0,112.63,61.03
2016,5,30,16,15,773.5,99.5,3.45,25.5,541.5,68.09,51.87
2016,5,30,16,30,752.0,96.0,3.4,25.0,493.0,67.59,51.77
2016,5,30,16,45,726.0,91.5,3.4,24.5,443.0,66.21,50.89
2016,5,30,17,0,700.0,87.0,3.4,24.0,393.0,58.7,44.77
2016,5,30,17,15,662.0,82.0,3.15,23.0,342.0,56.9,43.56
2016,5,30,17,30,624.0,77.0,2.9,22.0,291.0,55.0,42.2
2016,5,30,17,45,572.5,70.0,2.7,21.5,241.5,51.35,39.15
2016,5,30,18,0,521.0,63.0,2.5,21.0,192.0,47.54,35.82
2016,5,30,18,15,443.0,54.5,2.2,20.0,146.5,42.2,31.06
2016,5,30,18,30,365.0,46.0,1.9,19.0,101.0,36.68,25.91
2016,5,30,18,45,249.5,33.5,1.6,18.0,64.5,26.1,15.89
2016,5,30,19,0,134.0,21.0,1.3,17.0,28.0,16.52,0.0
2016,5,30,19,15,67.0,10.5,1.3,16.5,14.0,9.55,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,1.5,12.5,4.5,0.0,0.0
2016,5,31,5,0,30.0,9.0,1.6,13.0,9.0,24.1,0.0
2016,5,31,5,15,154.0,23.0,1.7,13.5,38.5,144.36,72.61
2016,5,31,5,30,278.0,37.0,1.8,14.0,68.0,252.64,200.37
2016,5,31,5,45,371.0,47.0,1.95,14.5,111.0,340.42,279.16
2016,5,31,6,0,464.0,57.0,2.1,15.0,154.0,433.89,358.57
2016,5,31,6,15,526.5,64.0,2.0,15.5,202.5,507.36,417.94
2016,5,31,6,30,589.0,71.0,1.9,16.0,251.0,584.11,476.24
2016,5,31,6,45,633.0,76.5,1.85,16.5,302.0,646.57,521.22
2016,5,31,7,0,677.0,82.0,1.8,17.0,353.0,710.09,565.08
2016,5,31,7,15,708.5,86.5,1.75,18.0,404.0,761.9,597.66
2016,5,31,7,30,740.0,91.0,1.7,19.0,455.0,808.54,625.41
2016,5,31,7,45,764.5,94.0,1.7,20.0,504.5,850.91,649.81
2016,5,31,8,0,789.0,97.0,1.7,21.0,554.0,891.69,672.5
2016,5,31,8,15,807.0,100.0,1.7,21.5,601.0,924.31,690.55
2016,5,31,8,30,825.0,103.0,1.7,22.0,648.0,954.6,706.9
2016,5,31,8,45,839.0,105.5,1.75,22.5,691.5,967.2,712.27
2016,5,31,9,0,853.0,108.0,1.8,23.0,735.0,987.53,722.92
2016,5,31,9,15,864.0,110.0,1.85,23.5,773.5,1001.37,729.33
2016,5,31,9,30,875.0,112.0,1.9,24.0,812.0,1012.14,733.92
2016,5,31,9,45,885.5,112.0,1.95,25.0,845.5,1017.06,733.49
2016,5,31,10,0,896.0,112.0,2.0,26.0,879.0,1018.78,731.21
2016,5,31,10,15,902.5,113.0,2.1,26.0,905.5,1014.3,728.64
2016,5,31,10,30,909.0,114.0,2.2,26.0,932.0,1006.53,724.11
2016,5,31,10,45,913.0,115.0,2.3,26.5,952.0,993.08,714.63
2016,5,31,11,0,917.0,116.0,2.4,27.0,972.0,976.45,703.2
2016,5,31,11,15,919.5,116.5,2.4,27.5,985.0,954.87,687.71
2016,5,31,11,30,922.0,117.0,2.4,28.0,998.0,930.35,670.48
2016,5,31,11,45,923.0,117.5,2.45,28.5,1003.5,901.76,651.11
2016,5,31,12,0,924.0,118.0,2.5,29.0,1009.0,870.61,630.09
2016,5,31,12,15,924.0,118.0,2.5,29.0,1007.0,835.86,607.53
2016,5,31,12,30,924.0,118.0,2.5,29.0,1005.0,798.98,583.44
2016,5,31,12,45,925.0,115.5,2.5,29.5,996.5,758.77,555.58
2016,5,31,13,0,926.0,113.0,2.5,30.0,988.0,716.67,524.63
2016,5,31,13,15,923.0,112.5,2.55,30.0,971.5,671.91,492.44
2016,5,31,13,30,920.0,112.0,2.6,30.0,955.0,625.84,458.45
2016,5,31,13,45,915.0,111.0,2.7,30.0,931.5,577.17,421.83
2016,5,31,14,0,910.0,110.0,2.8,30.0,908.0,527.74,383.5
2016,5,31,14,15,903.5,109.0,2.8,30.0,878.0,477.08,342.9
2016,5,31,14,30,897.0,108.0,2.8,30.0,848.0,426.19,301.06
2016,5,31,14,45,888.0,106.5,2.85,30.0,811.5,374.08,257.54
2016,5,31,15,0,879.0,105.0,2.9,30.0,775.0,322.41,213.8
2016,5,31,15,15,867.5,103.0,2.9,29.5,734.0,270.44,170.51
2016,5,31,15,30,856.0,101.0,2.9,29.0,693.0,219.56,129.56
2016,5,31,15,45,840.0,98.5,2.95,29.0,647.5,159.84,85.6
2016,5,31,16,0,824.0,96.0,3.0,29.0,602.0,110.99,57.59
2016,5,31,16,15,804.0,93.0,2.9,28.0,553.5,63.96,47.87
2016,5,31,16,30,784.0,90.0,2.8,27.0,505.0,63.45,47.86
2016,5,31,16,45,757.0,86.5,2.75,26.5,454.0,62.62,47.43
2016,5,31,17,0,730.0,83.0,2.7,26.0,403.0,61.73,46.95
2016,5,31,17,15,693.5,78.0,2.45,25.0,351.5,54.13,40.82
2016,5,31,17,30,657.0,73.0,2.2,24.0,300.0,52.08,39.34
2016,5,31,17,45,605.0,67.0,1.95,23.0,249.5,49.07,36.93
2016,5,31,18,0,553.0,61.0,1.7,22.0,199.0,45.95,34.3
2016,5,31,18,15,475.5,53.0,1.5,21.0,152.5,40.94,29.86
2016,5,31,18,30,398.0,45.0,1.3,20.0,106.0,35.78,25.06
2016,5,31,18,45,278.0,33.0,1.15,19.0,68.5,26.66,16.37
2016,5,31,19,0,158.0,21.0,1.0,18.0,31.0,16.53,0.65
2016,5,31,19,15,79.0,10.5,1.05,17.5,15.5,9.55,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,17.5,5.0,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,35.0,10.0,2.8,13.0,10.0,27.66,0.0
2016,6,1,5,15,165.0,24.0,2.9,13.5,40.5,152.78,79.8
2016,6,1,5,30,295.0,38.0,3.0,14.0,71.0,265.73,211.77
2016,6,1,5,45,388.0,48.0,3.2,14.5,115.0,352.84,290.81
2016,6,1,6,0,481.0,58.0,3.4,15.0,159.0,447.11,371.72
2016,6,1,6,15,543.5,65.0,3.4,15.5,208.0,521.33,432.77
2016,6,1,6,30,606.0,72.0,3.4,16.0,257.0,598.76,493.09
2016,6,1,6,45,651.5,77.0,3.4,17.0,309.5,662.41,539.28
2016,6,1,7,0,697.0,82.0,3.4,18.0,362.0,727.16,584.34
2016,6,1,7,15,729.0,86.5,3.35,18.5,413.5,780.01,619.86
2016,6,1,7,30,761.0,91.0,3.3,19.0,465.0,827.68,650.61
2016,6,1,7,45,785.5,94.5,3.3,19.5,516.0,871.17,677.9
2016,6,1,8,0,810.0,98.0,3.3,20.0,567.0,913.01,703.5
2016,6,1,8,15,828.0,100.5,3.25,20.5,614.5,945.4,721.78
2016,6,1,8,30,846.0,103.0,3.2,21.0,662.0,975.4,738.23
2016,6,1,8,45,860.0,105.5,3.2,21.5,706.0,988.25,743.36
2016,6,1,9,0,874.0,108.0,3.2,22.0,750.0,1008.76,753.84
2016,6,1,9,15,884.5,110.0,3.2,22.5,789.0,1022.2,759.56
2016,6,1,9,30,895.0,112.0,3.2,23.0,828.0,1032.51,763.34
2016,6,1,9,45,905.5,112.0,3.2,23.5,862.0,1037.41,763.71
2016,6,1,10,0,916.0,112.0,3.2,24.0,896.0,1039.03,762.13
2016,6,1,10,15,921.5,113.5,3.2,24.5,923.0,1033.93,756.33
2016,6,1,10,30,927.0,115.0,3.2,25.0,950.0,1025.48,748.57
2016,6,1,10,45,929.5,117.0,3.25,25.5,970.0,1011.31,737.67
2016,6,1,11,0,932.0,119.0,3.3,26.0,990.0,993.9,724.83
2016,6,1,11,15,934.5,119.5,3.35,26.0,1003.0,971.95,710.53
2016,6,1,11,30,937.0,120.0,3.4,26.0,1016.0,947.02,694.3
2016,6,1,11,45,936.0,121.5,3.5,26.0,1020.5,917.15,675.09
2016,6,1,12,0,935.0,123.0,3.6,26.0,1025.0,884.77,654.11
2016,6,1,12,15,934.0,123.0,3.65,26.0,1023.0,848.81,630.28
2016,6,1,12,30,933.0,123.0,3.7,26.0,1021.0,810.77,604.89
2016,6,1,12,45,918.5,131.0,3.75,26.5,1007.0,767.67,574.02
2016,6,1,13,0,904.0,139.0,3.8,27.0,993.0,723.6,540.69
2016,6,1,13,15,900.0,138.0,3.8,27.0,976.0,678.5,507.13
2016,6,1,13,30,896.0,137.0,3.8,27.0,959.0,632.26,471.97
2016,6,1,13,45,887.5,137.5,3.8,27.0,934.0,583.74,434.27
2016,6,1,14,0,879.0,138.0,3.8,27.0,909.0,534.8,395.31
2016,6,1,14,15,871.5,136.0,3.75,26.5,878.0,484.27,354.82
2016,6,1,14,30,864.0,134.0,3.7,26.0,847.0,433.66,313.14
2016,6,1,14,45,852.0,133.0,3.7,26.0,810.5,376.28,265.08
2016,6,1,15,0,840.0,132.0,3.7,26.0,774.0,325.12,221.15
2016,6,1,15,15,826.5,129.0,3.65,25.5,732.5,273.25,177.39
2016,6,1,15,30,813.0,126.0,3.6,25.0,691.0,222.85,136.22
2016,6,1,15,45,540.5,194.0,3.55,25.0,559.0,187.68,121.08
2016,6,1,16,0,268.0,262.0,3.5,25.0,427.0,190.3,137.63
2016,6,1,16,15,501.0,187.0,3.35,24.5,464.0,118.76,94.37
2016,6,1,16,30,734.0,112.0,3.2,24.0,501.0,71.31,55.08
2016,6,1,16,45,707.5,106.0,3.1,23.5,450.5,69.61,53.98
2016,6,1,17,0,681.0,100.0,3.0,23.0,400.0,67.72,52.67
2016,6,1,17,15,641.5,94.5,2.8,22.0,348.5,65.96,51.53
2016,6,1,17,30,602.0,89.0,2.6,21.0,297.0,64.1,50.26
2016,6,1,17,45,551.0,80.5,2.45,20.5,247.0,59.62,46.5
2016,6,1,18,0,500.0,72.0,2.3,20.0,197.0,54.92,42.4
2016,6,1,18,15,420.5,62.0,2.05,19.0,151.0,48.56,36.75
2016,6,1,18,30,341.0,52.0,1.8,18.0,105.0,39.96,28.9
2016,6,1,18,45,230.0,37.5,1.6,17.0,68.0,29.16,18.68
2016,6,1,19,0,119.0,23.0,1.4,16.0,31.0,18.06,2.32
2016,6,1,19,15,59.5,11.5,1.4,15.5,15.5,10.46,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
