Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,21.0,5.0,1.5,11.5,5.5,0.0,0.0
2016,6,2,5,0,42.0,10.0,1.6,12.0,11.0,31.38,0.0
2016,6,2,5,15,174.5,23.5,1.75,12.5,42.0,157.49,84.93
2016,6,2,5,30,307.0,37.0,1.9,13.0,73.0,272.33,217.38
2016,6,2,5,45,403.0,47.0,2.1,13.5,117.5,361.74,297.85
2016,6,2,6,0,499.0,57.0,2.3,14.0,162.0,458.67,380.34
2016,6,2,6,15,561.0,64.0,2.2,14.5,211.5,533.14,440.28
2016,6,2,6,30,623.0,71.0,2.1,15.0,261.0,610.8,499.24
2016,6,2,6,45,319.0,105.5,2.05,16.0,204.0,418.39,344.59
2016,6,2,7,0,15.0,140.0,2.0,17.0,147.0,148.78,118.77
2016,6,2,7,15,52.5,172.5,1.95,17.5,198.0,230.72,186.68
2016,6,2,7,30,90.0,205.0,1.9,18.0,249.0,301.62,242.94
2016,6,2,7,45,198.0,220.0,1.9,19.0,331.0,434.84,347.13
2016,6,2,8,0,306.0,235.0,1.9,20.0,413.0,573.8,449.86
2016,6,2,8,15,581.0,168.5,1.85,20.5,540.5,791.85,607.84
2016,6,2,8,30,856.0,102.0,1.8,21.0,668.0,984.15,731.86
2016,6,2,8,45,869.5,104.5,1.8,21.5,712.0,996.69,734.51
2016,6,2,9,0,883.0,107.0,1.8,22.0,756.0,1016.82,744.25
2016,6,2,9,15,616.5,227.5,1.8,22.5,692.0,900.11,664.8
2016,6,2,9,30,350.0,348.0,1.8,23.0,628.0,734.96,545.35
2016,6,2,9,45,628.0,234.0,1.8,24.0,762.5,908.19,667.0
2016,6,2,10,0,906.0,120.0,1.8,25.0,897.0,1037.84,744.72
2016,6,2,10,15,912.0,121.5,1.85,25.5,923.5,1033.2,738.57
2016,6,2,10,30,918.0,123.0,1.9,26.0,950.0,1025.22,732.04
2016,6,2,10,45,921.0,124.0,1.95,26.5,969.5,1010.55,721.45
2016,6,2,11,0,924.0,125.0,2.0,27.0,989.0,992.72,709.02
2016,6,2,11,15,926.5,125.5,2.0,27.0,1002.0,970.86,694.96
2016,6,2,11,30,929.0,126.0,2.0,27.0,1015.0,946.06,679.09
2016,6,2,11,45,928.5,127.0,2.05,27.5,1019.5,916.31,659.28
2016,6,2,12,0,928.0,128.0,2.1,28.0,1024.0,884.08,637.87
2016,6,2,12,15,927.5,127.5,2.15,28.0,1021.5,848.3,615.28
2016,6,2,12,30,927.0,127.0,2.2,28.0,1019.0,810.44,591.14
2016,6,2,12,45,931.5,122.0,2.3,28.5,1011.0,770.56,564.3
2016,6,2,13,0,936.0,117.0,2.4,29.0,1003.0,728.56,534.17
2016,6,2,13,15,932.5,116.5,2.4,29.0,985.5,683.11,501.3
2016,6,2,13,30,929.0,116.0,2.4,29.0,968.0,636.37,466.72
2016,6,2,13,45,923.0,115.0,2.45,29.5,943.5,586.79,428.56
2016,6,2,14,0,917.0,114.0,2.5,30.0,919.0,536.54,388.94
2016,6,2,14,15,909.5,113.0,2.5,30.0,888.0,485.15,348.09
2016,6,2,14,30,902.0,112.0,2.5,30.0,857.0,433.61,306.04
2016,6,2,14,45,892.0,110.0,2.55,30.0,820.0,380.59,262.09
2016,6,2,15,0,882.0,108.0,2.6,30.0,783.0,328.1,217.95
2016,6,2,15,15,869.5,106.0,2.6,29.5,741.5,275.77,174.51
2016,6,2,15,30,857.0,104.0,2.6,29.0,700.0,224.63,133.35
2016,6,2,15,45,841.0,101.5,2.65,28.5,654.0,164.96,89.38
2016,6,2,16,0,825.0,99.0,2.7,28.0,608.0,116.07,60.81
2016,6,2,16,15,804.0,95.5,2.7,27.5,558.5,68.61,51.82
2016,6,2,16,30,783.0,92.0,2.7,27.0,509.0,64.75,48.93
2016,6,2,16,45,755.5,88.5,2.7,26.5,458.0,63.98,48.56
2016,6,2,17,0,728.0,85.0,2.7,26.0,407.0,63.15,48.13
2016,6,2,17,15,691.0,80.0,2.55,25.0,355.0,55.44,41.92
2016,6,2,17,30,654.0,75.0,2.4,24.0,303.0,53.45,40.5
2016,6,2,17,45,602.5,69.0,2.3,23.5,252.5,50.5,38.08
2016,6,2,18,0,551.0,63.0,2.2,23.0,202.0,47.45,35.45
2016,6,2,18,15,475.0,54.5,1.9,21.5,155.5,42.07,30.79
2016,6,2,18,30,399.0,46.0,1.6,20.0,109.0,36.52,25.73
2016,6,2,18,45,284.0,34.0,1.35,19.0,71.0,27.44,17.15
2016,6,2,19,0,169.0,22.0,1.1,18.0,33.0,17.31,2.75
2016,6,2,19,15,84.5,11.0,1.05,17.5,16.5,10.01,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,27.0,5.0,0.85,14.5,5.5,0.0,0.0
2016,6,3,5,0,54.0,10.0,0.8,15.0,11.0,37.74,0.0
2016,6,3,5,15,186.0,23.0,0.9,15.5,42.0,163.29,88.9
2016,6,3,5,30,318.0,36.0,1.0,16.0,73.0,278.19,218.66
2016,6,3,5,45,408.0,45.5,1.1,16.5,116.5,363.32,293.69
2016,6,3,6,0,498.0,55.0,1.2,17.0,160.0,455.5,370.09
2016,6,3,6,15,558.0,61.5,1.15,17.5,209.0,527.64,426.25
2016,6,3,6,30,618.0,68.0,1.1,18.0,258.0,602.89,481.47
2016,6,3,6,45,658.5,73.5,1.1,18.5,309.0,663.44,523.66
2016,6,3,7,0,699.0,79.0,1.1,19.0,360.0,724.81,564.73
2016,6,3,7,15,729.5,83.0,1.05,19.5,411.0,771.21,593.17
2016,6,3,7,30,760.0,87.0,1.0,20.0,462.0,821.92,623.65
2016,6,3,7,45,782.0,90.5,0.95,21.0,511.5,863.06,645.41
2016,6,3,8,0,804.0,94.0,0.9,22.0,561.0,902.5,665.39
2016,6,3,8,15,821.5,97.0,0.85,23.0,608.0,934.97,680.29
2016,6,3,8,30,839.0,100.0,0.8,24.0,655.0,965.08,693.36
2016,6,3,8,45,851.5,102.0,0.8,25.0,697.5,976.02,695.3
2016,6,3,9,0,864.0,104.0,0.8,26.0,740.0,994.54,702.23
2016,6,3,9,15,874.0,106.0,0.85,27.0,778.0,1007.6,706.74
2016,6,3,9,30,884.0,108.0,0.9,28.0,816.0,1017.57,709.51
2016,6,3,9,45,899.0,105.0,0.95,29.5,850.5,1023.92,708.79
2016,6,3,10,0,914.0,102.0,1.0,31.0,885.0,1027.1,706.3
2016,6,3,10,15,668.0,236.0,0.95,31.5,818.0,929.27,644.17
2016,6,3,10,30,422.0,370.0,0.9,32.0,751.0,805.11,559.16
2016,6,3,10,45,675.5,239.0,0.9,32.5,863.5,907.54,629.02
2016,6,3,11,0,929.0,108.0,0.9,33.0,976.0,981.55,670.48
2016,6,3,11,15,931.0,108.5,1.0,33.0,988.5,959.57,657.77
2016,6,3,11,30,933.0,109.0,1.1,33.0,1001.0,934.65,644.38
2016,6,3,11,45,932.5,110.0,1.2,33.0,1006.0,905.24,628.04
2016,6,3,12,0,932.0,111.0,1.3,33.0,1011.0,873.32,609.9
2016,6,3,12,15,931.0,111.0,1.4,33.0,1008.5,837.8,589.2
2016,6,3,12,30,930.0,111.0,1.5,33.0,1006.0,800.2,566.83
2016,6,3,12,45,914.0,119.5,1.6,33.0,992.0,756.96,540.15
2016,6,3,13,0,898.0,128.0,1.7,33.0,978.0,712.82,510.51
2016,6,3,13,15,894.0,127.5,1.8,33.0,961.0,668.63,480.15
2016,6,3,13,30,890.0,127.0,1.9,33.0,944.0,623.27,448.01
2016,6,3,13,45,884.0,126.0,2.0,33.0,920.0,575.47,413.14
2016,6,3,14,0,878.0,125.0,2.1,33.0,896.0,527.04,376.67
2016,6,3,14,15,870.0,123.5,2.15,33.0,865.5,476.93,337.73
2016,6,3,14,30,862.0,122.0,2.2,33.0,835.0,426.79,297.65
2016,6,3,14,45,852.0,120.0,2.3,33.0,799.0,375.76,256.12
2016,6,3,15,0,842.0,118.0,2.4,33.0,763.0,325.29,214.37
2016,6,3,15,15,829.0,115.5,2.4,32.5,722.0,266.6,167.05
2016,6,3,15,30,816.0,113.0,2.4,32.0,681.0,216.61,127.33
2016,6,3,15,45,799.0,110.0,2.4,32.0,636.0,167.33,91.42
2016,6,3,16,0,782.0,107.0,2.4,32.0,591.0,120.2,63.84
2016,6,3,16,15,760.5,103.5,2.35,31.5,542.5,74.96,56.1
2016,6,3,16,30,739.0,100.0,2.3,31.0,494.0,70.12,52.48
2016,6,3,16,45,710.5,96.0,2.3,30.5,444.0,62.57,46.55
2016,6,3,17,0,682.0,92.0,2.3,30.0,394.0,61.81,46.18
2016,6,3,17,15,644.0,86.5,2.05,29.0,343.5,59.8,44.85
2016,6,3,17,30,606.0,81.0,1.8,28.0,293.0,57.67,43.35
2016,6,3,17,45,554.0,74.0,1.6,27.0,244.0,54.15,40.6
2016,6,3,18,0,502.0,67.0,1.4,26.0,195.0,50.49,37.57
2016,6,3,18,15,427.5,57.5,1.3,25.0,149.5,44.42,32.32
2016,6,3,18,30,353.0,48.0,1.2,24.0,104.0,38.11,26.63
2016,6,3,18,45,247.0,35.5,1.1,23.0,68.0,27.58,16.99
2016,6,3,19,0,141.0,23.0,1.0,22.0,32.0,18.06,3.69
2016,6,3,19,15,70.5,11.5,0.95,21.5,16.0,10.46,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.9,17.5,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.9,18.0,3.0,2.73,0.0
2016,6,4,5,15,0.0,13.0,0.85,18.5,13.0,11.43,0.97
2016,6,4,5,30,0.0,23.0,0.8,19.0,23.0,20.25,10.66
2016,6,4,5,45,0.0,37.0,0.75,19.5,37.0,32.64,21.39
2016,6,4,6,0,0.0,51.0,0.7,20.0,51.0,46.07,32.85
2016,6,4,6,15,0.0,67.5,0.95,20.5,67.5,62.37,46.53
2016,6,4,6,30,0.0,84.0,1.2,21.0,84.0,78.42,59.77
2016,6,4,6,45,0.0,100.5,1.45,21.5,100.5,94.28,72.6
2016,6,4,7,0,0.0,117.0,1.7,22.0,117.0,109.99,85.08
2016,6,4,7,15,13.0,149.5,1.7,22.0,156.0,154.63,121.34
2016,6,4,7,30,26.0,182.0,1.7,22.0,195.0,199.77,157.23
2016,6,4,7,45,58.5,216.0,1.7,22.5,249.0,282.28,221.76
2016,6,4,8,0,91.0,250.0,1.7,23.0,303.0,350.57,273.35
2016,6,4,8,15,104.5,274.5,1.7,23.0,340.0,389.25,301.53
2016,6,4,8,30,118.0,299.0,1.7,23.0,377.0,446.13,342.64
2016,6,4,8,45,187.5,316.0,1.7,23.5,450.0,531.06,404.38
2016,6,4,9,0,257.0,333.0,1.7,24.0,523.0,634.86,476.81
2016,6,4,9,15,143.5,323.5,1.75,24.0,430.5,487.61,368.25
2016,6,4,9,30,30.0,314.0,1.8,24.0,338.0,341.58,258.16
2016,6,4,9,45,29.5,325.0,1.9,24.5,350.0,349.29,263.68
2016,6,4,10,0,29.0,336.0,2.0,25.0,362.0,356.75,268.3
2016,6,4,10,15,37.0,362.5,2.05,25.0,396.0,388.09,291.09
2016,6,4,10,30,45.0,389.0,2.1,25.0,430.0,418.42,312.85
2016,6,4,10,45,111.0,428.5,2.15,25.0,532.0,528.62,393.15
2016,6,4,11,0,177.0,468.0,2.2,25.0,634.0,620.4,457.96
2016,6,4,11,15,292.0,438.0,2.25,25.5,716.0,694.39,510.26
2016,6,4,11,30,407.0,408.0,2.3,26.0,798.0,758.04,554.38
2016,6,4,11,45,378.0,426.0,2.4,26.5,789.5,724.07,529.26
2016,6,4,12,0,349.0,444.0,2.5,27.0,781.0,695.55,508.39
2016,6,4,12,15,278.0,463.5,2.5,27.5,732.0,635.27,464.41
2016,6,4,12,30,207.0,483.0,2.5,28.0,683.0,579.4,423.45
2016,6,4,12,45,117.5,427.0,2.5,28.5,540.5,453.7,333.46
2016,6,4,13,0,28.0,371.0,2.5,29.0,398.0,338.59,249.31
2016,6,4,13,15,246.0,370.0,2.45,29.0,597.0,461.61,341.22
2016,6,4,13,30,464.0,369.0,2.4,29.0,796.0,565.16,413.98
2016,6,4,13,45,654.0,252.5,2.4,29.5,837.0,546.34,399.28
2016,6,4,14,0,844.0,136.0,2.4,30.0,878.0,519.72,377.41
2016,6,4,14,15,836.5,134.0,2.35,30.0,848.5,471.09,338.63
2016,6,4,14,30,829.0,132.0,2.3,30.0,819.0,417.03,295.15
2016,6,4,14,45,823.5,127.5,2.3,30.0,785.0,366.47,253.33
2016,6,4,15,0,818.0,123.0,2.3,30.0,751.0,316.17,211.07
2016,6,4,15,15,805.5,120.5,2.3,29.5,711.0,266.16,169.7
2016,6,4,15,30,793.0,118.0,2.3,29.0,671.0,217.49,130.53
2016,6,4,15,45,779.5,114.0,2.3,29.0,627.5,169.12,94.62
2016,6,4,16,0,766.0,110.0,2.3,29.0,584.0,122.54,66.59
2016,6,4,16,15,745.0,106.0,2.3,28.5,536.5,77.77,59.15
2016,6,4,16,30,724.0,102.0,2.3,28.0,489.0,64.34,48.35
2016,6,4,16,45,698.0,97.0,2.3,27.5,440.0,63.07,47.58
2016,6,4,17,0,672.0,92.0,2.3,27.0,391.0,61.66,46.66
2016,6,4,17,15,635.5,86.5,2.25,26.0,341.0,59.67,45.32
2016,6,4,17,30,599.0,81.0,2.2,25.0,291.0,57.55,43.82
2016,6,4,17,45,550.0,73.5,2.15,24.5,242.5,53.66,40.62
2016,6,4,18,0,501.0,66.0,2.1,24.0,194.0,49.57,37.12
2016,6,4,18,15,429.0,57.0,2.0,22.5,149.5,43.91,32.25
2016,6,4,18,30,357.0,48.0,1.9,21.0,105.0,38.04,26.95
2016,6,4,18,45,254.5,35.0,1.85,20.0,68.5,27.18,16.97
2016,6,4,19,0,152.0,22.0,1.8,19.0,32.0,17.26,3.99
2016,6,4,19,15,76.0,11.0,1.95,18.5,16.0,10.01,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,10.0,1.6,13.0,11.0,39.33,0.0
2016,6,5,5,15,177.0,23.0,1.7,13.5,41.0,158.29,89.85
2016,6,5,5,30,297.0,36.0,1.8,14.0,71.0,265.07,211.21
2016,6,5,5,45,385.5,46.0,1.95,14.5,114.0,348.84,286.33
2016,6,5,6,0,474.0,56.0,2.1,15.0,157.0,439.64,363.4
2016,6,5,6,15,237.0,71.5,2.1,15.5,122.0,293.67,244.34
2016,6,5,6,30,0.0,87.0,2.1,16.0,87.0,81.8,63.59
2016,6,5,6,45,0.0,104.5,2.1,17.0,104.5,98.73,77.68
2016,6,5,7,0,0.0,122.0,2.1,18.0,122.0,115.48,91.02
2016,6,5,7,15,0.0,127.0,2.05,18.5,127.0,118.58,93.07
2016,6,5,7,30,0.0,132.0,2.0,19.0,132.0,122.13,95.45
2016,6,5,7,45,12.5,173.5,2.0,19.5,181.0,175.58,138.59
2016,6,5,8,0,25.0,215.0,2.0,20.0,230.0,229.69,181.09
2016,6,5,8,15,50.0,251.5,2.0,20.5,284.0,309.06,242.53
2016,6,5,8,30,75.0,288.0,2.0,21.0,338.0,372.35,289.95
2016,6,5,8,45,97.0,315.0,2.05,22.0,383.5,421.33,325.05
2016,6,5,9,0,119.0,342.0,2.1,23.0,429.0,488.27,372.3
2016,6,5,9,15,495.0,227.5,2.2,23.5,620.5,771.79,582.82
2016,6,5,9,30,871.0,113.0,2.3,24.0,812.0,1010.43,739.97
2016,6,5,9,45,886.0,111.0,2.45,24.5,846.5,1017.92,741.22
2016,6,5,10,0,901.0,109.0,2.6,25.0,881.0,1022.25,742.93
2016,6,5,10,15,906.5,110.0,2.7,25.0,907.5,1017.04,739.56
2016,6,5,10,30,912.0,111.0,2.8,25.0,934.0,1008.56,734.24
2016,6,5,10,45,915.0,112.5,2.9,25.5,953.5,994.92,724.25
2016,6,5,11,0,918.0,114.0,3.0,26.0,973.0,978.11,712.3
2016,6,5,11,15,920.5,114.5,3.05,26.0,986.0,956.81,698.47
2016,6,5,11,30,923.0,115.0,3.1,26.0,999.0,932.57,682.77
2016,6,5,11,45,923.5,115.5,3.15,26.0,1004.0,903.82,664.06
2016,6,5,12,0,924.0,116.0,3.2,26.0,1009.0,872.55,643.62
2016,6,5,12,15,923.5,116.0,3.25,26.0,1007.5,837.72,620.67
2016,6,5,12,30,923.0,116.0,3.3,26.0,1006.0,800.79,596.15
2016,6,5,12,45,914.5,120.0,3.35,26.5,994.5,759.46,567.08
2016,6,5,13,0,906.0,124.0,3.4,27.0,983.0,716.85,535.05
2016,6,5,13,15,903.0,123.5,3.4,27.0,967.0,673.09,502.57
2016,6,5,13,30,900.0,123.0,3.4,27.0,951.0,628.05,468.41
2016,6,5,13,45,896.0,121.5,3.4,27.0,928.0,580.6,431.66
2016,6,5,14,0,892.0,120.0,3.4,27.0,905.0,532.33,393.32
2016,6,5,14,15,885.5,118.5,3.4,26.5,875.5,482.31,353.38
2016,6,5,14,30,879.0,117.0,3.4,26.0,846.0,432.08,312.08
2016,6,5,14,45,870.5,114.5,3.4,26.0,810.5,380.43,268.19
2016,6,5,15,0,862.0,112.0,3.4,26.0,775.0,329.18,224.04
2016,6,5,15,15,850.0,110.0,3.35,25.5,734.0,278.06,180.61
2016,6,5,15,30,838.0,108.0,3.3,25.0,693.0,219.46,132.71
2016,6,5,15,45,823.5,105.0,3.3,25.0,648.5,169.37,94.64
2016,6,5,16,0,809.0,102.0,3.3,25.0,604.0,121.15,64.91
2016,6,5,16,15,788.5,98.5,3.25,24.5,555.5,74.51,57.44
2016,6,5,16,30,768.0,95.0,3.2,24.0,507.0,66.59,51.1
2016,6,5,16,45,742.5,90.5,3.15,23.5,457.0,65.18,50.19
2016,6,5,17,0,717.0,86.0,3.1,23.0,407.0,57.74,44.11
2016,6,5,17,15,681.0,81.5,2.95,22.0,355.5,56.27,43.18
2016,6,5,17,30,645.0,77.0,2.8,21.0,304.0,54.72,42.12
2016,6,5,17,45,596.5,70.0,2.7,20.5,254.5,51.06,39.06
2016,6,5,18,0,548.0,63.0,2.6,20.0,205.0,47.23,35.73
2016,6,5,18,15,475.5,55.0,2.5,19.0,158.5,42.29,31.34
2016,6,5,18,30,403.0,47.0,2.4,18.0,112.0,37.19,26.6
2016,6,5,18,45,294.0,35.0,2.3,17.5,74.0,28.16,18.05
2016,6,5,19,0,185.0,23.0,2.2,17.0,36.0,18.08,5.07
2016,6,5,19,15,92.5,11.5,2.3,16.5,18.0,10.46,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.0,5.0,2.7,13.5,5.5,0.0,0.0
2016,6,6,5,0,60.0,10.0,2.9,14.0,11.0,40.92,0.0
2016,6,6,5,15,180.0,22.5,2.95,14.5,41.0,159.09,91.18
2016,6,6,5,30,300.0,35.0,3.0,15.0,71.0,265.81,211.96
2016,6,6,5,45,385.0,44.5,3.05,15.5,112.5,346.64,284.99
2016,6,6,6,0,470.0,54.0,3.1,16.0,154.0,434.24,359.85
2016,6,6,6,15,527.0,61.0,3.05,16.0,201.0,503.6,417.3
2016,6,6,6,30,584.0,68.0,3.0,16.0,248.0,575.99,474.3
2016,6,6,6,45,292.0,91.0,3.0,16.5,181.0,376.65,312.83
2016,6,6,7,0,0.0,114.0,3.0,17.0,114.0,106.68,83.79
2016,6,6,7,15,6.0,141.0,2.95,17.5,144.0,139.01,110.63
2016,6,6,7,30,12.0,168.0,2.9,18.0,174.0,171.46,136.68
2016,6,6,7,45,36.5,204.5,2.9,19.0,225.5,247.72,197.66
2016,6,6,8,0,61.0,241.0,2.9,20.0,277.0,311.01,246.52
2016,6,6,8,15,175.5,262.5,2.95,20.5,377.0,462.06,364.62
2016,6,6,8,30,290.0,284.0,3.0,21.0,477.0,616.65,479.52
2016,6,6,8,45,557.0,195.0,3.05,21.5,595.0,806.7,620.0
2016,6,6,9,0,824.0,106.0,3.1,22.0,713.0,957.15,719.97
2016,6,6,9,15,834.5,108.0,3.1,22.0,750.0,970.64,726.21
2016,6,6,9,30,845.0,110.0,3.1,22.0,787.0,981.18,731.79
2016,6,6,9,45,853.0,111.5,3.15,22.5,819.0,985.6,732.41
2016,6,6,10,0,861.0,113.0,3.2,23.0,851.0,986.91,731.14
2016,6,6,10,15,867.0,114.0,3.25,23.0,877.0,982.55,727.68
2016,6,6,10,30,873.0,115.0,3.3,23.0,903.0,975.04,722.3
2016,6,6,10,45,877.5,116.0,3.35,23.5,922.5,962.95,712.6
2016,6,6,11,0,882.0,117.0,3.4,24.0,942.0,947.78,701.02
2016,6,6,11,15,884.5,117.5,3.4,24.0,955.0,927.28,687.01
2016,6,6,11,30,887.0,118.0,3.4,24.0,968.0,903.97,671.21
2016,6,6,11,45,888.0,118.0,3.45,24.5,973.5,876.23,651.46
2016,6,6,12,0,889.0,118.0,3.5,25.0,979.0,846.06,630.1
2016,6,6,12,15,889.0,118.0,3.5,25.0,977.5,812.85,607.6
2016,6,6,12,30,889.0,118.0,3.5,25.0,976.0,777.59,583.6
2016,6,6,12,45,879.5,123.0,3.55,25.0,964.5,737.71,556.09
2016,6,6,13,0,870.0,128.0,3.6,25.0,953.0,696.66,525.8
2016,6,6,13,15,867.0,127.0,3.6,25.0,937.0,654.08,493.76
2016,6,6,13,30,864.0,126.0,3.6,25.0,921.0,610.3,460.11
2016,6,6,13,45,858.5,125.0,3.65,25.0,898.0,564.14,424.02
2016,6,6,14,0,853.0,124.0,3.7,25.0,875.0,517.34,386.49
2016,6,6,14,15,846.0,122.5,3.7,24.5,846.5,469.05,347.46
2016,6,6,14,30,839.0,121.0,3.7,24.0,818.0,420.63,307.21
2016,6,6,14,45,829.0,119.5,3.75,24.0,783.0,371.25,264.84
2016,6,6,15,0,819.0,118.0,3.8,24.0,748.0,315.14,216.87
2016,6,6,15,15,807.0,115.5,3.8,23.5,708.5,265.27,174.13
2016,6,6,15,30,795.0,113.0,3.8,23.0,669.0,216.66,133.58
2016,6,6,15,45,779.0,110.5,3.8,23.0,625.5,168.99,96.96
2016,6,6,16,0,763.0,108.0,3.8,23.0,582.0,123.34,68.41
2016,6,6,16,15,742.5,104.5,3.75,22.5,535.5,79.08,52.58
2016,6,6,16,30,722.0,101.0,3.7,22.0,489.0,63.54,48.92
2016,6,6,16,45,696.0,96.5,3.65,21.5,440.5,62.58,48.39
2016,6,6,17,0,670.0,92.0,3.6,21.0,392.0,61.51,47.73
2016,6,6,17,15,634.0,86.5,3.55,20.0,342.5,59.52,46.36
2016,6,6,17,30,598.0,81.0,3.5,19.0,293.0,57.41,44.82
2016,6,6,17,45,550.5,74.0,3.45,18.5,245.0,53.92,41.9
2016,6,6,18,0,503.0,67.0,3.4,18.0,197.0,50.26,38.7
2016,6,6,18,15,431.5,58.0,3.3,17.5,152.5,44.64,33.61
2016,6,6,18,30,360.0,49.0,3.2,17.0,108.0,38.79,28.12
2016,6,6,18,45,259.5,36.5,3.1,16.5,71.5,28.32,18.31
2016,6,6,19,0,159.0,24.0,3.0,16.0,35.0,18.83,6.04
2016,6,6,19,15,79.5,12.0,3.0,15.5,17.5,10.91,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.5,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,45.0,10.0,2.3,14.0,11.0,32.96,0.0
2016,6,7,5,15,156.5,24.0,2.35,14.0,40.0,148.49,85.61
2016,6,7,5,30,268.0,38.0,2.4,14.0,69.0,247.11,197.4
2016,6,7,5,45,358.5,48.0,2.45,14.5,111.0,333.0,274.18
2016,6,7,6,0,449.0,58.0,2.5,15.0,153.0,424.18,351.83
2016,6,7,6,15,224.5,59.0,2.45,15.5,106.5,265.89,222.25
2016,6,7,6,30,0.0,60.0,2.4,16.0,60.0,53.01,39.4
2016,6,7,6,45,0.0,72.0,2.4,16.5,72.0,63.97,48.69
2016,6,7,7,0,0.0,84.0,2.4,17.0,84.0,75.25,57.92
2016,6,7,7,15,2.0,121.0,2.4,17.5,122.0,113.96,89.81
2016,6,7,7,30,4.0,158.0,2.4,18.0,160.0,153.29,121.5
2016,6,7,7,45,9.0,178.5,2.4,18.5,184.0,177.64,140.66
2016,6,7,8,0,14.0,199.0,2.4,19.0,208.0,202.04,159.57
2016,6,7,8,15,10.0,197.0,2.4,19.5,204.0,194.24,152.36
2016,6,7,8,30,6.0,195.0,2.4,20.0,200.0,186.89,145.66
2016,6,7,8,45,18.0,240.0,2.4,20.5,254.0,242.98,189.42
2016,6,7,9,0,30.0,285.0,2.4,21.0,308.0,316.86,245.56
2016,6,7,9,15,131.5,331.0,2.45,21.5,436.5,483.94,372.68
2016,6,7,9,30,233.0,377.0,2.5,22.0,565.0,631.77,479.58
2016,6,7,9,45,554.5,244.5,2.6,22.5,714.5,846.15,635.77
2016,6,7,10,0,876.0,112.0,2.7,23.0,864.0,1001.08,737.58
2016,6,7,10,15,882.5,113.5,2.8,23.0,890.5,997.65,733.81
2016,6,7,10,30,889.0,115.0,2.9,23.0,917.0,990.99,729.54
2016,6,7,10,45,890.5,117.5,3.0,23.5,936.0,977.29,719.33
2016,6,7,11,0,892.0,120.0,3.1,24.0,955.0,960.5,707.21
2016,6,7,11,15,895.0,120.5,3.2,24.0,968.0,940.21,694.19
2016,6,7,11,30,898.0,121.0,3.3,24.0,981.0,917.05,679.25
2016,6,7,11,45,899.5,121.0,3.4,24.5,987.0,889.4,659.96
2016,6,7,12,0,901.0,121.0,3.5,25.0,993.0,859.27,638.98
2016,6,7,12,15,901.0,121.0,3.55,25.0,992.0,825.63,616.5
2016,6,7,12,30,901.0,121.0,3.6,25.0,991.0,789.92,592.48
2016,6,7,12,45,901.5,119.5,3.65,25.0,982.5,751.42,566.19
2016,6,7,13,0,902.0,118.0,3.7,25.0,974.0,711.12,536.62
2016,6,7,13,15,899.0,117.5,3.75,24.5,958.5,667.7,505.11
2016,6,7,13,30,896.0,117.0,3.8,24.0,943.0,623.02,471.75
2016,6,7,13,45,889.0,117.5,3.85,24.0,919.5,575.83,434.66
2016,6,7,14,0,882.0,118.0,3.9,24.0,896.0,528.06,396.16
2016,6,7,14,15,875.5,116.5,3.9,23.5,866.5,478.64,356.04
2016,6,7,14,30,869.0,115.0,3.9,23.0,837.0,429.01,314.58
2016,6,7,14,45,856.0,115.0,3.95,23.0,801.0,378.24,270.86
2016,6,7,15,0,843.0,115.0,4.0,23.0,765.0,328.28,227.28
2016,6,7,15,15,831.0,113.0,3.95,22.5,725.0,270.18,177.9
2016,6,7,15,30,819.0,111.0,3.9,22.0,685.0,220.68,136.34
2016,6,7,15,45,800.5,109.0,3.9,21.5,640.0,171.8,98.79
2016,6,7,16,0,782.0,107.0,3.9,21.0,595.0,125.19,69.48
2016,6,7,16,15,761.5,103.5,3.8,20.5,547.0,79.93,52.74
2016,6,7,16,30,741.0,100.0,3.7,20.0,499.0,69.86,54.75
2016,6,7,16,45,710.5,97.0,3.65,19.5,449.0,62.99,49.13
2016,6,7,17,0,680.0,94.0,3.6,19.0,399.0,62.94,49.37
2016,6,7,17,15,643.0,88.5,3.5,18.5,349.0,61.0,47.94
2016,6,7,17,30,606.0,83.0,3.4,18.0,299.0,58.93,46.34
2016,6,7,17,45,550.0,77.0,3.3,17.5,249.5,56.26,44.13
2016,6,7,18,0,494.0,71.0,3.2,17.0,200.0,53.51,41.73
2016,6,7,18,15,420.5,61.5,3.05,16.5,155.0,47.58,36.35
2016,6,7,18,30,347.0,52.0,2.9,16.0,110.0,39.81,29.15
2016,6,7,18,45,240.0,39.0,2.75,15.5,72.5,30.21,20.05
2016,6,7,19,0,133.0,26.0,2.6,15.0,35.0,20.37,7.5
2016,6,7,19,15,66.5,13.0,2.55,14.5,17.5,11.82,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,38.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,77.0,11.0,2.6,13.0,13.0,50.82,0.0
2016,6,8,5,15,206.0,23.5,2.65,13.0,44.0,178.85,105.26
2016,6,8,5,30,335.0,36.0,2.7,13.0,75.0,288.47,231.73
2016,6,8,5,45,424.0,44.5,2.75,13.5,118.5,372.38,307.79
2016,6,8,6,0,513.0,53.0,2.8,14.0,162.0,463.14,385.41
2016,6,8,6,15,256.5,73.5,2.8,14.5,128.0,310.84,260.34
2016,6,8,6,30,0.0,94.0,2.8,15.0,94.0,89.86,70.67
2016,6,8,6,45,1.0,112.0,2.85,15.5,112.5,108.04,86.01
2016,6,8,7,0,2.0,130.0,2.9,16.0,131.0,126.1,100.7
2016,6,8,7,15,58.0,169.0,2.95,16.0,197.5,230.87,188.65
2016,6,8,7,30,114.0,208.0,3.0,16.0,264.0,344.0,280.3
2016,6,8,7,45,121.0,231.5,3.05,16.5,296.5,377.21,304.73
2016,6,8,8,0,128.0,255.0,3.1,17.0,329.0,409.88,328.61
2016,6,8,8,15,269.5,253.5,3.15,17.0,427.0,561.33,447.55
2016,6,8,8,30,411.0,252.0,3.2,17.0,525.0,716.91,564.01
2016,6,8,8,45,407.5,273.0,3.3,17.5,558.0,737.38,575.2
2016,6,8,9,0,404.0,294.0,3.4,18.0,591.0,755.61,585.66
2016,6,8,9,15,353.5,327.5,3.45,18.0,598.0,721.68,558.63
2016,6,8,9,30,303.0,361.0,3.5,18.0,605.0,702.44,542.18
2016,6,8,9,45,588.5,240.5,3.55,18.5,737.5,876.4,672.52
2016,6,8,10,0,874.0,120.0,3.6,19.0,870.0,1007.76,760.48
2016,6,8,10,15,642.5,247.5,3.65,19.0,808.0,917.07,696.31
2016,6,8,10,30,411.0,375.0,3.7,19.0,746.0,800.47,608.0
2016,6,8,10,45,649.0,252.0,3.8,19.5,853.0,896.73,681.77
2016,6,8,11,0,887.0,129.0,3.9,20.0,960.0,964.86,727.25
2016,6,8,11,15,710.5,251.5,3.95,20.0,923.0,911.5,689.67
2016,6,8,11,30,534.0,374.0,4.0,20.0,886.0,841.84,635.82
2016,6,8,11,45,711.5,254.0,4.1,20.0,940.5,861.34,655.16
2016,6,8,12,0,889.0,134.0,4.2,20.0,995.0,861.2,656.46
2016,6,8,12,15,889.0,134.0,4.25,20.0,993.0,827.76,633.2
2016,6,8,12,30,889.0,134.0,4.3,20.0,991.0,792.31,608.6
2016,6,8,12,45,665.5,263.5,4.35,20.5,902.0,706.55,541.51
2016,6,8,13,0,442.0,393.0,4.4,21.0,813.0,628.4,479.12
2016,6,8,13,15,633.0,279.0,4.4,20.5,868.5,628.82,482.89
2016,6,8,13,30,824.0,165.0,4.4,20.0,924.0,618.27,476.52
2016,6,8,13,45,821.5,161.0,4.4,20.0,902.0,571.7,439.19
2016,6,8,14,0,819.0,157.0,4.4,20.0,880.0,524.42,400.56
2016,6,8,14,15,811.0,155.5,4.35,19.5,851.0,476.08,360.75
2016,6,8,14,30,803.0,154.0,4.3,19.0,822.0,427.88,319.99
2016,6,8,14,45,796.0,149.0,4.25,19.0,787.5,377.72,276.27
2016,6,8,15,0,789.0,144.0,4.2,19.0,753.0,328.01,232.39
2016,6,8,15,15,656.5,185.0,4.1,18.5,673.5,275.62,191.42
2016,6,8,15,30,524.0,226.0,4.0,18.0,594.0,244.52,169.81
2016,6,8,15,45,419.5,241.5,3.95,18.0,523.5,209.61,146.71
2016,6,8,16,0,315.0,257.0,3.9,18.0,453.0,194.89,142.54
2016,6,8,16,15,406.0,212.0,3.85,17.5,444.0,138.59,104.37
2016,6,8,16,30,497.0,167.0,3.8,17.0,435.0,107.24,87.67
2016,6,8,16,45,558.5,132.5,3.75,17.0,406.5,86.76,70.28
2016,6,8,17,0,620.0,98.0,3.7,17.0,378.0,65.24,51.77
2016,6,8,17,15,619.0,85.0,3.6,16.5,335.5,58.19,45.85
2016,6,8,17,30,618.0,72.0,3.5,16.0,293.0,50.62,39.37
2016,6,8,17,45,547.0,73.0,3.45,15.5,246.0,52.97,41.59
2016,6,8,18,0,476.0,74.0,3.4,15.0,199.0,55.91,44.21
2016,6,8,18,15,405.5,64.0,3.3,14.5,154.5,48.2,37.21
2016,6,8,18,30,335.0,54.0,3.2,14.0,110.0,41.28,30.71
2016,6,8,18,45,240.5,40.5,3.1,14.0,73.5,31.36,21.21
2016,6,8,19,0,146.0,27.0,3.0,14.0,37.0,21.16,8.47
2016,6,8,19,15,73.0,13.5,2.95,14.0,18.5,12.28,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,2.95,13.5,6.0,0.0,0.0
2016,6,9,5,0,38.0,11.0,3.1,14.0,12.0,30.14,0.0
2016,6,9,5,15,145.5,26.0,3.2,14.0,41.5,145.9,84.98
2016,6,9,5,30,253.0,41.0,3.3,14.0,71.0,242.54,194.03
2016,6,9,5,45,346.0,51.0,3.45,14.0,113.0,324.81,268.92
2016,6,9,6,0,439.0,61.0,3.6,14.0,155.0,420.31,351.61
2016,6,9,6,15,219.5,56.0,3.6,14.0,103.0,257.49,217.36
2016,6,9,6,30,0.0,51.0,3.6,14.0,51.0,45.01,32.94
2016,6,9,6,45,0.0,61.0,3.6,14.5,61.0,53.89,40.51
2016,6,9,7,0,0.0,71.0,3.6,15.0,71.0,62.78,47.86
2016,6,9,7,15,0.0,98.5,3.55,15.5,98.5,89.0,69.64
2016,6,9,7,30,0.0,126.0,3.5,16.0,126.0,115.92,91.62
2016,6,9,7,45,0.5,145.5,3.5,16.5,146.0,135.09,106.89
2016,6,9,8,0,1.0,165.0,3.5,17.0,166.0,154.18,121.89
2016,6,9,8,15,35.0,225.5,3.45,17.0,249.0,264.34,211.37
2016,6,9,8,30,69.0,286.0,3.4,17.0,332.0,364.1,289.82
2016,6,9,8,45,59.0,298.0,3.4,17.5,339.5,364.03,287.65
2016,6,9,9,0,49.0,310.0,3.4,18.0,347.0,363.65,285.66
2016,6,9,9,15,77.5,343.5,3.4,18.5,404.5,425.43,332.49
2016,6,9,9,30,106.0,377.0,3.4,19.0,462.0,486.34,377.41
2016,6,9,9,45,231.5,378.5,3.4,19.5,574.5,642.86,494.2
2016,6,9,10,0,357.0,380.0,3.4,20.0,687.0,762.03,579.69
2016,6,9,10,15,624.0,250.5,3.4,20.0,806.5,902.04,683.42
2016,6,9,10,30,891.0,121.0,3.4,20.0,926.0,999.7,748.69
2016,6,9,10,45,898.5,120.0,3.45,20.5,947.0,988.23,738.4
2016,6,9,11,0,906.0,119.0,3.5,21.0,968.0,973.59,727.05
2016,6,9,11,15,908.5,119.5,3.5,21.0,980.5,952.65,712.62
2016,6,9,11,30,911.0,120.0,3.5,21.0,993.0,928.81,696.34
2016,6,9,11,45,915.0,118.0,3.55,21.5,999.5,901.27,676.56
2016,6,9,12,0,919.0,116.0,3.6,22.0,1006.0,871.13,655.05
2016,6,9,12,15,918.5,116.0,3.65,22.0,1004.0,836.66,631.76
2016,6,9,12,30,918.0,116.0,3.7,22.0,1002.0,800.11,606.9
2016,6,9,12,45,919.5,113.5,3.8,22.0,993.5,761.01,580.26
2016,6,9,13,0,921.0,111.0,3.9,22.0,985.0,720.0,550.18
2016,6,9,13,15,917.5,110.0,3.95,21.5,968.5,675.23,517.28
2016,6,9,13,30,914.0,109.0,4.0,21.0,952.0,629.2,482.5
2016,6,9,13,45,909.5,107.5,4.1,21.0,929.0,581.14,444.42
2016,6,9,14,0,905.0,106.0,4.2,21.0,906.0,532.28,404.64
2016,6,9,14,15,898.5,105.0,4.2,20.5,876.5,482.28,363.45
2016,6,9,14,30,892.0,104.0,4.2,20.0,847.0,432.04,320.85
2016,6,9,14,45,882.5,102.5,4.25,20.0,811.0,380.36,275.67
2016,6,9,15,0,873.0,101.0,4.3,20.0,775.0,329.14,230.26
2016,6,9,15,15,861.5,99.0,4.3,19.5,735.0,277.75,185.23
2016,6,9,15,30,850.0,97.0,4.3,19.0,695.0,227.42,142.24
2016,6,9,15,45,832.5,95.5,4.3,19.0,649.5,177.89,103.23
2016,6,9,16,0,815.0,94.0,4.3,19.0,604.0,120.85,64.74
2016,6,9,16,15,796.0,91.5,4.2,18.5,556.5,74.62,46.85
2016,6,9,16,30,777.0,89.0,4.1,18.0,509.0,62.15,48.53
2016,6,9,16,45,750.0,85.5,4.1,17.5,459.0,61.28,48.05
2016,6,9,17,0,723.0,82.0,4.1,17.0,409.0,60.35,47.51
2016,6,9,17,15,689.0,77.5,4.0,16.5,358.5,53.24,41.49
2016,6,9,17,30,655.0,73.0,3.9,16.0,308.0,51.55,40.2
2016,6,9,17,45,604.0,68.0,3.85,15.5,258.5,49.3,38.33
2016,6,9,18,0,553.0,63.0,3.8,15.0,209.0,47.01,36.32
2016,6,9,18,15,483.0,55.0,3.65,14.5,163.0,42.07,31.79
2016,6,9,18,30,413.0,47.0,3.5,14.0,117.0,36.96,26.93
2016,6,9,18,45,305.5,36.5,3.4,14.0,78.5,29.3,19.49
2016,6,9,19,0,198.0,26.0,3.3,14.0,40.0,20.42,8.32
2016,6,9,19,15,99.0,13.0,3.25,13.5,20.0,11.82,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,47.5,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,95.0,11.0,2.8,13.0,13.0,60.31,0.0
2016,6,10,5,15,225.0,22.5,3.05,13.5,44.5,188.66,111.94
2016,6,10,5,30,355.0,34.0,3.3,14.0,76.0,298.42,239.35
2016,6,10,5,45,438.5,42.0,3.55,14.5,118.5,378.56,312.71
2016,6,10,6,0,522.0,50.0,3.8,15.0,161.0,465.22,387.56
2016,6,10,6,15,577.0,56.0,3.85,15.5,209.0,533.6,443.43
2016,6,10,6,30,632.0,62.0,3.9,16.0,257.0,604.84,499.11
2016,6,10,6,45,669.0,66.5,4.0,16.5,306.5,657.32,538.24
2016,6,10,7,0,706.0,71.0,4.1,17.0,356.0,715.15,580.11
2016,6,10,7,15,734.0,75.0,4.1,17.5,406.0,764.53,614.0
2016,6,10,7,30,762.0,79.0,4.1,18.0,456.0,813.17,646.45
2016,6,10,7,45,781.0,82.5,4.15,18.5,504.0,851.7,671.05
2016,6,10,8,0,800.0,86.0,4.2,19.0,552.0,888.48,694.04
2016,6,10,8,15,816.5,89.0,4.2,19.0,598.0,910.28,707.23
2016,6,10,8,30,833.0,92.0,4.2,19.0,644.0,939.55,725.75
2016,6,10,8,45,843.5,95.0,4.2,19.5,685.5,960.37,736.83
2016,6,10,9,0,854.0,98.0,4.2,20.0,727.0,978.38,746.03
2016,6,10,9,15,864.0,99.5,4.2,20.0,765.0,991.25,753.17
2016,6,10,9,30,874.0,101.0,4.2,20.0,803.0,1001.09,758.4
2016,6,10,9,45,883.5,101.5,4.2,20.5,836.0,1006.22,759.1
2016,6,10,10,0,893.0,102.0,4.2,21.0,869.0,1008.17,757.81
2016,6,10,10,15,899.5,103.0,4.2,21.0,896.0,1004.42,754.29
2016,6,10,10,30,906.0,104.0,4.2,21.0,923.0,997.42,748.75
2016,6,10,10,45,910.0,105.0,4.25,21.5,943.0,984.76,738.39
2016,6,10,11,0,914.0,106.0,4.3,22.0,963.0,968.95,726.06
2016,6,10,11,15,917.5,106.5,4.3,22.0,976.5,949.09,712.23
2016,6,10,11,30,921.0,107.0,4.3,22.0,990.0,926.27,696.46
2016,6,10,11,45,923.0,107.5,4.35,22.0,996.5,899.3,678.13
2016,6,10,12,0,925.0,108.0,4.4,22.0,1003.0,869.71,657.97
2016,6,10,12,15,925.5,108.0,4.4,22.0,1002.5,836.03,634.65
2016,6,10,12,30,926.0,108.0,4.4,22.0,1002.0,800.18,609.79
2016,6,10,12,45,908.5,118.5,4.45,22.0,988.5,757.99,580.58
2016,6,10,13,0,891.0,129.0,4.5,22.0,975.0,714.93,548.21
2016,6,10,13,15,888.5,128.0,4.5,22.0,960.0,671.9,515.26
2016,6,10,13,30,886.0,127.0,4.5,22.0,945.0,627.6,480.62
2016,6,10,13,45,883.0,125.0,4.55,22.0,923.0,581.14,443.71
2016,6,10,14,0,880.0,123.0,4.6,22.0,901.0,533.77,405.12
2016,6,10,14,15,873.5,122.0,4.6,21.5,872.0,484.86,364.92
2016,6,10,14,30,867.0,121.0,4.6,21.0,843.0,435.72,323.39
2016,6,10,14,45,858.5,119.0,4.6,21.0,808.5,385.15,279.25
2016,6,10,15,0,850.0,117.0,4.6,21.0,774.0,334.95,234.85
2016,6,10,15,15,838.0,114.5,4.55,20.5,733.5,276.24,184.41
2016,6,10,15,30,826.0,112.0,4.5,20.0,693.0,226.03,141.7
2016,6,10,15,45,810.0,109.5,4.45,20.0,648.5,176.73,102.8
2016,6,10,16,0,794.0,107.0,4.4,20.0,604.0,129.45,71.9
2016,6,10,16,15,773.5,103.5,4.3,19.5,556.0,83.52,53.48
2016,6,10,16,30,753.0,100.0,4.2,19.0,508.0,69.79,54.91
2016,6,10,16,45,724.5,96.5,4.15,18.5,458.0,62.6,48.99
2016,6,10,17,0,696.0,93.0,4.1,18.0,408.0,62.18,48.9
2016,6,10,17,15,659.5,88.0,3.95,17.5,357.5,60.57,47.75
2016,6,10,17,30,623.0,83.0,3.8,17.0,307.0,58.85,46.46
2016,6,10,17,45,570.5,76.5,3.65,16.5,257.0,55.77,43.89
2016,6,10,18,0,518.0,70.0,3.5,16.0,207.0,52.57,41.09
2016,6,10,18,15,446.0,61.0,3.3,15.5,161.5,47.02,36.04
2016,6,10,18,30,374.0,52.0,3.1,15.0,116.0,41.27,30.6
2016,6,10,18,45,266.0,40.0,2.9,14.5,78.0,30.99,20.93
2016,6,10,19,0,158.0,28.0,2.7,14.0,40.0,21.94,9.69
2016,6,10,19,15,79.0,14.0,2.7,13.5,20.0,12.73,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,17.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,34.0,11.0,0.7,12.0,12.0,28.0,0.0
2016,6,11,5,15,144.5,26.0,0.75,12.5,41.5,145.23,85.11
2016,6,11,5,30,255.0,41.0,0.8,13.0,71.0,243.56,193.75
2016,6,11,5,45,351.0,51.5,0.9,13.5,114.0,328.65,268.83
2016,6,11,6,0,447.0,62.0,1.0,14.0,157.0,426.76,350.6
2016,6,11,6,15,508.0,69.5,1.05,14.5,205.0,499.39,409.0
2016,6,11,6,30,569.0,77.0,1.1,15.0,253.0,575.1,466.31
2016,6,11,6,45,618.0,82.0,1.15,16.0,304.0,640.54,512.52
2016,6,11,7,0,667.0,87.0,1.2,17.0,355.0,707.33,557.78
2016,6,11,7,15,698.5,91.5,1.35,18.0,406.0,759.01,591.67
2016,6,11,7,30,730.0,96.0,1.5,19.0,457.0,810.23,624.44
2016,6,11,7,45,755.0,99.0,1.65,20.0,506.5,847.86,647.07
2016,6,11,8,0,780.0,102.0,1.8,21.0,556.0,889.19,671.9
2016,6,11,8,15,798.0,105.5,1.8,21.5,602.5,922.54,690.52
2016,6,11,8,30,816.0,109.0,1.8,22.0,649.0,953.59,707.46
2016,6,11,8,45,829.5,111.5,1.85,23.0,692.0,976.48,718.14
2016,6,11,9,0,843.0,114.0,1.9,24.0,735.0,996.58,727.06
2016,6,11,9,15,853.5,116.0,1.85,24.5,773.0,999.27,724.99
2016,6,11,9,30,864.0,118.0,1.8,25.0,811.0,1009.86,728.26
2016,6,11,9,45,869.0,121.5,1.8,25.5,842.5,1013.4,727.74
2016,6,11,10,0,874.0,125.0,1.8,26.0,874.0,1013.71,725.39
2016,6,11,10,15,879.5,126.0,1.75,26.0,900.5,1008.7,720.64
2016,6,11,10,30,885.0,127.0,1.7,26.0,927.0,1000.52,714.08
2016,6,11,10,45,887.5,129.0,1.65,26.5,946.0,987.25,703.11
2016,6,11,11,0,890.0,131.0,1.6,27.0,965.0,970.89,690.41
2016,6,11,11,15,892.5,131.5,1.65,27.0,978.0,950.13,677.77
2016,6,11,11,30,895.0,132.0,1.7,27.0,991.0,926.52,663.35
2016,6,11,11,45,894.5,133.0,1.8,27.5,996.0,898.06,645.05
2016,6,11,12,0,894.0,134.0,1.9,28.0,1001.0,867.21,625.11
2016,6,11,12,15,893.5,134.0,2.05,28.0,999.0,833.34,604.67
2016,6,11,12,30,893.0,134.0,2.2,28.0,997.0,797.48,582.55
2016,6,11,12,45,899.0,128.5,2.35,28.5,990.0,760.02,557.61
2016,6,11,13,0,905.0,123.0,2.5,29.0,983.0,720.43,529.39
2016,6,11,13,15,901.0,122.5,2.55,28.5,967.0,676.36,498.72
2016,6,11,13,30,897.0,122.0,2.6,28.0,951.0,631.09,466.27
2016,6,11,13,45,698.0,229.5,2.7,28.0,864.5,558.0,411.14
2016,6,11,14,0,499.0,337.0,2.8,28.0,778.0,504.71,370.47
2016,6,11,14,15,519.5,314.5,2.8,27.5,760.0,466.54,341.67
2016,6,11,14,30,540.0,292.0,2.8,27.0,742.0,426.55,310.41
2016,6,11,14,45,688.5,206.5,2.85,27.0,756.0,380.34,270.7
2016,6,11,15,0,837.0,121.0,2.9,27.0,770.0,327.88,223.35
2016,6,11,15,15,824.5,119.0,2.95,26.5,729.5,277.34,180.77
2016,6,11,15,30,812.0,117.0,3.0,26.0,689.0,228.09,140.15
2016,6,11,15,45,793.0,115.0,3.15,26.0,644.0,179.47,102.96
2016,6,11,16,0,774.0,113.0,3.3,26.0,599.0,133.19,73.48
2016,6,11,16,15,753.5,109.5,3.35,25.5,551.5,88.29,55.52
2016,6,11,16,30,733.0,106.0,3.4,25.0,504.0,66.6,50.85
2016,6,11,16,45,704.5,102.0,3.5,24.5,454.0,66.09,50.73
2016,6,11,17,0,676.0,98.0,3.6,24.0,404.0,65.51,50.52
2016,6,11,17,15,640.0,92.0,3.6,23.0,354.0,63.32,49.02
2016,6,11,17,30,604.0,86.0,3.6,22.0,304.0,60.99,47.34
2016,6,11,17,45,555.5,79.0,3.6,21.5,255.0,57.64,44.6
2016,6,11,18,0,507.0,72.0,3.6,21.0,206.0,54.14,41.6
2016,6,11,18,15,438.0,62.5,3.5,20.0,161.0,48.24,36.42
2016,6,11,18,30,369.0,53.0,3.4,19.0,116.0,42.1,30.8
2016,6,11,18,45,271.0,40.0,3.3,18.5,78.0,30.98,20.56
2016,6,11,19,0,173.0,27.0,3.2,18.0,40.0,21.16,9.17
2016,6,11,19,15,86.5,13.5,3.1,17.5,20.0,12.28,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
