Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.0,5.5,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,26.0,11.0,3.5,13.0,11.0,23.76,0.0
2016,6,12,5,15,128.0,26.5,3.65,13.5,40.5,136.56,79.53
2016,6,12,5,30,230.0,42.0,3.8,14.0,70.0,229.58,183.57
2016,6,12,5,45,328.0,53.0,3.95,14.5,112.5,315.54,260.98
2016,6,12,6,0,426.0,64.0,4.1,15.0,155.0,413.89,345.49
2016,6,12,6,15,487.5,72.0,4.05,15.5,202.5,486.83,406.47
2016,6,12,6,30,549.0,80.0,4.0,16.0,250.0,562.89,466.68
2016,6,12,6,45,602.5,84.0,4.0,16.5,301.5,630.2,517.55
2016,6,12,7,0,656.0,88.0,4.0,17.0,353.0,699.08,567.77
2016,6,12,7,15,687.5,93.0,3.9,17.5,403.0,751.11,603.35
2016,6,12,7,30,719.0,98.0,3.8,18.0,453.0,802.71,637.59
2016,6,12,7,45,747.5,100.0,3.7,18.5,503.0,841.95,661.93
2016,6,12,8,0,776.0,102.0,3.6,19.0,553.0,885.29,688.69
2016,6,12,8,15,794.0,105.0,3.5,19.5,599.5,917.99,707.38
2016,6,12,8,30,812.0,108.0,3.4,20.0,646.0,948.43,724.24
2016,6,12,8,45,828.0,109.5,3.3,20.5,689.5,972.61,736.58
2016,6,12,9,0,844.0,111.0,3.2,21.0,733.0,983.33,739.75
2016,6,12,9,15,854.5,113.0,3.2,21.5,771.0,997.04,745.89
2016,6,12,9,30,865.0,115.0,3.2,22.0,809.0,1007.74,750.06
2016,6,12,9,45,880.5,112.5,3.2,22.5,843.5,1015.5,752.41
2016,6,12,10,0,896.0,110.0,3.2,23.0,878.0,1020.15,752.84
2016,6,12,10,15,901.5,111.0,3.25,23.0,905.0,1015.31,749.05
2016,6,12,10,30,907.0,112.0,3.3,23.0,932.0,1007.22,743.32
2016,6,12,10,45,912.0,112.0,3.35,23.5,952.0,994.42,733.19
2016,6,12,11,0,917.0,112.0,3.4,24.0,972.0,978.47,721.13
2016,6,12,11,15,919.0,112.5,3.5,24.0,984.5,957.13,707.33
2016,6,12,11,30,921.0,113.0,3.6,24.0,997.0,932.88,691.6
2016,6,12,11,45,921.5,113.5,3.7,24.5,1002.5,904.57,671.78
2016,6,12,12,0,922.0,114.0,3.8,25.0,1008.0,873.74,650.23
2016,6,12,12,15,921.5,114.0,3.85,25.0,1006.0,839.34,627.2
2016,6,12,12,30,921.0,114.0,3.9,25.0,1004.0,802.86,602.6
2016,6,12,12,45,912.0,118.0,4.0,25.0,992.5,761.58,574.66
2016,6,12,13,0,903.0,122.0,4.1,25.0,981.0,719.05,543.59
2016,6,12,13,15,899.5,121.5,4.1,25.0,965.0,675.43,510.75
2016,6,12,13,30,896.0,121.0,4.1,25.0,949.0,630.57,476.27
2016,6,12,13,45,891.0,119.5,4.15,25.0,925.5,583.06,439.14
2016,6,12,14,0,886.0,118.0,4.2,25.0,902.0,534.82,400.48
2016,6,12,14,15,879.0,116.5,4.2,24.5,872.5,485.12,360.35
2016,6,12,14,30,872.0,115.0,4.2,24.0,843.0,435.26,318.91
2016,6,12,14,45,862.5,113.5,4.2,24.0,807.5,384.54,275.3
2016,6,12,15,0,853.0,112.0,4.2,24.0,772.0,334.29,231.48
2016,6,12,15,15,840.5,109.5,4.15,23.5,732.0,283.28,187.62
2016,6,12,15,30,828.0,107.0,4.1,23.0,692.0,224.87,139.04
2016,6,12,15,45,812.5,104.5,4.05,23.0,647.5,175.55,100.38
2016,6,12,16,0,797.0,102.0,4.0,23.0,603.0,128.17,69.37
2016,6,12,16,15,776.5,99.0,3.95,22.5,555.0,82.42,50.54
2016,6,12,16,30,756.0,96.0,3.9,22.0,507.0,66.81,51.68
2016,6,12,16,45,729.5,92.0,3.85,22.0,457.5,65.8,51.01
2016,6,12,17,0,703.0,88.0,3.8,22.0,408.0,58.65,45.05
2016,6,12,17,15,668.0,83.0,3.65,21.5,358.0,56.88,43.77
2016,6,12,17,30,633.0,78.0,3.5,21.0,308.0,55.01,42.35
2016,6,12,17,45,583.0,72.5,3.4,20.5,258.5,52.56,40.36
2016,6,12,18,0,533.0,67.0,3.3,20.0,209.0,50.03,38.2
2016,6,12,18,15,464.0,58.5,3.1,19.0,163.5,44.81,33.6
2016,6,12,18,30,395.0,50.0,2.9,18.0,118.0,39.4,28.62
2016,6,12,18,45,292.0,38.5,2.7,17.5,79.5,30.94,20.66
2016,6,12,19,0,189.0,27.0,2.5,17.0,41.0,21.17,9.48
2016,6,12,19,15,94.5,13.5,2.55,16.5,20.5,12.28,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,52.0,11.0,3.0,13.0,12.0,37.48,0.0
2016,6,13,5,15,162.5,24.5,3.0,13.0,41.5,152.57,89.45
2016,6,13,5,30,273.0,38.0,3.0,13.0,71.0,249.53,200.43
2016,6,13,5,45,365.5,47.5,3.05,13.5,113.0,336.32,278.55
2016,6,13,6,0,458.0,57.0,3.1,14.0,155.0,428.45,357.68
2016,6,13,6,15,516.5,64.5,3.05,14.5,202.0,499.22,416.18
2016,6,13,6,30,575.0,72.0,3.0,15.0,249.0,573.1,473.84
2016,6,13,6,45,622.5,76.0,3.0,15.5,299.5,636.01,520.75
2016,6,13,7,0,670.0,80.0,3.0,16.0,350.0,700.25,566.91
2016,6,13,7,15,701.0,84.5,3.0,16.5,400.0,751.57,601.94
2016,6,13,7,30,732.0,89.0,3.0,17.0,450.0,798.06,632.52
2016,6,13,7,45,759.5,90.5,3.05,17.5,500.0,841.41,660.44
2016,6,13,8,0,787.0,92.0,3.1,18.0,550.0,883.38,686.88
2016,6,13,8,15,805.0,95.0,3.2,18.5,596.5,916.35,706.97
2016,6,13,8,30,823.0,98.0,3.3,19.0,643.0,947.06,725.38
2016,6,13,8,45,839.0,99.0,3.4,19.5,686.5,960.6,731.93
2016,6,13,9,0,855.0,100.0,3.5,20.0,730.0,981.83,743.92
2016,6,13,9,15,866.0,102.0,3.6,20.0,768.5,996.35,752.76
2016,6,13,9,30,877.0,104.0,3.7,20.0,807.0,1007.84,759.71
2016,6,13,9,45,890.0,102.5,3.8,20.0,841.5,1014.37,763.45
2016,6,13,10,0,903.0,101.0,3.9,20.0,876.0,1017.75,765.24
2016,6,13,10,15,909.5,102.0,4.0,20.0,903.5,1014.08,762.41
2016,6,13,10,30,916.0,103.0,4.1,20.0,931.0,1007.12,757.52
2016,6,13,10,45,921.0,104.0,4.25,20.5,952.0,995.43,748.41
2016,6,13,11,0,926.0,105.0,4.4,21.0,973.0,980.51,737.21
2016,6,13,11,15,929.0,106.0,4.55,20.5,987.0,960.58,725.86
2016,6,13,11,30,932.0,107.0,4.7,20.0,1001.0,937.63,712.46
2016,6,13,11,45,933.0,108.0,4.85,20.0,1007.5,910.08,694.3
2016,6,13,12,0,934.0,109.0,5.0,20.0,1014.0,879.91,674.16
2016,6,13,12,15,933.5,109.0,5.05,19.5,1012.5,845.24,651.35
2016,6,13,12,30,933.0,109.0,5.1,19.0,1011.0,808.45,626.78
2016,6,13,12,45,926.5,112.0,5.15,19.0,1000.5,767.82,597.97
2016,6,13,13,0,920.0,115.0,5.2,19.0,990.0,725.73,566.11
2016,6,13,13,15,916.5,114.5,5.15,19.0,974.0,681.5,531.33
2016,6,13,13,30,913.0,114.0,5.1,19.0,958.0,635.99,494.9
2016,6,13,13,45,908.5,112.5,5.05,19.0,935.0,588.07,455.86
2016,6,13,14,0,904.0,111.0,5.0,19.0,912.0,539.33,415.27
2016,6,13,14,15,897.0,110.0,4.95,18.5,882.0,489.21,373.36
2016,6,13,14,30,890.0,109.0,4.9,18.0,852.0,438.89,330.15
2016,6,13,14,45,877.5,109.0,4.9,18.0,816.0,387.39,284.61
2016,6,13,15,0,865.0,109.0,4.9,18.0,780.0,336.61,239.12
2016,6,13,15,15,853.0,106.5,4.85,17.5,739.5,285.13,193.55
2016,6,13,15,30,841.0,104.0,4.8,17.0,699.0,234.75,149.99
2016,6,13,15,45,822.5,103.0,4.8,17.0,653.5,176.79,103.43
2016,6,13,16,0,804.0,102.0,4.8,17.0,608.0,129.7,71.87
2016,6,13,16,15,784.5,98.5,4.7,16.5,560.0,83.24,51.81
2016,6,13,16,30,765.0,95.0,4.6,16.0,512.0,66.13,52.38
2016,6,13,16,45,746.0,89.5,4.6,16.0,463.5,64.03,50.73
2016,6,13,17,0,727.0,84.0,4.6,16.0,415.0,61.74,48.9
2016,6,13,17,15,693.0,79.5,4.55,15.5,364.5,54.51,42.78
2016,6,13,17,30,659.0,75.0,4.5,15.0,314.0,52.88,41.54
2016,6,13,17,45,613.5,69.0,4.45,15.0,264.5,49.95,38.98
2016,6,13,18,0,568.0,63.0,4.4,15.0,215.0,46.88,36.21
2016,6,13,18,15,500.0,55.5,4.25,14.5,169.0,42.36,32.07
2016,6,13,18,30,432.0,48.0,4.1,14.0,123.0,37.68,27.62
2016,6,13,18,45,318.5,38.0,3.95,13.5,83.5,30.49,20.67
2016,6,13,19,0,205.0,28.0,3.8,13.0,44.0,21.97,10.49
2016,6,13,19,15,102.5,14.0,3.8,13.0,22.0,12.73,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.0,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,40.0,11.0,3.5,12.0,12.0,31.13,0.0
2016,6,14,5,15,153.5,25.5,3.55,12.5,41.5,149.14,87.05
2016,6,14,5,30,267.0,40.0,3.6,13.0,71.0,249.07,200.12
2016,6,14,5,45,369.5,48.5,3.65,13.5,114.0,339.89,281.94
2016,6,14,6,0,472.0,57.0,3.7,14.0,157.0,438.11,366.42
2016,6,14,6,15,530.5,63.5,3.7,14.0,204.5,508.17,425.4
2016,6,14,6,30,589.0,70.0,3.7,14.0,252.0,581.24,483.88
2016,6,14,6,45,640.5,73.0,3.75,14.5,303.0,646.49,533.27
2016,6,14,7,0,692.0,76.0,3.8,15.0,354.0,713.31,582.11
2016,6,14,7,15,721.0,80.0,3.85,15.5,404.0,758.72,613.33
2016,6,14,7,30,750.0,84.0,3.9,16.0,454.0,808.01,646.73
2016,6,14,7,45,599.0,142.0,3.95,16.5,457.0,759.6,607.63
2016,6,14,8,0,448.0,200.0,4.0,17.0,460.0,686.07,547.99
2016,6,14,8,15,640.5,146.5,4.0,17.5,552.5,824.35,650.02
2016,6,14,8,30,833.0,93.0,4.0,18.0,645.0,940.6,728.84
2016,6,14,8,45,846.0,95.5,4.05,18.5,687.5,963.44,740.95
2016,6,14,9,0,859.0,98.0,4.1,19.0,730.0,983.55,751.87
2016,6,14,9,15,869.0,99.5,4.1,19.0,768.0,996.6,759.12
2016,6,14,9,30,879.0,101.0,4.1,19.0,806.0,1006.63,764.46
2016,6,14,9,45,887.0,102.0,4.15,19.5,838.5,1010.96,764.92
2016,6,14,10,0,895.0,103.0,4.2,20.0,871.0,1012.11,763.38
2016,6,14,10,15,901.0,104.5,4.25,20.0,898.0,1008.54,760.28
2016,6,14,10,30,907.0,106.0,4.3,20.0,925.0,1001.71,755.11
2016,6,14,10,45,911.0,106.5,4.35,20.5,945.0,988.69,744.45
2016,6,14,11,0,915.0,107.0,4.4,21.0,965.0,972.52,731.81
2016,6,14,11,15,917.5,107.5,4.45,21.0,978.0,951.9,717.72
2016,6,14,11,30,920.0,108.0,4.5,21.0,991.0,928.35,701.78
2016,6,14,11,45,920.5,108.5,4.6,21.0,996.5,900.28,683.06
2016,6,14,12,0,921.0,109.0,4.7,21.0,1002.0,869.68,662.49
2016,6,14,12,15,921.0,109.0,4.75,20.5,1000.5,835.89,640.48
2016,6,14,12,30,921.0,109.0,4.8,20.0,999.0,799.97,616.73
2016,6,14,12,45,919.0,109.0,4.85,20.0,990.0,760.62,589.06
2016,6,14,13,0,917.0,109.0,4.9,20.0,981.0,719.55,558.37
2016,6,14,13,15,913.5,108.5,4.95,20.0,965.0,675.57,524.4
2016,6,14,13,30,910.0,108.0,5.0,20.0,949.0,630.31,488.67
2016,6,14,13,45,904.0,107.5,5.05,20.0,926.0,582.58,450.2
2016,6,14,14,0,898.0,107.0,5.1,20.0,903.0,534.15,410.21
2016,6,14,14,15,643.0,229.0,5.05,19.5,789.0,457.46,349.3
2016,6,14,14,30,388.0,351.0,5.0,19.0,675.0,417.95,318.67
2016,6,14,14,45,439.5,312.5,5.0,18.5,665.0,375.07,283.11
2016,6,14,15,0,491.0,274.0,5.0,18.0,655.0,335.5,248.68
2016,6,14,15,15,670.0,185.0,4.9,17.5,675.5,283.83,199.12
2016,6,14,15,30,849.0,96.0,4.8,17.0,696.0,231.63,147.23
2016,6,14,15,45,837.5,92.5,4.75,17.0,652.5,181.59,106.64
2016,6,14,16,0,826.0,89.0,4.7,17.0,609.0,132.96,73.53
2016,6,14,16,15,807.5,86.5,4.65,16.5,562.0,76.56,45.37
2016,6,14,16,30,789.0,84.0,4.6,16.0,515.0,58.55,45.76
2016,6,14,16,45,764.5,80.5,4.6,16.0,465.5,57.55,45.06
2016,6,14,17,0,740.0,77.0,4.6,16.0,416.0,56.47,44.27
2016,6,14,17,15,557.5,97.5,4.55,15.5,335.0,66.65,53.5
2016,6,14,17,30,375.0,118.0,4.5,15.0,254.0,82.59,67.82
2016,6,14,17,45,340.5,104.5,4.5,15.0,214.0,74.67,60.89
2016,6,14,18,0,306.0,91.0,4.5,15.0,174.0,66.34,53.46
2016,6,14,18,15,372.0,69.0,4.35,14.5,148.5,51.65,40.3
2016,6,14,18,30,438.0,47.0,4.2,14.0,123.0,36.78,26.83
2016,6,14,18,45,320.0,37.5,4.05,13.5,83.5,29.99,20.26
2016,6,14,19,0,202.0,28.0,3.9,13.0,44.0,21.96,10.66
2016,6,14,19,15,101.0,14.0,3.85,12.5,22.0,12.73,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,44.0,12.0,3.4,12.0,13.0,34.13,0.0
2016,6,15,5,15,164.5,25.5,3.55,12.0,42.5,155.28,90.4
2016,6,15,5,30,285.0,39.0,3.7,12.0,72.0,258.46,208.53
2016,6,15,5,45,385.5,47.0,3.9,12.5,115.0,348.64,290.42
2016,6,15,6,0,486.0,55.0,4.1,13.0,158.0,445.32,374.29
2016,6,15,6,15,544.0,61.5,4.15,13.5,206.0,515.41,432.82
2016,6,15,6,30,602.0,68.0,4.2,14.0,254.0,588.52,490.86
2016,6,15,6,45,649.0,71.5,4.3,14.5,304.5,651.16,538.64
2016,6,15,7,0,696.0,75.0,4.4,15.0,355.0,710.68,582.46
2016,6,15,7,15,725.0,79.0,4.45,15.5,405.0,760.77,617.62
2016,6,15,7,30,754.0,83.0,4.5,16.0,455.0,810.18,651.41
2016,6,15,7,45,779.0,85.0,4.6,16.5,504.5,852.33,679.47
2016,6,15,8,0,804.0,87.0,4.7,17.0,554.0,893.0,706.06
2016,6,15,8,15,820.5,89.5,4.75,17.0,600.0,914.37,719.49
2016,6,15,8,30,837.0,92.0,4.8,17.0,646.0,943.26,738.44
2016,6,15,8,45,852.0,93.0,4.9,17.5,689.0,966.42,752.16
2016,6,15,9,0,867.0,94.0,5.0,18.0,732.0,986.94,764.04
2016,6,15,9,15,876.5,95.5,5.0,18.0,769.5,999.65,771.22
2016,6,15,9,30,886.0,97.0,5.0,18.0,807.0,1009.31,776.43
2016,6,15,9,45,590.0,247.0,5.05,18.0,728.0,885.53,686.86
2016,6,15,10,0,294.0,397.0,5.1,18.0,649.0,717.88,556.21
2016,6,15,10,15,603.0,249.5,5.1,18.0,787.5,881.65,684.33
2016,6,15,10,30,912.0,102.0,5.1,18.0,926.0,1002.78,769.17
2016,6,15,10,45,915.5,103.0,5.2,18.5,946.0,989.83,757.91
2016,6,15,11,0,919.0,104.0,5.3,19.0,966.0,973.73,745.42
2016,6,15,11,15,922.0,105.0,5.3,19.0,979.5,954.07,731.29
2016,6,15,11,30,925.0,106.0,5.3,19.0,993.0,931.43,715.16
2016,6,15,11,45,926.0,106.5,5.3,19.0,999.0,903.73,695.5
2016,6,15,12,0,927.0,107.0,5.3,19.0,1005.0,873.46,674.04
2016,6,15,12,15,594.0,290.0,5.3,19.0,865.5,740.66,573.94
2016,6,15,12,30,261.0,473.0,5.3,19.0,726.0,614.51,472.95
2016,6,15,12,45,271.0,457.5,5.3,19.0,718.0,589.72,455.08
2016,6,15,13,0,281.0,442.0,5.3,19.0,710.0,564.37,436.18
2016,6,15,13,15,590.5,279.5,5.25,19.0,830.0,606.55,472.17
2016,6,15,13,30,900.0,117.0,5.2,19.0,950.0,632.19,492.74
2016,6,15,13,45,899.0,114.0,5.2,19.0,928.5,585.66,454.6
2016,6,15,14,0,898.0,111.0,5.2,19.0,907.0,538.02,414.93
2016,6,15,14,15,891.5,109.5,5.15,18.5,877.5,488.09,373.13
2016,6,15,14,30,885.0,108.0,5.1,18.0,848.0,437.92,330.01
2016,6,15,14,45,880.0,104.5,5.05,18.0,814.5,386.75,284.5
2016,6,15,15,0,875.0,101.0,5.0,18.0,781.0,335.61,238.41
2016,6,15,15,15,864.0,99.0,4.9,18.0,740.5,284.29,192.38
2016,6,15,15,30,853.0,97.0,4.8,18.0,700.0,233.96,148.41
2016,6,15,15,45,842.5,93.0,4.75,18.0,656.5,183.49,107.5
2016,6,15,16,0,832.0,89.0,4.7,18.0,613.0,134.34,73.93
2016,6,15,16,15,813.5,86.0,4.6,17.5,565.5,77.27,45.16
2016,6,15,16,30,795.0,83.0,4.5,17.0,518.0,57.88,44.99
2016,6,15,16,45,775.0,78.5,4.4,17.0,469.0,56.17,43.67
2016,6,15,17,0,755.0,74.0,4.3,17.0,420.0,54.32,42.2
2016,6,15,17,15,723.0,70.5,4.1,16.5,369.5,53.01,41.28
2016,6,15,17,30,691.0,67.0,3.9,16.0,319.0,51.65,40.28
2016,6,15,17,45,650.0,61.5,3.75,15.5,269.5,48.54,37.65
2016,6,15,18,0,609.0,56.0,3.6,15.0,220.0,41.43,31.38
2016,6,15,18,15,544.0,49.5,3.2,14.5,173.5,37.48,27.77
2016,6,15,18,30,479.0,43.0,2.8,14.0,127.0,33.41,23.89
2016,6,15,18,45,382.0,34.0,2.4,13.5,87.5,26.95,17.69
2016,6,15,19,0,285.0,25.0,2.0,13.0,48.0,20.27,9.58
2016,6,15,19,15,142.5,12.5,1.8,12.5,24.0,11.37,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,30.0,5.5,0.65,12.5,6.0,0.0,0.0
2016,6,16,5,0,60.0,11.0,0.6,13.0,12.0,41.63,0.0
2016,6,16,5,15,180.0,23.5,0.6,13.5,41.5,160.21,91.6
2016,6,16,5,30,300.0,36.0,0.6,14.0,71.0,265.63,209.9
2016,6,16,5,45,389.5,44.5,0.6,14.5,113.0,348.15,282.2
2016,6,16,6,0,479.0,53.0,0.6,15.0,155.0,437.63,355.8
2016,6,16,6,15,536.5,59.5,0.55,15.5,202.0,506.94,409.42
2016,6,16,6,30,594.0,66.0,0.5,16.0,249.0,579.32,462.06
2016,6,16,6,45,635.5,71.0,0.45,16.5,298.5,639.2,502.84
2016,6,16,7,0,677.0,76.0,0.4,17.0,348.0,700.1,542.48
2016,6,16,7,15,706.5,80.0,0.4,17.5,397.5,745.52,570.52
2016,6,16,7,30,736.0,84.0,0.4,18.0,447.0,794.91,600.54
2016,6,16,7,45,758.5,87.5,0.4,18.5,495.5,836.23,624.27
2016,6,16,8,0,781.0,91.0,0.4,19.0,544.0,876.01,646.54
2016,6,16,8,15,798.5,93.5,0.5,19.0,589.5,907.86,666.63
2016,6,16,8,30,816.0,96.0,0.6,19.0,635.0,937.5,685.39
2016,6,16,8,45,830.0,98.0,0.75,19.5,677.5,950.39,693.25
2016,6,16,9,0,844.0,100.0,0.9,20.0,720.0,970.83,706.14
2016,6,16,9,15,854.0,101.5,1.05,20.5,758.0,983.86,714.16
2016,6,16,9,30,864.0,103.0,1.2,21.0,796.0,993.92,720.36
2016,6,16,9,45,881.0,99.0,1.35,21.5,830.5,1001.92,725.25
2016,6,16,10,0,898.0,95.0,1.5,22.0,865.0,1006.85,728.2
2016,6,16,10,15,903.5,96.0,1.65,22.0,891.5,1002.52,726.68
2016,6,16,10,30,909.0,97.0,1.8,22.0,918.0,994.95,723.16
2016,6,16,10,45,913.5,97.0,1.95,22.5,938.0,982.17,714.87
2016,6,16,11,0,918.0,97.0,2.1,23.0,958.0,966.25,704.54
2016,6,16,11,15,920.5,97.5,2.25,23.0,971.0,945.89,692.59
2016,6,16,11,30,923.0,98.0,2.4,23.0,984.0,922.6,678.6
2016,6,16,11,45,924.5,98.0,2.55,23.5,990.0,895.16,660.41
2016,6,16,12,0,926.0,98.0,2.7,24.0,996.0,865.13,640.36
2016,6,16,12,15,925.5,98.0,2.85,24.0,994.5,831.08,618.62
2016,6,16,12,30,925.0,98.0,3.0,24.0,993.0,794.9,595.13
2016,6,16,12,45,923.5,97.5,3.15,24.0,984.0,755.58,569.15
2016,6,16,13,0,922.0,97.0,3.3,24.0,975.0,714.5,540.43
2016,6,16,13,15,919.0,96.5,3.35,24.0,959.5,670.84,507.88
2016,6,16,13,30,916.0,96.0,3.4,24.0,944.0,625.83,473.54
2016,6,16,13,45,913.0,94.0,3.5,24.0,922.0,578.47,436.72
2016,6,16,14,0,910.0,92.0,3.6,24.0,900.0,530.14,398.1
2016,6,16,14,15,904.0,91.0,3.65,23.5,871.0,480.44,357.93
2016,6,16,14,30,898.0,90.0,3.7,23.0,842.0,430.43,316.25
2016,6,16,14,45,891.5,88.0,3.8,23.0,808.0,379.37,272.16
2016,6,16,15,0,885.0,86.0,3.9,23.0,774.0,328.45,227.44
2016,6,16,15,15,875.0,84.0,3.9,22.5,734.5,277.02,182.68
2016,6,16,15,30,865.0,82.0,3.9,22.0,695.0,226.48,139.56
2016,6,16,15,45,853.0,79.5,3.95,22.0,651.5,176.38,99.58
2016,6,16,16,0,841.0,77.0,4.0,22.0,608.0,127.75,66.89
2016,6,16,16,15,824.0,75.0,4.0,21.5,561.5,80.91,46.76
2016,6,16,16,30,807.0,73.0,4.0,21.0,515.0,60.63,46.6
2016,6,16,16,45,785.5,69.5,4.0,21.0,466.0,49.88,37.53
2016,6,16,17,0,764.0,66.0,4.0,21.0,417.0,48.5,36.47
2016,6,16,17,15,734.0,63.0,3.85,20.5,367.0,47.33,35.66
2016,6,16,17,30,704.0,60.0,3.7,20.0,317.0,46.12,34.79
2016,6,16,17,45,663.0,55.5,3.6,19.5,268.5,43.61,32.71
2016,6,16,18,0,622.0,51.0,3.5,19.0,220.0,41.01,30.47
2016,6,16,18,15,560.0,45.0,3.15,18.5,173.5,36.95,26.82
2016,6,16,18,30,498.0,39.0,2.8,18.0,127.0,30.07,20.57
2016,6,16,18,45,401.0,31.0,2.45,17.5,87.5,24.35,15.15
2016,6,16,19,0,304.0,23.0,2.1,17.0,48.0,18.45,8.13
2016,6,16,19,15,152.0,11.5,1.9,16.5,24.0,10.46,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,55.5,5.5,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,111.0,11.0,0.9,14.0,13.0,68.44,0.0
2016,6,17,5,15,238.5,21.0,1.1,14.5,43.5,193.05,109.62
2016,6,17,5,30,366.0,31.0,1.3,15.0,74.0,300.26,237.49
2016,6,17,5,45,446.5,38.0,1.5,16.0,115.5,376.97,306.37
2016,6,17,6,0,527.0,45.0,1.7,17.0,157.0,460.16,375.9
2016,6,17,6,15,278.5,77.5,1.7,17.5,138.5,332.0,272.97
2016,6,17,6,30,30.0,110.0,1.7,18.0,120.0,143.75,115.18
2016,6,17,6,45,34.5,130.5,1.75,18.5,143.0,169.78,136.79
2016,6,17,7,0,39.0,151.0,1.8,19.0,166.0,195.65,157.28
2016,6,17,7,15,400.0,111.0,1.85,19.0,305.5,510.17,413.93
2016,6,17,7,30,761.0,71.0,1.9,19.0,445.0,800.49,624.21
2016,6,17,7,45,781.0,73.5,1.95,19.5,492.5,838.85,645.33
2016,6,17,8,0,801.0,76.0,2.0,20.0,540.0,866.24,661.07
2016,6,17,8,15,817.0,78.0,2.05,20.5,585.5,896.51,678.7
2016,6,17,8,30,833.0,80.0,2.1,21.0,631.0,924.57,694.64
2016,6,17,8,45,846.0,81.5,2.2,21.5,673.0,946.61,707.0
2016,6,17,9,0,859.0,83.0,2.3,22.0,715.0,965.98,717.64
2016,6,17,9,15,581.0,221.5,2.4,22.0,659.0,859.62,645.03
2016,6,17,9,30,303.0,360.0,2.5,22.0,603.0,702.14,528.4
2016,6,17,9,45,191.0,378.5,2.65,22.5,534.0,585.96,443.23
2016,6,17,10,0,79.0,397.0,2.8,23.0,465.0,470.89,356.13
2016,6,17,10,15,53.5,374.0,2.9,23.0,420.5,416.77,316.01
2016,6,17,10,30,28.0,351.0,3.0,23.0,376.0,364.32,276.33
2016,6,17,10,45,22.0,324.5,3.15,23.5,345.0,317.34,240.72
2016,6,17,11,0,16.0,298.0,3.3,24.0,314.0,285.3,216.09
2016,6,17,11,15,94.0,390.0,3.4,24.0,481.0,460.83,348.49
2016,6,17,11,30,172.0,482.0,3.5,24.0,648.0,608.47,455.09
2016,6,17,11,45,101.0,434.0,3.65,24.5,531.5,484.43,363.36
2016,6,17,12,0,30.0,386.0,3.8,25.0,415.0,373.97,280.7
2016,6,17,12,15,124.5,434.0,3.9,25.0,555.0,489.73,368.05
2016,6,17,12,30,219.0,482.0,4.0,25.0,695.0,591.2,441.97
2016,6,17,12,45,190.0,479.5,4.1,25.0,663.0,551.95,412.8
2016,6,17,13,0,161.0,477.0,4.2,25.0,631.0,514.8,385.62
2016,6,17,13,15,120.0,457.5,4.25,24.5,571.5,459.06,345.29
2016,6,17,13,30,79.0,438.0,4.3,24.0,512.0,413.0,311.71
2016,6,17,13,45,114.5,436.5,4.35,24.0,540.5,415.65,314.06
2016,6,17,14,0,150.0,435.0,4.4,24.0,569.0,420.2,317.26
2016,6,17,14,15,124.0,415.0,4.4,23.5,523.0,380.45,287.93
2016,6,17,14,30,98.0,395.0,4.4,23.0,477.0,353.11,267.94
2016,6,17,14,45,105.0,379.5,4.4,23.0,464.0,334.59,253.6
2016,6,17,15,0,112.0,364.0,4.4,23.0,451.0,305.08,230.67
2016,6,17,15,15,116.5,341.5,4.35,22.5,428.0,280.01,211.42
2016,6,17,15,30,121.0,319.0,4.3,22.0,405.0,254.92,192.09
2016,6,17,15,45,454.0,206.5,4.3,22.0,498.0,196.52,132.52
2016,6,17,16,0,787.0,94.0,4.3,22.0,591.0,125.98,67.27
2016,6,17,16,15,498.5,163.5,4.2,21.5,469.5,116.19,80.48
2016,6,17,16,30,210.0,233.0,4.1,21.0,348.0,164.1,134.18
2016,6,17,16,45,155.5,211.0,4.05,20.5,292.0,150.68,123.5
2016,6,17,17,0,101.0,189.0,4.0,20.0,236.0,143.84,118.36
2016,6,17,17,15,50.5,139.5,3.9,19.5,163.0,111.19,91.01
2016,6,17,17,30,0.0,90.0,3.8,19.0,90.0,77.92,62.63
2016,6,17,17,45,0.0,76.0,3.7,18.5,76.0,66.19,52.63
2016,6,17,18,0,0.0,62.0,3.6,18.0,62.0,54.38,42.34
2016,6,17,18,15,0.0,49.0,3.4,17.5,49.0,43.26,32.48
2016,6,17,18,30,0.0,36.0,3.2,17.0,36.0,31.75,22.13
2016,6,17,18,45,0.0,24.5,3.05,16.5,24.5,21.58,12.86
2016,6,17,19,0,0.0,13.0,2.9,16.0,13.0,11.42,2.97
2016,6,17,19,15,0.0,6.5,2.75,15.5,6.5,5.91,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,98.0,10.0,1.3,13.0,13.0,60.63,0.0
2016,6,18,5,15,228.5,21.0,1.45,13.5,43.5,186.98,105.13
2016,6,18,5,30,359.0,32.0,1.6,14.0,74.0,297.06,236.1
2016,6,18,5,45,444.0,39.5,1.75,14.5,116.0,377.23,308.74
2016,6,18,6,0,529.0,47.0,1.9,15.0,158.0,464.2,382.51
2016,6,18,6,15,585.0,52.5,1.95,15.5,206.0,532.72,437.3
2016,6,18,6,30,641.0,58.0,2.0,16.0,254.0,600.05,488.69
2016,6,18,6,45,680.0,62.0,2.1,16.5,304.5,658.64,531.6
2016,6,18,7,0,719.0,66.0,2.2,17.0,355.0,717.89,573.49
2016,6,18,7,15,748.5,69.5,2.2,17.5,405.5,768.42,607.02
2016,6,18,7,30,778.0,73.0,2.2,18.0,456.0,818.33,639.14
2016,6,18,7,45,799.5,76.0,2.25,18.5,505.5,859.17,664.53
2016,6,18,8,0,821.0,79.0,2.3,19.0,555.0,888.89,681.85
2016,6,18,8,15,838.5,81.5,2.3,19.5,602.0,921.56,700.61
2016,6,18,8,30,856.0,84.0,2.3,20.0,649.0,951.98,717.57
2016,6,18,8,45,869.0,86.0,2.3,20.5,693.0,974.83,729.32
2016,6,18,9,0,882.0,88.0,2.3,21.0,737.0,994.91,739.27
2016,6,18,9,15,892.5,90.0,2.25,21.5,776.0,1009.52,745.11
2016,6,18,9,30,903.0,92.0,2.2,22.0,815.0,1021.03,749.0
2016,6,18,9,45,907.0,95.5,2.2,22.5,847.5,1024.42,748.37
2016,6,18,10,0,911.0,99.0,2.2,23.0,880.0,1024.48,745.81
2016,6,18,10,15,917.5,100.5,2.15,23.0,907.5,1021.55,742.37
2016,6,18,10,30,924.0,102.0,2.1,23.0,935.0,1015.29,736.96
2016,6,18,10,45,930.0,101.5,2.1,23.5,956.5,1003.18,727.16
2016,6,18,11,0,936.0,101.0,2.1,24.0,978.0,987.85,715.49
2016,6,18,11,15,939.0,101.5,2.1,24.0,992.0,967.54,702.15
2016,6,18,11,30,942.0,102.0,2.1,24.0,1006.0,944.21,686.95
2016,6,18,11,45,944.0,102.0,2.15,24.5,1013.0,916.65,668.23
2016,6,18,12,0,946.0,102.0,2.2,25.0,1020.0,886.42,647.77
2016,6,18,12,15,946.5,102.0,2.25,25.0,1019.0,852.48,626.05
2016,6,18,12,30,947.0,102.0,2.3,25.0,1018.0,816.28,602.65
2016,6,18,12,45,948.5,99.5,2.4,25.5,1010.0,776.6,575.88
2016,6,18,13,0,950.0,97.0,2.5,26.0,1002.0,734.92,546.5
2016,6,18,13,15,947.5,96.5,2.55,26.0,986.5,690.42,514.25
2016,6,18,13,30,945.0,96.0,2.6,26.0,971.0,644.48,480.12
2016,6,18,13,45,940.0,96.0,2.65,26.0,948.5,596.28,443.39
2016,6,18,14,0,935.0,96.0,2.7,26.0,926.0,547.22,404.96
2016,6,18,14,15,929.5,95.0,2.7,26.0,897.0,496.5,364.05
2016,6,18,14,30,924.0,94.0,2.7,26.0,868.0,445.37,321.7
2016,6,18,14,45,915.0,93.0,2.7,26.0,833.0,392.82,277.34
2016,6,18,15,0,906.0,92.0,2.7,26.0,798.0,340.63,232.51
2016,6,18,15,15,896.0,90.5,2.7,25.5,757.5,288.38,187.94
2016,6,18,15,30,886.0,89.0,2.7,25.0,717.0,237.01,144.88
2016,6,18,15,45,870.5,87.5,2.7,25.0,672.0,185.92,104.82
2016,6,18,16,0,855.0,86.0,2.7,25.0,627.0,136.62,72.13
2016,6,18,16,15,837.0,83.5,2.7,24.5,579.0,88.51,51.18
2016,6,18,16,30,819.0,81.0,2.7,24.0,531.0,56.66,42.63
2016,6,18,16,45,793.5,78.5,2.7,24.0,480.5,56.26,42.47
2016,6,18,17,0,768.0,76.0,2.7,24.0,430.0,55.84,42.26
2016,6,18,17,15,736.0,72.0,2.55,23.5,378.5,54.19,41.08
2016,6,18,17,30,704.0,68.0,2.4,23.0,327.0,52.46,39.8
2016,6,18,17,45,660.0,63.0,2.3,22.5,276.5,45.47,33.9
2016,6,18,18,0,616.0,58.0,2.2,22.0,226.0,42.96,31.77
2016,6,18,18,15,550.5,51.5,1.95,21.0,178.5,39.06,28.37
2016,6,18,18,30,485.0,45.0,1.7,20.0,131.0,35.05,24.7
2016,6,18,18,45,386.5,35.5,1.5,19.0,90.5,28.2,18.34
2016,6,18,19,0,288.0,26.0,1.3,18.0,50.0,21.11,10.27
2016,6,18,19,15,144.0,13.0,1.25,17.5,25.0,11.82,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.5,0.85,14.5,6.5,0.0,0.0
2016,6,19,5,0,105.0,11.0,0.8,15.0,13.0,65.16,0.0
2016,6,19,5,15,241.0,22.0,0.9,15.5,44.5,194.94,106.74
2016,6,19,5,30,377.0,33.0,1.0,16.0,76.0,309.2,242.48
2016,6,19,5,45,462.0,40.5,1.1,16.5,119.5,390.25,314.7
2016,6,19,6,0,547.0,48.0,1.2,17.0,163.0,477.97,387.43
2016,6,19,6,15,601.5,53.5,1.3,17.5,211.5,546.13,440.91
2016,6,19,6,30,656.0,59.0,1.4,18.0,260.0,612.7,490.84
2016,6,19,6,45,694.0,63.5,1.5,19.0,310.5,671.7,532.11
2016,6,19,7,0,732.0,68.0,1.6,20.0,361.0,731.25,572.09
2016,6,19,7,15,759.5,71.5,1.7,20.5,411.5,780.45,604.49
2016,6,19,7,30,787.0,75.0,1.8,21.0,462.0,828.86,635.59
2016,6,19,7,45,807.0,78.0,1.9,22.0,511.0,868.54,658.8
2016,6,19,8,0,827.0,81.0,2.0,23.0,560.0,896.93,673.99
2016,6,19,8,15,843.0,83.5,1.95,23.5,606.5,928.24,690.76
2016,6,19,8,30,859.0,86.0,1.9,24.0,653.0,957.24,705.67
2016,6,19,8,45,870.0,89.0,1.9,24.5,696.0,979.33,716.52
2016,6,19,9,0,881.0,92.0,1.9,25.0,739.0,998.56,725.58
2016,6,19,9,15,891.0,93.5,1.8,25.0,777.0,1012.05,731.12
2016,6,19,9,30,901.0,95.0,1.7,25.0,815.0,1022.45,734.77
2016,6,19,9,45,916.0,91.5,1.6,25.5,850.5,1029.14,734.69
2016,6,19,10,0,931.0,88.0,1.5,26.0,886.0,1032.66,732.72
2016,6,19,10,15,936.0,89.0,1.4,26.5,913.0,1027.83,725.7
2016,6,19,10,30,941.0,90.0,1.3,27.0,940.0,1019.67,716.85
2016,6,19,10,45,943.0,92.0,1.25,27.5,959.5,1006.32,705.84
2016,6,19,11,0,945.0,94.0,1.2,28.0,979.0,989.72,693.07
2016,6,19,11,15,947.5,94.5,1.2,28.0,992.5,968.96,680.1
2016,6,19,11,30,950.0,95.0,1.2,28.0,1006.0,945.18,665.35
2016,6,19,11,45,947.0,98.0,1.3,28.5,1011.0,916.03,647.46
2016,6,19,12,0,944.0,101.0,1.4,29.0,1016.0,884.35,627.83
2016,6,19,12,15,944.0,101.0,1.55,29.0,1015.0,850.13,608.12
2016,6,19,12,30,944.0,101.0,1.7,29.0,1014.0,813.69,586.52
2016,6,19,12,45,930.5,108.0,1.9,29.5,1002.0,771.23,559.73
2016,6,19,13,0,917.0,115.0,2.1,30.0,990.0,727.68,530.18
2016,6,19,13,15,914.0,114.5,2.2,29.5,974.0,684.07,500.67
2016,6,19,13,30,911.0,114.0,2.3,29.0,958.0,639.13,469.17
2016,6,19,13,45,911.5,110.0,2.45,29.0,937.0,592.26,434.53
2016,6,19,14,0,912.0,106.0,2.6,29.0,916.0,544.11,397.75
2016,6,19,14,15,905.5,104.5,2.7,29.0,887.0,493.6,357.88
2016,6,19,14,30,899.0,103.0,2.8,29.0,858.0,442.82,316.61
2016,6,19,14,45,894.0,100.0,2.9,29.0,824.0,391.38,273.76
2016,6,19,15,0,889.0,97.0,3.0,29.0,790.0,339.94,230.07
2016,6,19,15,15,878.0,95.5,3.05,28.5,750.0,288.28,186.54
2016,6,19,15,30,867.0,94.0,3.1,28.0,710.0,237.59,144.55
2016,6,19,15,45,854.0,91.5,3.2,28.0,666.0,187.08,105.22
2016,6,19,16,0,841.0,89.0,3.3,28.0,622.0,138.11,72.83
2016,6,19,16,15,823.5,86.0,3.3,27.5,574.5,80.55,44.08
2016,6,19,16,30,806.0,83.0,3.3,27.0,527.0,57.88,43.11
2016,6,19,16,45,780.0,80.5,3.3,26.5,476.5,57.55,43.09
2016,6,19,17,0,754.0,78.0,3.3,26.0,426.0,57.19,43.04
2016,6,19,17,15,722.0,74.0,3.15,25.0,375.5,55.62,42.03
2016,6,19,17,30,690.0,70.0,3.0,24.0,325.0,53.97,40.91
2016,6,19,17,45,644.0,65.5,2.95,23.5,275.0,47.24,35.27
2016,6,19,18,0,598.0,61.0,2.9,23.0,225.0,45.22,33.58
2016,6,19,18,15,533.0,54.0,2.6,22.0,177.5,41.03,29.94
2016,6,19,18,30,468.0,47.0,2.3,21.0,130.0,36.7,26.0
2016,6,19,18,45,370.5,37.0,2.0,20.5,90.0,29.48,19.29
2016,6,19,19,0,273.0,27.0,1.7,20.0,50.0,21.99,10.89
2016,6,19,19,15,136.5,13.5,1.6,19.5,25.0,12.28,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,56.0,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,112.0,11.0,1.5,13.0,14.0,68.77,0.0
2016,6,20,5,15,255.0,22.0,1.65,13.5,46.5,202.48,109.96
2016,6,20,5,30,398.0,33.0,1.8,14.0,79.0,321.9,255.35
2016,6,20,5,45,488.5,40.0,2.0,15.0,124.0,406.79,331.92
2016,6,20,6,0,579.0,47.0,2.2,16.0,169.0,498.73,408.72
2016,6,20,6,15,634.0,52.0,2.2,16.5,218.5,563.03,459.74
2016,6,20,6,30,689.0,57.0,2.2,17.0,268.0,635.56,514.5
2016,6,20,6,45,729.5,61.0,2.2,17.5,320.0,697.06,558.48
2016,6,20,7,0,770.0,65.0,2.2,18.0,372.0,759.22,601.15
2016,6,20,7,15,797.0,68.0,2.25,18.5,423.5,808.45,633.44
2016,6,20,7,30,824.0,71.0,2.3,19.0,475.0,856.8,664.3
2016,6,20,7,45,845.0,73.0,2.4,20.0,525.5,887.83,681.6
2016,6,20,8,0,866.0,75.0,2.5,21.0,576.0,926.2,703.73
2016,6,20,8,15,881.0,77.5,2.5,21.5,623.5,957.41,721.02
2016,6,20,8,30,896.0,80.0,2.5,22.0,671.0,986.15,736.52
2016,6,20,8,45,908.5,81.0,2.55,22.5,714.5,1007.92,747.81
2016,6,20,9,0,921.0,82.0,2.6,23.0,758.0,1026.82,757.29
2016,6,20,9,15,929.5,83.5,2.6,23.5,796.5,1039.24,762.11
2016,6,20,9,30,938.0,85.0,2.6,24.0,835.0,1048.44,765.0
2016,6,20,9,45,930.5,94.0,2.65,25.0,864.0,1046.57,759.96
2016,6,20,10,0,923.0,103.0,2.7,26.0,893.0,1041.06,752.85
2016,6,20,10,15,928.0,104.0,2.7,26.0,920.0,1036.0,748.69
2016,6,20,10,30,933.0,105.0,2.7,26.0,947.0,1027.63,742.54
2016,6,20,10,45,936.0,106.0,2.75,26.5,966.5,1014.03,732.21
2016,6,20,11,0,939.0,107.0,2.8,27.0,986.0,997.22,719.98
2016,6,20,11,15,941.0,107.5,2.8,27.0,999.5,975.86,705.91
2016,6,20,11,30,943.0,108.0,2.8,27.0,1013.0,951.52,689.99
2016,6,20,11,45,944.5,107.5,2.85,27.5,1019.0,922.99,670.42
2016,6,20,12,0,946.0,107.0,2.9,28.0,1025.0,891.84,649.15
2016,6,20,12,15,946.0,107.0,2.95,28.0,1023.5,857.46,626.96
2016,6,20,12,30,946.0,107.0,3.0,28.0,1022.0,820.87,603.15
2016,6,20,12,45,949.0,103.5,3.15,28.5,1015.0,781.46,576.6
2016,6,20,13,0,952.0,100.0,3.3,29.0,1008.0,739.96,547.36
2016,6,20,13,15,949.5,99.5,3.4,28.5,992.0,695.39,516.19
2016,6,20,13,30,947.0,99.0,3.5,28.0,976.0,649.36,483.0
2016,6,20,13,45,942.5,98.5,3.6,28.0,953.5,600.95,446.09
2016,6,20,14,0,938.0,98.0,3.7,28.0,931.0,551.63,407.43
2016,6,20,14,15,932.5,97.0,3.75,27.5,902.5,500.76,367.14
2016,6,20,14,30,927.0,96.0,3.8,27.0,874.0,449.47,325.25
2016,6,20,14,45,917.5,95.5,3.85,27.0,838.5,396.94,280.74
2016,6,20,15,0,908.0,95.0,3.9,27.0,803.0,344.8,235.83
2016,6,20,15,15,898.0,93.0,3.9,26.5,763.0,292.06,190.74
2016,6,20,15,30,888.0,91.0,3.9,26.0,723.0,240.18,147.17
2016,6,20,15,45,874.0,89.5,3.9,26.0,678.0,189.14,106.95
2016,6,20,16,0,860.0,88.0,3.9,26.0,633.0,139.73,73.92
2016,6,20,16,15,487.5,162.5,3.8,25.0,466.5,116.47,79.09
2016,6,20,16,30,115.0,237.0,3.7,24.0,300.0,165.36,133.58
2016,6,20,16,45,76.5,206.5,3.6,23.5,246.5,155.87,126.3
2016,6,20,17,0,38.0,176.0,3.5,23.0,193.0,135.66,110.03
2016,6,20,17,15,19.0,142.0,3.35,22.0,150.5,117.82,95.71
2016,6,20,17,30,0.0,108.0,3.2,21.0,108.0,91.66,73.93
2016,6,20,17,45,0.0,91.5,3.05,20.5,91.5,78.16,62.55
2016,6,20,18,0,0.0,75.0,2.9,20.0,75.0,64.55,50.84
2016,6,20,18,15,250.5,60.0,2.6,19.0,105.0,44.36,33.24
2016,6,20,18,30,501.0,45.0,2.3,18.0,135.0,35.06,24.93
2016,6,20,18,45,400.0,36.0,2.0,17.5,94.0,28.63,18.86
2016,6,20,19,0,299.0,27.0,1.7,17.0,53.0,22.0,11.17
2016,6,20,19,15,149.5,13.5,1.7,16.5,26.5,10.84,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,94.0,11.0,1.6,14.0,13.0,59.26,0.0
2016,6,21,5,15,231.0,22.0,1.75,14.5,44.0,188.28,99.11
2016,6,21,5,30,368.0,33.0,1.9,15.0,75.0,303.19,239.63
2016,6,21,5,45,462.0,40.0,2.05,15.5,119.0,389.04,317.27
2016,6,21,6,0,556.0,47.0,2.2,16.0,163.0,482.27,395.91
2016,6,21,6,15,612.0,52.5,2.2,16.5,212.0,551.85,451.22
2016,6,21,6,30,668.0,58.0,2.2,17.0,261.0,620.1,502.9
2016,6,21,6,45,711.0,61.0,2.2,18.0,313.0,681.63,546.15
2016,6,21,7,0,754.0,64.0,2.2,19.0,365.0,743.98,588.02
2016,6,21,7,15,781.0,67.0,2.2,19.5,416.0,792.75,619.66
2016,6,21,7,30,808.0,70.0,2.2,20.0,467.0,840.68,649.86
2016,6,21,7,45,830.0,72.0,2.25,21.0,516.5,872.33,667.2
2016,6,21,8,0,852.0,74.0,2.3,22.0,566.0,911.39,689.34
2016,6,21,8,15,867.0,76.0,2.3,22.5,613.0,941.78,706.04
2016,6,21,8,30,882.0,78.0,2.3,23.0,660.0,969.78,721.02
2016,6,21,8,45,893.5,80.0,2.35,23.5,703.0,991.68,732.42
2016,6,21,9,0,905.0,82.0,2.4,24.0,746.0,1010.72,742.0
2016,6,21,9,15,913.5,83.5,2.4,24.5,784.0,1023.11,746.81
2016,6,21,9,30,922.0,85.0,2.4,25.0,822.0,1032.33,749.73
2016,6,21,9,45,923.5,89.0,2.45,26.0,853.5,1034.05,747.07
2016,6,21,10,0,925.0,93.0,2.5,27.0,885.0,1032.37,742.46
2016,6,21,10,15,930.0,94.0,2.5,27.5,911.5,1027.57,737.0
2016,6,21,10,30,935.0,95.0,2.5,28.0,938.0,1019.46,729.62
2016,6,21,10,45,937.0,96.5,2.5,28.5,957.5,1005.65,718.81
2016,6,21,11,0,939.0,98.0,2.5,29.0,977.0,988.65,706.16
2016,6,21,11,15,941.0,98.5,2.5,29.5,990.5,967.55,691.06
2016,6,21,11,30,943.0,99.0,2.5,30.0,1004.0,943.46,674.19
2016,6,21,11,45,943.0,100.0,2.55,30.5,1009.5,915.25,655.18
2016,6,21,12,0,943.0,101.0,2.6,31.0,1015.0,884.43,634.51
2016,6,21,12,15,942.5,101.0,2.65,31.0,1014.0,849.9,612.62
2016,6,21,12,30,942.0,101.0,2.7,31.0,1013.0,813.19,589.15
2016,6,21,12,45,936.5,103.5,2.8,31.0,1003.0,772.91,563.36
2016,6,21,13,0,931.0,106.0,2.9,31.0,993.0,731.06,535.04
2016,6,21,13,15,927.5,105.0,2.95,31.0,977.0,686.28,503.0
2016,6,21,13,30,924.0,104.0,3.0,31.0,961.0,640.2,469.25
2016,6,21,13,45,919.5,103.0,3.15,31.0,938.5,592.43,433.67
2016,6,21,14,0,915.0,102.0,3.3,31.0,916.0,543.79,396.32
2016,6,21,14,15,909.0,101.0,3.4,30.5,887.0,493.79,357.46
2016,6,21,14,30,903.0,100.0,3.5,30.0,858.0,443.45,317.03
2016,6,21,14,45,894.5,98.5,3.6,30.0,823.0,391.72,273.89
2016,6,21,15,0,886.0,97.0,3.7,30.0,788.0,340.32,230.24
2016,6,21,15,15,875.5,95.0,3.75,29.5,748.5,288.57,186.62
2016,6,21,15,30,865.0,93.0,3.8,29.0,709.0,237.75,144.48
2016,6,21,15,45,851.5,91.0,3.9,28.5,665.0,187.6,105.6
2016,6,21,16,0,838.0,89.0,4.0,28.0,621.0,139.03,73.47
2016,6,21,16,15,820.5,86.5,3.95,27.0,573.5,81.93,44.74
2016,6,21,16,30,803.0,84.0,3.9,26.0,526.0,58.49,43.81
2016,6,21,16,45,781.0,80.5,3.9,25.5,477.0,57.51,43.25
2016,6,21,17,0,759.0,77.0,3.9,25.0,428.0,56.44,42.58
2016,6,21,17,15,728.0,73.0,3.8,24.0,377.5,54.84,41.54
2016,6,21,17,30,697.0,69.0,3.7,23.0,327.0,53.16,40.39
2016,6,21,17,45,653.5,64.0,3.6,22.0,277.0,46.12,34.53
2016,6,21,18,0,610.0,59.0,3.5,21.0,227.0,43.65,32.5
