Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,15,546.5,52.5,3.35,20.0,180.0,39.8,29.13
2016,6,21,18,30,483.0,46.0,3.2,19.0,133.0,35.84,25.49
2016,6,21,18,45,383.5,37.0,3.05,18.0,92.5,29.46,19.52
2016,6,21,19,0,284.0,28.0,2.9,17.0,52.0,22.89,11.9
2016,6,21,19,15,142.0,14.0,2.9,16.5,26.0,11.27,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,54.0,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,108.0,11.0,3.5,13.0,13.0,66.52,0.0
2016,6,22,5,15,252.5,21.5,3.6,13.5,45.0,199.43,102.97
2016,6,22,5,30,397.0,32.0,3.7,14.0,77.0,319.56,254.68
2016,6,22,5,45,480.0,40.0,3.85,14.5,121.0,400.61,330.15
2016,6,22,6,0,563.0,48.0,4.0,15.0,165.0,488.25,405.81
2016,6,22,6,15,619.0,53.5,4.0,15.0,214.5,558.13,463.71
2016,6,22,6,30,675.0,59.0,4.0,15.0,264.0,626.44,517.96
2016,6,22,6,45,712.5,63.5,4.0,15.5,315.0,685.75,562.11
2016,6,22,7,0,750.0,68.0,4.0,16.0,366.0,745.52,604.92
2016,6,22,7,15,778.0,71.0,4.0,16.5,417.5,795.11,638.71
2016,6,22,7,30,806.0,74.0,4.0,17.0,469.0,843.9,671.0
2016,6,22,7,45,828.5,76.0,4.0,17.5,519.0,875.85,690.38
2016,6,22,8,0,851.0,78.0,4.0,18.0,569.0,915.29,714.87
2016,6,22,8,15,867.0,80.5,4.0,18.5,616.5,947.21,733.6
2016,6,22,8,30,883.0,83.0,4.0,19.0,664.0,976.74,750.5
2016,6,22,8,45,896.5,84.0,4.05,19.5,708.0,999.38,762.85
2016,6,22,9,0,910.0,85.0,4.1,20.0,752.0,1019.21,773.31
2016,6,22,9,15,919.0,86.5,4.1,20.0,790.5,1032.1,780.29
2016,6,22,9,30,928.0,88.0,4.1,20.0,829.0,1041.81,785.27
2016,6,22,9,45,936.5,88.0,4.1,20.5,862.5,1046.06,785.23
2016,6,22,10,0,945.0,88.0,4.1,21.0,896.0,1047.01,783.14
2016,6,22,10,15,950.0,89.0,4.05,21.0,923.5,1042.19,778.55
2016,6,22,10,30,955.0,90.0,4.0,21.0,951.0,1033.99,771.88
2016,6,22,10,45,959.0,90.5,4.0,21.5,971.5,1020.93,761.0
2016,6,22,11,0,963.0,91.0,4.0,22.0,992.0,1004.59,748.1
2016,6,22,11,15,965.5,91.5,4.0,22.0,1006.0,983.62,733.68
2016,6,22,11,30,968.0,92.0,4.0,22.0,1020.0,959.58,717.26
2016,6,22,11,45,969.0,92.0,4.0,22.5,1026.0,930.8,696.33
2016,6,22,12,0,970.0,92.0,4.0,23.0,1032.0,899.31,673.64
2016,6,22,12,15,970.0,92.0,4.0,23.0,1031.0,864.49,649.96
2016,6,22,12,30,970.0,92.0,4.0,23.0,1030.0,827.35,624.59
2016,6,22,12,45,960.0,97.5,4.0,23.0,1019.5,785.45,595.74
2016,6,22,13,0,950.0,103.0,4.0,23.0,1009.0,742.15,564.66
2016,6,22,13,15,947.5,102.0,4.0,22.5,993.0,697.25,531.84
2016,6,22,13,30,945.0,101.0,4.0,22.0,977.0,650.91,497.07
2016,6,22,13,45,939.5,101.0,4.0,22.0,954.0,602.44,458.79
2016,6,22,14,0,934.0,101.0,4.0,22.0,931.0,553.14,418.89
2016,6,22,14,15,928.0,100.0,4.0,21.5,902.0,502.21,377.45
2016,6,22,14,30,922.0,99.0,4.0,21.0,873.0,450.93,334.47
2016,6,22,14,45,913.0,98.0,4.0,21.0,837.5,398.42,288.89
2016,6,22,15,0,904.0,97.0,4.0,21.0,802.0,346.27,242.87
2016,6,22,15,15,893.5,95.0,4.0,20.5,762.0,293.57,196.78
2016,6,22,15,30,883.0,93.0,4.0,20.0,722.0,241.79,152.26
2016,6,22,15,45,869.0,91.0,4.0,20.0,677.0,190.6,110.9
2016,6,22,16,0,855.0,89.0,4.0,20.0,632.0,141.06,76.78
2016,6,22,16,15,837.0,86.5,4.0,19.5,584.0,92.82,54.55
2016,6,22,16,30,819.0,84.0,4.0,19.0,536.0,58.64,45.25
2016,6,22,16,45,796.0,80.5,4.0,18.5,485.5,57.63,44.65
2016,6,22,17,0,773.0,77.0,4.0,18.0,435.0,56.54,43.95
2016,6,22,17,15,741.0,73.0,3.95,17.5,383.5,54.91,42.77
2016,6,22,17,30,709.0,69.0,3.9,17.0,332.0,53.22,41.48
2016,6,22,17,45,662.5,64.5,3.85,16.5,281.0,46.53,35.72
2016,6,22,18,0,616.0,60.0,3.8,16.0,230.0,44.45,33.93
2016,6,22,18,15,551.0,53.5,3.7,15.5,182.5,40.62,30.44
2016,6,22,18,30,486.0,47.0,3.6,15.0,135.0,36.69,26.7
2016,6,22,18,45,379.5,38.0,3.5,14.5,93.5,30.33,20.59
2016,6,22,19,0,273.0,29.0,3.4,14.0,52.0,23.79,12.85
2016,6,22,19,15,136.5,14.5,3.35,13.5,26.0,11.71,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.0,5.0,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,108.0,10.0,3.1,12.0,13.0,65.53,0.0
2016,6,23,5,15,252.5,20.5,3.2,12.5,44.5,197.67,98.92
2016,6,23,5,30,397.0,31.0,3.3,13.0,76.0,318.04,253.83
2016,6,23,5,45,488.0,38.0,3.45,13.5,121.0,402.8,332.68
2016,6,23,6,0,579.0,45.0,3.6,14.0,166.0,489.49,407.56
2016,6,23,6,15,634.5,50.5,3.65,14.5,215.5,560.39,465.55
2016,6,23,6,30,690.0,56.0,3.7,15.0,265.0,633.91,522.92
2016,6,23,6,45,730.5,59.0,3.75,15.5,317.0,694.12,567.65
2016,6,23,7,0,771.0,62.0,3.8,16.0,369.0,754.97,611.22
2016,6,23,7,15,798.5,65.0,3.75,16.5,420.5,804.73,644.69
2016,6,23,7,30,826.0,68.0,3.7,17.0,472.0,844.71,670.09
2016,6,23,7,45,847.5,70.0,3.7,18.0,522.5,885.42,694.38
2016,6,23,8,0,869.0,72.0,3.7,19.0,573.0,924.48,716.89
2016,6,23,8,15,884.5,74.0,3.65,19.5,620.5,955.78,734.6
2016,6,23,8,30,900.0,76.0,3.6,20.0,668.0,984.66,750.45
2016,6,23,8,45,912.5,77.5,3.6,20.5,712.0,1007.28,762.26
2016,6,23,9,0,925.0,79.0,3.6,21.0,756.0,1027.02,772.13
2016,6,23,9,15,933.5,80.5,3.6,21.5,795.0,1039.66,777.3
2016,6,23,9,30,942.0,82.0,3.6,22.0,834.0,1049.06,780.47
2016,6,23,9,45,944.0,85.5,3.6,22.5,866.0,1050.85,778.74
2016,6,23,10,0,946.0,89.0,3.6,23.0,898.0,1049.19,774.96
2016,6,23,10,15,950.0,90.0,3.6,23.0,924.5,1043.39,770.14
2016,6,23,10,30,954.0,91.0,3.6,23.0,951.0,1034.23,763.28
2016,6,23,10,45,956.0,92.0,3.65,23.5,970.5,1019.8,752.0
2016,6,23,11,0,958.0,93.0,3.7,24.0,990.0,1002.13,738.74
2016,6,23,11,15,958.5,93.5,3.75,24.0,1002.0,979.43,723.67
2016,6,23,11,30,959.0,94.0,3.8,24.0,1014.0,953.75,706.67
2016,6,23,11,45,958.5,94.0,3.9,24.5,1019.0,923.92,685.8
2016,6,23,12,0,958.0,94.0,4.0,25.0,1024.0,891.49,663.16
2016,6,23,12,15,957.0,94.0,4.05,25.0,1021.5,856.25,639.57
2016,6,23,12,30,956.0,94.0,4.1,25.0,1019.0,818.81,614.33
2016,6,23,12,45,952.5,94.0,4.2,25.5,1009.0,777.51,585.26
2016,6,23,13,0,949.0,94.0,4.3,26.0,999.0,734.5,554.04
2016,6,23,13,15,945.5,93.5,4.35,25.5,983.0,689.54,521.52
2016,6,23,13,30,942.0,93.0,4.4,25.0,967.0,643.22,487.09
2016,6,23,13,45,938.0,92.0,4.45,25.0,944.5,595.03,449.41
2016,6,23,14,0,934.0,91.0,4.5,25.0,922.0,545.89,410.02
2016,6,23,14,15,928.5,90.0,4.5,24.5,893.0,495.31,369.07
2016,6,23,14,30,923.0,89.0,4.5,24.0,864.0,444.31,326.56
2016,6,23,14,45,918.0,86.5,4.55,24.0,830.5,392.14,281.5
2016,6,23,15,0,913.0,84.0,4.6,24.0,797.0,339.94,235.64
2016,6,23,15,15,903.0,82.5,4.6,23.5,757.0,287.39,189.86
2016,6,23,15,30,893.0,81.0,4.6,23.0,717.0,235.7,145.61
2016,6,23,15,45,883.5,78.0,4.65,23.0,673.5,184.06,103.93
2016,6,23,16,0,874.0,75.0,4.7,23.0,630.0,133.63,69.18
2016,6,23,16,15,856.5,72.5,4.65,22.5,582.0,84.61,46.65
2016,6,23,16,30,839.0,70.0,4.6,22.0,534.0,58.88,44.9
2016,6,23,16,45,817.5,67.5,4.55,21.5,484.0,57.37,43.87
2016,6,23,17,0,796.0,65.0,4.5,21.0,434.0,55.75,42.72
2016,6,23,17,15,766.0,61.5,4.35,20.0,383.0,46.33,34.85
2016,6,23,17,30,736.0,58.0,4.2,19.0,332.0,44.65,33.64
2016,6,23,17,45,691.5,54.5,4.1,18.5,281.0,42.83,32.17
2016,6,23,18,0,647.0,51.0,4.0,18.0,230.0,41.01,30.6
2016,6,23,18,15,586.0,45.5,3.8,17.5,182.5,37.37,27.32
2016,6,23,18,30,525.0,40.0,3.6,17.0,135.0,30.87,21.39
2016,6,23,18,45,420.0,33.0,3.45,16.5,94.0,26.0,16.7
2016,6,23,19,0,315.0,26.0,3.3,16.0,53.0,21.05,10.64
2016,6,23,19,15,157.5,13.0,3.25,15.5,26.5,10.36,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.0,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,106.0,10.0,2.7,13.0,12.0,64.41,0.0
2016,6,24,5,15,252.5,20.5,2.8,13.5,44.0,197.07,94.12
2016,6,24,5,30,399.0,31.0,2.9,14.0,76.0,319.01,252.94
2016,6,24,5,45,484.5,38.5,3.05,14.5,120.0,400.9,329.21
2016,6,24,6,0,570.0,46.0,3.2,15.0,164.0,489.66,405.36
2016,6,24,6,15,626.5,51.5,3.15,15.5,213.5,555.31,458.54
2016,6,24,6,30,683.0,57.0,3.1,16.0,263.0,629.35,515.54
2016,6,24,6,45,476.5,102.0,3.1,16.5,258.5,539.74,444.36
2016,6,24,7,0,270.0,147.0,3.1,17.0,254.0,418.09,343.56
2016,6,24,7,15,542.0,110.0,3.05,17.5,362.0,641.9,520.19
2016,6,24,7,30,814.0,73.0,3.0,18.0,470.0,849.18,668.17
2016,6,24,7,45,834.0,76.0,2.95,18.5,520.5,880.38,684.8
2016,6,24,8,0,854.0,79.0,2.9,19.0,571.0,918.9,707.63
2016,6,24,8,15,870.0,81.5,2.85,19.5,618.5,950.92,725.47
2016,6,24,8,30,886.0,84.0,2.8,20.0,666.0,980.56,741.46
2016,6,24,8,45,897.5,86.5,2.8,20.5,710.0,1003.1,752.99
2016,6,24,9,0,909.0,89.0,2.8,21.0,754.0,1022.73,762.61
2016,6,24,9,15,542.5,234.0,2.8,21.5,637.0,827.97,626.41
2016,6,24,9,30,176.0,379.0,2.8,22.0,520.0,577.85,438.36
2016,6,24,9,45,559.5,236.5,2.85,22.5,710.0,845.1,637.61
2016,6,24,10,0,943.0,94.0,2.9,23.0,900.0,1051.73,772.65
2016,6,24,10,15,948.0,95.0,2.9,23.5,927.0,1046.87,764.99
2016,6,24,10,30,953.0,96.0,2.9,24.0,954.0,1038.64,757.36
2016,6,24,10,45,956.0,97.0,2.95,24.5,974.5,1025.11,746.94
2016,6,24,11,0,959.0,98.0,3.0,25.0,995.0,1008.3,734.55
2016,6,24,11,15,961.0,98.5,3.05,25.0,1008.5,986.87,720.68
2016,6,24,11,30,963.0,99.0,3.1,25.0,1022.0,962.39,704.87
2016,6,24,11,45,963.0,99.5,3.15,25.5,1028.0,933.25,684.62
2016,6,24,12,0,963.0,100.0,3.2,26.0,1034.0,901.46,662.64
2016,6,24,12,15,962.5,100.0,3.3,26.0,1032.5,866.35,639.98
2016,6,24,12,30,962.0,100.0,3.4,26.0,1031.0,829.01,615.59
2016,6,24,12,45,952.5,104.5,3.5,26.5,1020.0,786.79,586.46
2016,6,24,13,0,943.0,109.0,3.6,27.0,1009.0,743.2,555.01
2016,6,24,13,15,939.5,108.5,3.7,27.0,993.0,698.31,522.25
2016,6,24,13,30,936.0,108.0,3.8,27.0,977.0,652.07,487.67
2016,6,24,13,45,931.5,107.0,3.9,27.0,954.0,603.72,450.61
2016,6,24,14,0,927.0,106.0,4.0,27.0,931.0,554.48,411.83
2016,6,24,14,15,921.0,105.0,4.0,27.0,901.5,503.85,370.75
2016,6,24,14,30,915.0,104.0,4.0,27.0,872.0,452.85,328.34
2016,6,24,14,45,906.0,102.5,4.05,27.0,837.0,400.27,283.87
2016,6,24,15,0,897.0,101.0,4.1,27.0,802.0,348.05,238.95
2016,6,24,15,15,886.5,99.0,4.1,26.5,761.5,295.65,194.18
2016,6,24,15,30,876.0,97.0,4.1,26.0,721.0,244.15,150.9
2016,6,24,15,45,861.5,95.0,4.1,26.0,676.5,193.18,110.6
2016,6,24,16,0,847.0,93.0,4.1,26.0,632.0,143.88,77.29
2016,6,24,16,15,828.5,90.5,4.05,25.5,584.0,86.24,47.66
2016,6,24,16,30,810.0,88.0,4.0,25.0,536.0,61.29,46.35
2016,6,24,16,45,785.5,85.0,3.95,24.5,485.5,60.76,46.18
2016,6,24,17,0,761.0,82.0,3.9,24.0,435.0,60.18,45.95
2016,6,24,17,15,728.5,77.5,3.75,23.0,383.5,58.32,44.7
2016,6,24,17,30,696.0,73.0,3.6,22.0,332.0,51.36,39.0
2016,6,24,17,45,650.5,68.0,3.45,21.0,281.0,49.09,37.27
2016,6,24,18,0,605.0,63.0,3.3,20.0,230.0,46.76,35.36
2016,6,24,18,15,538.0,56.0,3.0,19.0,182.5,42.61,31.73
2016,6,24,18,30,471.0,49.0,2.7,18.0,135.0,38.35,27.81
2016,6,24,18,45,368.5,39.0,2.45,17.5,93.5,31.18,21.06
2016,6,24,19,0,266.0,29.0,2.2,17.0,52.0,23.75,12.71
2016,6,24,19,15,133.0,14.5,2.1,16.5,26.0,11.69,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,36.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,73.0,10.0,1.3,13.0,11.0,47.13,0.0
2016,6,25,5,15,214.5,21.5,1.5,13.5,42.0,176.02,79.25
2016,6,25,5,30,356.0,33.0,1.7,14.0,73.0,294.8,232.27
2016,6,25,5,45,449.5,41.0,1.9,15.0,117.0,380.97,310.55
2016,6,25,6,0,543.0,49.0,2.1,16.0,161.0,474.59,389.31
2016,6,25,6,15,601.0,55.0,2.05,16.5,210.5,545.86,445.93
2016,6,25,6,30,659.0,61.0,2.0,17.0,260.0,620.24,502.01
2016,6,25,6,45,701.0,65.0,2.0,18.0,311.5,677.15,541.68
2016,6,25,7,0,743.0,69.0,2.0,19.0,363.0,739.78,583.72
2016,6,25,7,15,772.0,72.5,2.05,19.5,415.0,790.77,617.26
2016,6,25,7,30,801.0,76.0,2.1,20.0,467.0,841.04,649.41
2016,6,25,7,45,824.0,78.5,2.15,21.0,517.5,883.37,674.03
2016,6,25,8,0,847.0,81.0,2.2,22.0,568.0,914.52,690.56
2016,6,25,8,15,863.5,83.5,2.3,22.5,616.0,946.89,709.57
2016,6,25,8,30,880.0,86.0,2.4,23.0,664.0,976.91,726.84
2016,6,25,8,45,893.5,87.5,2.5,24.0,708.0,1000.17,738.15
2016,6,25,9,0,907.0,89.0,2.6,25.0,752.0,1020.62,747.62
2016,6,25,9,15,916.5,90.5,2.65,25.5,791.5,1034.05,753.54
2016,6,25,9,30,926.0,92.0,2.7,26.0,831.0,1044.31,757.58
2016,6,25,9,45,929.0,96.0,2.75,27.0,863.5,1047.51,755.75
2016,6,25,10,0,932.0,100.0,2.8,28.0,896.0,1047.29,751.93
2016,6,25,10,15,938.0,101.0,2.85,28.5,924.0,1043.43,747.47
2016,6,25,10,30,944.0,102.0,2.9,29.0,952.0,1036.21,741.05
2016,6,25,10,45,947.5,103.0,2.95,29.5,973.0,1023.19,731.11
2016,6,25,11,0,951.0,104.0,3.0,30.0,994.0,1006.91,719.25
2016,6,25,11,15,953.5,104.5,3.05,30.0,1007.5,986.01,705.99
2016,6,25,11,30,956.0,105.0,3.1,30.0,1021.0,962.06,690.82
2016,6,25,11,45,957.0,105.5,3.15,30.5,1027.5,933.87,671.56
2016,6,25,12,0,958.0,106.0,3.2,31.0,1034.0,902.99,650.58
2016,6,25,12,15,957.5,106.0,3.25,31.0,1033.0,867.96,628.13
2016,6,25,12,30,957.0,106.0,3.3,31.0,1032.0,830.7,604.07
2016,6,25,12,45,957.0,104.5,3.4,31.0,1024.0,790.48,578.06
2016,6,25,13,0,957.0,103.0,3.5,31.0,1016.0,748.33,549.51
2016,6,25,13,15,954.0,102.5,3.55,30.5,1000.0,703.24,518.07
2016,6,25,13,30,951.0,102.0,3.6,30.0,984.0,656.74,484.68
2016,6,25,13,45,946.0,101.5,3.7,30.0,961.0,607.87,447.79
2016,6,25,14,0,941.0,101.0,3.8,30.0,938.0,558.13,409.18
2016,6,25,14,15,935.0,100.0,3.85,29.5,908.5,506.86,368.99
2016,6,25,14,30,929.0,99.0,3.9,29.0,879.0,455.21,327.22
2016,6,25,14,45,920.5,97.5,3.95,29.0,844.0,402.13,282.68
2016,6,25,15,0,912.0,96.0,4.0,29.0,809.0,349.34,237.62
2016,6,25,15,15,901.5,94.0,3.95,28.5,768.5,296.19,192.53
2016,6,25,15,30,891.0,92.0,3.9,28.0,728.0,243.95,148.93
2016,6,25,15,45,877.5,90.0,3.9,28.0,683.0,192.37,108.37
2016,6,25,16,0,864.0,88.0,3.9,28.0,638.0,142.37,74.77
2016,6,25,16,15,846.5,85.5,3.85,27.5,589.5,93.62,52.63
2016,6,25,16,30,829.0,83.0,3.8,27.0,541.0,58.0,43.2
2016,6,25,16,45,806.0,79.5,3.75,26.5,490.5,56.96,42.59
2016,6,25,17,0,783.0,76.0,3.7,26.0,440.0,55.84,41.88
2016,6,25,17,15,751.5,72.5,3.5,25.0,388.5,54.56,41.13
2016,6,25,17,30,720.0,69.0,3.3,24.0,337.0,53.25,40.29
2016,6,25,17,45,677.0,64.0,3.15,23.0,285.5,50.58,38.23
2016,6,25,18,0,634.0,59.0,3.0,22.0,234.0,43.71,32.42
2016,6,25,18,15,569.5,52.5,2.7,21.0,186.0,39.84,29.05
2016,6,25,18,30,505.0,46.0,2.4,20.0,138.0,35.85,25.41
2016,6,25,18,45,404.0,37.0,2.15,19.0,96.0,29.46,19.46
2016,6,25,19,0,303.0,28.0,1.9,18.0,54.0,22.87,11.99
2016,6,25,19,15,151.5,14.0,1.95,17.5,27.0,11.25,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,40.0,4.5,1.8,13.5,5.5,0.0,0.0
2016,6,26,5,0,80.0,9.0,2.0,14.0,11.0,49.8,0.0
2016,6,26,5,15,218.0,20.5,2.1,14.5,41.5,176.24,74.36
2016,6,26,5,30,356.0,32.0,2.2,15.0,72.0,293.39,230.38
2016,6,26,5,45,445.5,40.0,2.3,15.5,115.0,376.73,307.2
2016,6,26,6,0,535.0,48.0,2.4,16.0,158.0,467.29,384.3
2016,6,26,6,15,592.0,54.0,2.3,16.5,206.5,537.44,440.38
2016,6,26,6,30,649.0,60.0,2.2,17.0,255.0,610.68,495.84
2016,6,26,6,45,690.0,64.0,2.15,17.5,306.0,666.54,535.81
2016,6,26,7,0,731.0,68.0,2.1,18.0,357.0,727.96,578.16
2016,6,26,7,15,759.0,71.5,2.1,19.0,407.5,777.72,609.67
2016,6,26,7,30,787.0,75.0,2.1,20.0,458.0,826.75,639.59
2016,6,26,7,45,809.5,77.5,2.1,21.0,508.0,868.31,663.4
2016,6,26,8,0,832.0,80.0,2.1,22.0,558.0,898.75,679.1
2016,6,26,8,15,848.0,82.5,2.1,22.5,605.0,930.42,696.73
2016,6,26,8,30,864.0,85.0,2.1,23.0,652.0,959.78,712.58
2016,6,26,8,45,876.5,87.0,2.15,23.5,695.0,982.52,724.53
2016,6,26,9,0,889.0,89.0,2.2,24.0,738.0,1002.47,734.7
2016,6,26,9,15,898.5,90.5,2.2,24.5,776.5,1015.86,740.13
2016,6,26,9,30,908.0,92.0,2.2,25.0,815.0,1026.13,743.71
2016,6,26,9,45,916.5,92.0,2.25,26.0,848.5,1030.52,742.78
2016,6,26,10,0,925.0,92.0,2.3,27.0,882.0,1031.66,739.99
2016,6,26,10,15,930.0,93.0,2.35,27.5,909.0,1027.1,735.21
2016,6,26,10,30,935.0,94.0,2.4,28.0,936.0,1019.22,728.52
2016,6,26,10,45,938.0,95.5,2.45,28.5,956.0,1006.61,718.99
2016,6,26,11,0,941.0,97.0,2.5,29.0,976.0,990.75,707.55
2016,6,26,11,15,943.0,97.0,2.55,29.0,989.0,969.33,694.07
2016,6,26,11,30,945.0,97.0,2.6,29.0,1002.0,944.93,678.73
2016,6,26,11,45,944.0,98.0,2.65,29.5,1008.0,915.99,659.12
2016,6,26,12,0,943.0,99.0,2.7,30.0,1014.0,884.49,637.86
2016,6,26,12,15,942.5,99.0,2.75,30.0,1012.0,850.13,615.93
2016,6,26,12,30,942.0,99.0,2.8,30.0,1010.0,813.56,592.39
2016,6,26,12,45,927.0,107.0,2.9,30.5,997.5,771.09,563.81
2016,6,26,13,0,912.0,115.0,3.0,31.0,985.0,727.58,532.99
2016,6,26,13,15,908.5,114.5,3.1,31.0,969.0,683.95,501.92
2016,6,26,13,30,905.0,114.0,3.2,31.0,953.0,639.05,469.1
2016,6,26,13,45,899.5,113.0,3.3,31.5,930.0,591.52,432.64
2016,6,26,14,0,894.0,112.0,3.4,32.0,907.0,543.24,394.75
2016,6,26,14,15,887.0,110.5,3.5,31.5,878.0,493.34,356.21
2016,6,26,14,30,880.0,109.0,3.6,31.0,849.0,443.22,316.25
2016,6,26,14,45,870.0,108.0,3.7,31.0,814.0,392.37,274.09
2016,6,26,15,0,860.0,107.0,3.8,31.0,779.0,341.99,231.56
2016,6,26,15,15,848.5,105.0,3.85,30.5,739.5,291.18,189.0
2016,6,26,15,30,837.0,103.0,3.9,30.0,700.0,241.38,147.92
2016,6,26,15,45,821.5,100.5,3.95,29.5,656.0,182.84,102.7
2016,6,26,16,0,806.0,98.0,4.0,29.0,612.0,134.77,70.61
2016,6,26,16,15,787.5,95.0,3.95,28.5,565.0,88.3,49.21
2016,6,26,16,30,769.0,92.0,3.9,28.0,518.0,63.66,47.73
2016,6,26,16,45,744.0,88.5,3.9,27.5,468.5,62.91,47.39
2016,6,26,17,0,719.0,85.0,3.9,27.0,419.0,62.09,46.97
2016,6,26,17,15,686.0,80.5,3.75,26.0,369.5,54.84,41.18
2016,6,26,17,30,653.0,76.0,3.6,25.0,320.0,53.25,40.12
2016,6,26,17,45,608.5,70.5,3.45,24.0,270.5,50.75,38.2
2016,6,26,18,0,564.0,65.0,3.3,23.0,221.0,48.14,36.1
2016,6,26,18,15,499.5,57.5,3.1,22.0,175.0,43.69,32.25
2016,6,26,18,30,435.0,50.0,2.9,21.0,129.0,39.09,28.07
2016,6,26,18,45,341.0,39.5,2.7,20.0,89.5,31.55,21.13
2016,6,26,19,0,247.0,29.0,2.5,19.0,50.0,23.71,12.57
2016,6,26,19,15,123.5,14.5,2.5,18.5,25.0,11.68,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,179.5,15.5,1.7,14.5,35.0,146.47,56.52
2016,6,27,5,30,359.0,31.0,1.7,15.0,70.0,293.77,229.81
2016,6,27,5,45,445.5,39.0,1.75,15.5,113.0,375.09,304.73
2016,6,27,6,0,532.0,47.0,1.8,16.0,156.0,463.46,379.52
2016,6,27,6,15,588.5,53.0,1.75,16.5,204.0,533.07,434.81
2016,6,27,6,30,645.0,59.0,1.7,17.0,252.0,601.1,486.0
2016,6,27,6,45,683.5,63.5,1.7,18.0,302.0,660.22,527.39
2016,6,27,7,0,722.0,68.0,1.7,19.0,352.0,719.96,567.31
2016,6,27,7,15,750.5,71.5,1.7,20.0,402.5,769.92,598.59
2016,6,27,7,30,779.0,75.0,1.7,21.0,453.0,819.19,628.31
2016,6,27,7,45,799.5,78.5,1.7,22.0,502.0,860.03,651.31
2016,6,27,8,0,820.0,82.0,1.7,23.0,551.0,899.19,672.62
2016,6,27,8,15,836.5,84.5,1.8,23.5,598.0,921.54,684.88
2016,6,27,8,30,853.0,87.0,1.9,24.0,645.0,951.21,702.07
2016,6,27,8,45,865.0,89.0,2.05,25.0,688.0,973.33,713.33
2016,6,27,9,0,877.0,91.0,2.2,26.0,731.0,992.67,722.8
2016,6,27,9,15,887.0,93.0,2.3,26.5,769.5,1007.08,729.98
2016,6,27,9,30,897.0,95.0,2.4,27.0,808.0,1018.4,735.29
2016,6,27,9,45,892.0,103.0,2.5,28.0,838.0,1018.02,731.81
2016,6,27,10,0,887.0,111.0,2.6,29.0,868.0,1014.17,726.35
2016,6,27,10,15,893.0,112.5,2.65,29.5,895.0,1011.07,722.48
2016,6,27,10,30,899.0,114.0,2.7,30.0,922.0,1004.72,716.68
2016,6,27,10,45,903.0,115.0,2.8,31.0,942.5,992.69,706.43
2016,6,27,11,0,907.0,116.0,2.9,32.0,963.0,977.5,694.32
2016,6,27,11,15,909.5,116.5,2.9,32.0,977.0,957.35,681.19
2016,6,27,11,30,912.0,117.0,2.9,32.0,991.0,934.29,666.27
2016,6,27,11,45,913.5,117.5,2.95,32.5,997.5,907.55,648.07
2016,6,27,12,0,915.0,118.0,3.0,33.0,1004.0,878.22,628.22
2016,6,27,12,15,915.0,118.0,3.05,33.0,1003.5,844.84,606.97
2016,6,27,12,30,915.0,118.0,3.1,33.0,1003.0,809.31,584.18
2016,6,27,12,45,916.5,115.5,3.2,33.0,996.0,770.83,559.48
2016,6,27,13,0,918.0,113.0,3.3,33.0,989.0,730.42,531.99
2016,6,27,13,15,915.5,112.5,3.4,33.0,974.0,687.22,501.27
2016,6,27,13,30,913.0,112.0,3.5,33.0,959.0,642.62,468.77
2016,6,27,13,45,909.5,110.5,3.6,33.0,937.5,595.46,433.57
2016,6,27,14,0,906.0,109.0,3.7,33.0,916.0,547.36,396.67
2016,6,27,14,15,900.0,108.0,3.75,32.5,887.5,497.72,358.24
2016,6,27,14,30,894.0,107.0,3.8,32.0,859.0,447.73,318.33
2016,6,27,14,45,887.0,105.0,3.85,32.0,824.5,396.5,275.84
2016,6,27,15,0,880.0,103.0,3.9,32.0,790.0,345.44,232.74
2016,6,27,15,15,869.0,101.0,3.9,31.5,750.5,293.73,189.5
2016,6,27,15,30,858.0,99.0,3.9,31.0,711.0,242.98,147.72
2016,6,27,15,45,845.5,96.0,3.95,31.0,667.0,192.46,108.43
2016,6,27,16,0,833.0,93.0,4.0,31.0,623.0,143.42,75.69
2016,6,27,16,15,815.0,90.0,3.95,30.0,575.5,86.09,46.52
2016,6,27,16,30,797.0,87.0,3.9,29.0,528.0,60.43,44.84
2016,6,27,16,45,775.0,83.0,3.85,28.5,479.0,59.18,44.07
2016,6,27,17,0,753.0,79.0,3.8,28.0,430.0,57.81,43.18
2016,6,27,17,15,721.5,75.0,3.65,27.0,379.0,56.27,42.21
2016,6,27,17,30,690.0,71.0,3.5,26.0,328.0,54.66,41.14
2016,6,27,17,45,648.5,65.5,3.35,25.0,278.5,47.15,34.96
2016,6,27,18,0,607.0,60.0,3.2,24.0,229.0,44.36,32.69
2016,6,27,18,15,543.5,53.5,2.9,23.0,181.5,40.54,29.4
2016,6,27,18,30,480.0,47.0,2.6,22.0,134.0,36.62,25.84
2016,6,27,18,45,384.0,37.5,2.3,21.0,93.5,29.85,19.6
2016,6,27,19,0,288.0,28.0,2.0,20.0,53.0,22.83,11.85
2016,6,27,19,15,144.0,14.0,2.0,19.5,26.5,11.24,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,145.5,17.0,2.2,14.5,32.5,129.31,44.61
2016,6,28,5,30,291.0,34.0,2.2,15.0,65.0,255.3,199.5
2016,6,28,5,45,380.5,43.5,2.25,15.5,106.5,337.91,275.57
2016,6,28,6,0,470.0,53.0,2.3,16.0,148.0,427.77,352.22
2016,6,28,6,15,529.5,60.0,2.25,16.5,195.5,498.76,410.25
2016,6,28,6,30,589.0,67.0,2.2,17.0,243.0,573.01,467.36
2016,6,28,6,45,633.5,72.0,2.15,18.0,293.0,635.21,511.74
2016,6,28,7,0,678.0,77.0,2.1,19.0,343.0,698.67,554.95
2016,6,28,7,15,708.5,81.0,2.05,19.5,393.0,744.89,584.97
2016,6,28,7,30,739.0,85.0,2.0,20.0,443.0,795.54,617.21
2016,6,28,7,45,763.5,88.0,2.0,21.0,492.5,838.51,642.33
2016,6,28,8,0,788.0,91.0,2.0,22.0,542.0,880.03,665.81
2016,6,28,8,15,806.0,94.0,2.0,22.5,588.5,913.54,684.67
2016,6,28,8,30,824.0,97.0,2.0,23.0,635.0,944.83,701.87
2016,6,28,8,45,838.0,99.0,2.05,24.0,678.5,958.2,706.34
2016,6,28,9,0,852.0,101.0,2.1,25.0,722.0,979.15,715.96
2016,6,28,9,15,863.0,102.5,2.1,25.5,760.5,993.7,722.19
2016,6,28,9,30,874.0,104.0,2.1,26.0,799.0,1005.26,726.62
2016,6,28,9,45,884.5,104.0,2.15,26.5,833.0,1011.56,728.41
2016,6,28,10,0,895.0,104.0,2.2,27.0,867.0,1014.71,728.38
2016,6,28,10,15,901.0,105.5,2.3,27.5,894.5,1011.74,725.16
2016,6,28,10,30,907.0,107.0,2.4,28.0,922.0,1005.49,720.02
2016,6,28,10,45,911.5,107.5,2.5,28.5,943.0,993.51,711.34
2016,6,28,11,0,916.0,108.0,2.6,29.0,964.0,978.36,700.75
2016,6,28,11,15,918.5,108.5,2.7,29.0,978.0,958.23,688.41
2016,6,28,11,30,921.0,109.0,2.8,29.0,992.0,935.16,674.17
2016,6,28,11,45,922.0,109.5,2.9,29.0,998.5,907.94,657.18
2016,6,28,12,0,923.0,110.0,3.0,29.0,1005.0,878.13,638.39
2016,6,28,12,15,923.0,110.0,3.1,29.0,1004.0,844.65,617.02
2016,6,28,12,30,923.0,110.0,3.2,29.0,1003.0,809.0,594.0
2016,6,28,12,45,912.0,116.0,3.3,29.0,992.5,768.26,567.3
2016,6,28,13,0,901.0,122.0,3.4,29.0,982.0,726.3,537.97
2016,6,28,13,15,898.5,121.5,3.45,29.0,967.0,683.71,506.96
2016,6,28,13,30,896.0,121.0,3.5,29.0,952.0,639.76,474.23
2016,6,28,13,45,892.0,119.5,3.55,29.0,930.0,593.01,438.66
2016,6,28,14,0,888.0,118.0,3.6,29.0,908.0,545.39,401.49
2016,6,28,14,15,881.5,116.5,3.55,28.5,879.5,495.93,362.51
2016,6,28,14,30,875.0,115.0,3.5,28.0,851.0,446.21,322.18
2016,6,28,14,45,867.5,112.5,3.5,28.0,817.0,395.32,279.45
2016,6,28,15,0,860.0,110.0,3.5,28.0,783.0,344.66,236.18
2016,6,28,15,15,849.0,108.0,3.45,27.5,743.5,293.91,193.17
2016,6,28,15,30,838.0,106.0,3.4,27.0,704.0,244.1,151.62
2016,6,28,15,45,825.5,102.5,3.35,26.5,660.5,185.22,105.54
2016,6,28,16,0,813.0,99.0,3.3,26.0,617.0,136.45,72.44
2016,6,28,16,15,794.5,96.0,3.25,25.5,570.0,89.56,50.54
2016,6,28,16,30,776.0,93.0,3.2,25.0,523.0,64.43,48.98
2016,6,28,16,45,754.5,88.5,3.15,24.5,474.0,62.99,48.06
2016,6,28,17,0,733.0,84.0,3.1,24.0,425.0,61.43,47.01
2016,6,28,17,15,700.5,79.5,3.0,23.0,374.5,54.23,41.19
2016,6,28,17,30,668.0,75.0,2.9,22.0,324.0,52.61,40.08
2016,6,28,17,45,626.0,69.0,2.85,21.0,274.5,49.68,37.78
2016,6,28,18,0,584.0,63.0,2.8,20.0,225.0,46.62,35.25
2016,6,28,18,15,519.5,56.0,2.75,19.0,178.5,42.51,31.65
2016,6,28,18,30,455.0,49.0,2.7,18.0,132.0,38.28,27.75
2016,6,28,18,45,359.0,39.0,2.65,17.5,92.0,31.14,21.02
2016,6,28,19,0,263.0,29.0,2.6,17.0,52.0,23.73,12.73
2016,6,28,19,15,131.5,14.5,2.6,16.5,26.0,11.68,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.0,15.5,3.35,13.5,35.0,146.88,45.64
2016,6,29,5,30,364.0,31.0,3.4,14.0,70.0,296.28,232.73
2016,6,29,5,45,455.0,39.0,3.45,14.5,113.5,380.67,312.5
2016,6,29,6,0,546.0,47.0,3.5,15.0,157.0,472.47,391.83
2016,6,29,6,15,604.0,53.0,3.5,15.5,206.0,543.72,450.17
2016,6,29,6,30,662.0,59.0,3.5,16.0,255.0,613.39,504.54
2016,6,29,6,45,702.0,63.0,3.55,16.5,306.5,673.73,549.53
2016,6,29,7,0,742.0,67.0,3.6,17.0,358.0,734.72,593.3
2016,6,29,7,15,771.0,70.5,3.6,17.0,409.5,785.75,629.19
2016,6,29,7,30,800.0,74.0,3.6,17.0,461.0,836.09,663.72
2016,6,29,7,45,823.0,76.5,3.6,17.5,511.5,878.53,690.54
2016,6,29,8,0,846.0,79.0,3.6,18.0,562.0,909.87,709.02
2016,6,29,8,15,862.5,81.0,3.6,18.5,609.5,941.79,727.7
2016,6,29,8,30,879.0,83.0,3.6,19.0,657.0,971.39,744.55
2016,6,29,8,45,892.0,85.0,3.65,19.5,701.0,994.96,757.48
2016,6,29,9,0,905.0,87.0,3.7,20.0,745.0,1015.7,768.51
2016,6,29,9,15,914.5,88.5,3.7,20.5,784.5,1029.33,774.41
2016,6,29,9,30,924.0,90.0,3.7,21.0,824.0,1039.8,778.34
2016,6,29,9,45,927.0,94.0,3.75,21.5,857.0,1043.23,778.07
2016,6,29,10,0,930.0,98.0,3.8,22.0,890.0,1043.24,775.73
2016,6,29,10,15,935.5,99.0,3.8,22.0,918.0,1039.11,771.95
2016,6,29,10,30,941.0,100.0,3.8,22.0,946.0,1031.62,766.12
2016,6,29,10,45,945.5,100.5,3.85,22.5,967.5,1019.3,756.12
2016,6,29,11,0,950.0,101.0,3.9,23.0,989.0,1003.71,744.09
2016,6,29,11,15,953.0,101.5,3.9,23.0,1003.0,983.49,730.23
2016,6,29,11,30,956.0,102.0,3.9,23.0,1017.0,960.19,714.39
2016,6,29,11,45,957.0,102.5,3.95,23.0,1024.0,932.18,695.7
2016,6,29,12,0,958.0,103.0,4.0,23.0,1031.0,901.46,675.15
2016,6,29,12,15,958.5,103.0,4.05,22.5,1030.5,867.36,653.46
2016,6,29,12,30,959.0,103.0,4.1,22.0,1030.0,830.95,629.96
2016,6,29,12,45,951.5,106.5,4.15,22.0,1020.0,789.46,601.46
2016,6,29,13,0,944.0,110.0,4.2,22.0,1010.0,746.46,570.54
2016,6,29,13,15,941.5,109.5,4.2,21.5,995.0,702.18,538.03
2016,6,29,13,30,939.0,109.0,4.2,21.0,980.0,656.45,503.55
2016,6,29,13,45,934.5,108.5,4.25,21.0,957.5,608.33,465.52
2016,6,29,14,0,930.0,108.0,4.3,21.0,935.0,559.28,425.77
2016,6,29,14,15,924.0,106.5,4.25,20.5,906.0,508.06,383.9
2016,6,29,14,30,918.0,105.0,4.2,20.0,877.0,456.48,340.51
2016,6,29,14,45,909.5,103.5,4.2,20.0,842.0,403.84,294.68
2016,6,29,15,0,901.0,102.0,4.2,20.0,807.0,351.49,248.35
2016,6,29,15,15,890.5,100.5,4.15,19.5,767.0,299.13,202.31
2016,6,29,15,30,880.0,99.0,4.1,19.0,727.0,247.64,157.78
2016,6,29,15,45,866.0,96.5,4.05,19.0,682.0,196.04,115.76
2016,6,29,16,0,852.0,94.0,4.0,19.0,637.0,146.06,80.86
2016,6,29,16,15,834.0,91.0,3.95,18.5,589.0,87.7,49.68
2016,6,29,16,30,816.0,88.0,3.9,18.0,541.0,61.31,47.74
2016,6,29,16,45,793.0,84.5,3.85,17.5,490.0,60.42,47.26
2016,6,29,17,0,770.0,81.0,3.8,17.0,439.0,59.45,46.68
2016,6,29,17,15,737.5,77.0,3.75,16.5,387.5,57.95,45.61
2016,6,29,17,30,705.0,73.0,3.7,16.0,336.0,56.39,44.45
2016,6,29,17,45,660.0,68.0,3.65,15.5,285.0,49.12,38.16
2016,6,29,18,0,615.0,63.0,3.6,15.0,234.0,46.78,36.14
2016,6,29,18,15,549.0,56.0,3.5,14.5,185.5,42.63,32.37
2016,6,29,18,30,483.0,49.0,3.4,14.0,137.0,38.37,28.31
2016,6,29,18,45,380.5,39.0,3.35,13.5,95.5,31.19,21.46
2016,6,29,19,0,278.0,29.0,3.3,13.0,54.0,23.76,13.01
2016,6,29,19,15,139.0,14.5,3.25,13.0,27.0,11.69,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,151.0,17.0,2.9,13.5,33.0,131.3,33.85
2016,6,30,5,30,302.0,34.0,2.9,14.0,66.0,261.4,204.24
2016,6,30,5,45,397.5,43.5,2.95,14.5,108.5,348.36,285.49
2016,6,30,6,0,493.0,53.0,3.0,15.0,151.0,443.03,366.91
2016,6,30,6,15,246.5,70.0,2.9,15.5,119.0,296.55,247.31
2016,6,30,6,30,0.0,87.0,2.8,16.0,87.0,82.71,64.4
2016,6,30,6,45,0.0,105.0,2.75,16.5,105.0,100.18,79.11
2016,6,30,7,0,0.0,123.0,2.7,17.0,123.0,117.44,93.12
2016,6,30,7,15,3.5,140.5,2.6,17.5,142.5,137.04,108.94
2016,6,30,7,30,7.0,158.0,2.5,18.0,162.0,156.73,124.54
2016,6,30,7,45,27.0,193.0,2.45,18.5,208.5,226.11,180.45
2016,6,30,8,0,47.0,228.0,2.4,19.0,255.0,283.19,225.05
2016,6,30,8,15,100.0,261.0,2.3,19.5,324.5,369.78,292.49
2016,6,30,8,30,153.0,294.0,2.2,20.0,394.0,475.68,371.69
2016,6,30,8,45,508.0,200.5,2.1,21.0,564.5,755.76,580.55
2016,6,30,9,0,863.0,107.0,2.0,22.0,735.0,996.77,737.06
2016,6,30,9,15,874.0,109.0,1.95,22.5,774.5,1011.89,740.49
2016,6,30,9,30,885.0,111.0,1.9,23.0,814.0,1023.96,744.54
2016,6,30,9,45,896.5,111.0,1.9,23.5,849.0,1031.19,746.28
2016,6,30,10,0,908.0,111.0,1.9,24.0,884.0,1035.2,746.15
2016,6,30,10,15,914.0,112.5,1.95,24.5,911.5,1032.02,742.31
2016,6,30,10,30,920.0,114.0,2.0,25.0,939.0,1025.52,736.58
2016,6,30,10,45,923.5,115.0,2.1,25.5,960.0,1012.78,727.66
2016,6,30,11,0,927.0,116.0,2.2,26.0,981.0,996.82,716.8
2016,6,30,11,15,930.0,116.5,2.3,26.0,995.5,976.79,704.75
2016,6,30,11,30,933.0,117.0,2.4,26.0,1010.0,953.73,690.74
2016,6,30,11,45,934.0,117.5,2.5,26.5,1016.5,926.04,672.3
2016,6,30,12,0,935.0,118.0,2.6,27.0,1023.0,895.71,652.1
2016,6,30,12,15,934.5,118.0,2.65,27.0,1022.5,861.29,629.99
2016,6,30,12,30,934.0,118.0,2.7,27.0,1022.0,824.7,606.29
2016,6,30,12,45,924.0,123.0,2.8,27.5,1011.0,783.27,578.25
2016,6,30,13,0,914.0,128.0,2.9,28.0,1000.0,740.56,547.51
2016,6,30,13,15,910.5,127.5,2.95,28.0,984.0,696.67,515.87
2016,6,30,13,30,907.0,127.0,3.0,28.0,968.0,651.5,482.5
2016,6,30,13,45,902.0,126.0,3.15,28.0,945.5,603.98,446.9
2016,6,30,14,0,897.0,125.0,3.3,28.0,923.0,555.65,409.58
2016,6,30,14,15,889.5,123.5,3.35,27.5,893.5,505.19,370.11
2016,6,30,14,30,882.0,122.0,3.4,27.0,864.0,454.54,329.25
2016,6,30,14,45,872.5,120.5,3.45,27.0,828.5,403.19,286.17
2016,6,30,15,0,863.0,119.0,3.5,27.0,793.0,352.25,242.68
2016,6,30,15,15,850.5,116.5,3.45,26.5,753.0,300.46,198.83
2016,6,30,15,30,838.0,114.0,3.4,26.0,713.0,241.56,150.26
2016,6,30,15,45,822.0,111.5,3.4,26.0,668.0,191.28,110.61
2016,6,30,16,0,806.0,109.0,3.4,26.0,623.0,142.97,77.82
2016,6,30,16,15,785.5,105.5,3.35,25.5,574.5,95.93,55.79
2016,6,30,16,30,765.0,102.0,3.3,25.0,526.0,70.77,54.32
2016,6,30,16,45,738.5,98.0,3.3,24.5,476.0,63.17,48.21
2016,6,30,17,0,712.0,94.0,3.3,24.0,426.0,62.45,47.87
2016,6,30,17,15,677.0,89.0,3.2,23.0,374.5,60.86,46.88
2016,6,30,17,30,642.0,84.0,3.1,22.0,323.0,59.16,45.74
2016,6,30,17,45,594.0,77.5,3.05,21.5,273.0,56.12,43.28
2016,6,30,18,0,546.0,71.0,3.0,21.0,223.0,52.94,40.58
2016,6,30,18,15,478.0,62.5,2.95,20.0,176.0,47.85,36.15
2016,6,30,18,30,410.0,54.0,2.9,19.0,129.0,42.57,31.33
2016,6,30,18,45,307.0,42.5,2.85,18.0,89.0,32.87,22.44
2016,6,30,19,0,204.0,31.0,2.8,17.0,49.0,24.26,13.1
2016,6,30,19,15,102.0,15.5,2.85,16.5,24.5,12.22,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,129.5,17.5,3.35,13.5,31.0,115.25,22.62
2016,7,1,5,30,259.0,35.0,3.4,14.0,62.0,235.33,183.17
2016,7,1,5,45,355.0,45.0,3.5,14.5,103.5,321.96,264.25
2016,7,1,6,0,451.0,55.0,3.6,15.0,145.0,415.86,345.61
2016,7,1,6,15,514.0,63.0,3.6,15.5,193.0,490.05,407.97
2016,7,1,6,30,577.0,71.0,3.6,16.0,241.0,567.77,469.5
2016,7,1,6,45,623.0,76.0,3.65,16.5,291.5,630.91,517.32
2016,7,1,7,0,669.0,81.0,3.7,17.0,342.0,695.36,564.37
2016,7,1,7,15,701.5,85.5,3.65,17.5,392.5,748.27,600.82
2016,7,1,7,30,734.0,90.0,3.6,18.0,443.0,796.1,632.48
2016,7,1,7,45,759.0,93.5,3.55,18.5,493.0,840.17,660.59
2016,7,1,8,0,784.0,97.0,3.5,19.0,543.0,882.79,687.02
2016,7,1,8,15,803.0,100.0,3.5,19.5,590.5,917.27,707.53
2016,7,1,8,30,822.0,103.0,3.5,20.0,638.0,949.55,726.3
2016,7,1,8,45,837.0,105.0,3.5,20.5,682.0,974.22,739.67
2016,7,1,9,0,852.0,107.0,3.5,21.0,726.0,985.6,744.03
2016,7,1,9,15,863.0,109.0,3.45,21.5,765.5,1000.7,750.72
2016,7,1,9,30,874.0,111.0,3.4,22.0,805.0,1012.79,755.4
2016,7,1,9,45,883.0,112.5,3.4,22.5,839.0,1019.19,756.78
2016,7,1,10,0,892.0,114.0,3.4,23.0,873.0,1022.38,756.21
2016,7,1,10,15,898.5,115.5,3.4,23.5,900.5,1019.8,752.01
2016,7,1,10,30,905.0,117.0,3.4,24.0,928.0,1013.94,745.84
2016,7,1,10,45,909.5,118.0,3.45,24.5,949.5,1002.35,736.46
2016,7,1,11,0,914.0,119.0,3.5,25.0,971.0,987.56,725.14
2016,7,1,11,15,917.0,119.5,3.55,25.0,985.0,967.76,712.04
2016,7,1,11,30,920.0,120.0,3.6,25.0,999.0,944.99,697.02
2016,7,1,11,45,921.5,120.0,3.7,25.0,1006.0,917.59,679.22
2016,7,1,12,0,923.0,120.0,3.8,25.0,1013.0,887.59,659.6
2016,7,1,12,15,923.0,120.0,3.85,25.0,1012.5,853.95,637.13
2016,7,1,12,30,923.0,120.0,3.9,25.0,1012.0,818.13,613.06
2016,7,1,12,45,918.0,122.0,4.0,25.5,1003.0,778.28,585.07
2016,7,1,13,0,913.0,124.0,4.1,26.0,994.0,736.87,554.33
2016,7,1,13,15,909.5,123.0,4.1,25.5,978.5,692.68,522.44
2016,7,1,13,30,906.0,122.0,4.1,25.0,963.0,647.21,488.77
2016,7,1,13,45,901.5,121.0,4.15,25.0,940.5,600.07,452.12
