Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,45,928.0,98.0,3.6,29.0,938.5,595.67,440.99
2016,7,11,14,0,925.0,97.0,3.7,29.0,917.0,547.13,403.04
2016,7,11,14,15,919.5,96.0,3.75,28.5,889.0,496.56,363.13
2016,7,11,14,30,914.0,95.0,3.8,28.0,861.0,445.54,321.6
2016,7,11,14,45,907.5,93.5,3.85,28.0,827.5,393.54,277.6
2016,7,11,15,0,901.0,92.0,3.9,28.0,794.0,341.6,232.89
2016,7,11,15,15,891.5,90.0,3.9,27.5,755.0,288.82,187.85
2016,7,11,15,30,882.0,88.0,3.9,27.0,716.0,236.82,144.26
2016,7,11,15,45,871.0,86.0,3.95,26.5,672.5,185.58,104.12
2016,7,11,16,0,860.0,84.0,4.0,26.0,629.0,135.63,70.99
2016,7,11,16,15,843.5,81.5,3.95,25.5,581.5,86.62,49.8
2016,7,11,16,30,827.0,79.0,3.9,25.0,534.0,64.83,49.35
2016,7,11,16,45,807.0,75.5,3.85,24.5,484.5,54.26,40.68
2016,7,11,17,0,787.0,72.0,3.8,24.0,435.0,53.05,39.88
2016,7,11,17,15,757.0,68.0,3.65,23.0,383.5,51.29,38.68
2016,7,11,17,30,727.0,64.0,3.5,22.0,332.0,49.44,37.36
2016,7,11,17,45,686.5,59.5,3.4,21.5,281.5,47.05,35.42
2016,7,11,18,0,646.0,55.0,3.3,21.0,231.0,44.61,33.33
2016,7,11,18,15,581.5,49.0,3.15,20.0,182.5,37.24,26.88
2016,7,11,18,30,517.0,43.0,3.0,19.0,134.0,33.57,23.48
2016,7,11,18,45,414.0,34.0,2.85,18.0,92.0,27.09,17.38
2016,7,11,19,0,311.0,25.0,2.7,17.0,50.0,20.4,9.05
2016,7,11,19,15,155.5,12.5,2.75,16.5,25.0,11.37,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.0,3.3,13.5,26.5,102.89,0.0
2016,7,12,5,30,335.0,24.0,3.4,14.0,53.0,266.69,190.05
2016,7,12,5,45,432.5,32.0,3.55,14.5,94.5,352.2,285.94
2016,7,12,6,0,530.0,40.0,3.7,15.0,136.0,446.34,369.19
2016,7,12,6,15,590.0,45.5,3.7,15.5,183.5,512.53,425.02
2016,7,12,6,30,650.0,51.0,3.7,16.0,231.0,587.52,484.82
2016,7,12,6,45,690.0,55.0,3.7,16.5,281.0,647.27,530.12
2016,7,12,7,0,730.0,59.0,3.7,17.0,331.0,707.88,574.17
2016,7,12,7,15,759.5,62.0,3.7,17.5,382.0,758.5,609.16
2016,7,12,7,30,789.0,65.0,3.7,18.0,433.0,808.59,642.69
2016,7,12,7,45,810.5,68.0,3.75,18.5,483.0,841.42,663.12
2016,7,12,8,0,832.0,71.0,3.8,19.0,533.0,881.55,688.51
2016,7,12,8,15,849.0,73.0,3.8,19.0,580.5,914.24,709.25
2016,7,12,8,30,866.0,75.0,3.8,19.0,628.0,944.69,728.3
2016,7,12,8,45,878.5,77.5,3.8,19.5,672.5,968.83,741.46
2016,7,12,9,0,891.0,80.0,3.8,20.0,717.0,990.14,752.67
2016,7,12,9,15,902.0,81.5,3.8,20.5,757.0,1005.76,760.02
2016,7,12,9,30,913.0,83.0,3.8,21.0,797.0,1018.27,765.37
2016,7,12,9,45,921.0,84.5,3.8,21.5,831.5,1024.52,766.63
2016,7,12,10,0,929.0,86.0,3.8,22.0,866.0,1027.42,765.83
2016,7,12,10,15,935.5,87.0,3.8,22.0,895.0,1024.9,763.06
2016,7,12,10,30,942.0,88.0,3.8,22.0,924.0,1018.97,758.21
2016,7,12,10,45,946.5,89.0,3.85,22.0,946.5,1007.7,750.3
2016,7,12,11,0,951.0,90.0,3.9,22.0,969.0,993.1,740.29
2016,7,12,11,15,954.5,90.5,3.9,22.0,984.5,973.78,726.91
2016,7,12,11,30,958.0,91.0,3.9,22.0,1000.0,951.3,711.5
2016,7,12,11,45,959.5,91.5,3.95,22.5,1008.0,924.03,691.83
2016,7,12,12,0,961.0,92.0,4.0,23.0,1016.0,893.95,670.3
2016,7,12,12,15,962.0,92.0,4.0,23.0,1017.0,860.37,647.4
2016,7,12,12,30,963.0,92.0,4.0,23.0,1018.0,824.34,622.73
2016,7,12,12,45,954.0,97.5,4.0,23.0,1008.5,783.42,594.52
2016,7,12,13,0,945.0,103.0,4.0,23.0,999.0,740.96,564.06
2016,7,12,13,15,943.0,102.5,4.05,23.0,984.5,696.81,530.89
2016,7,12,13,30,941.0,102.0,4.1,23.0,970.0,651.13,495.8
2016,7,12,13,45,938.0,100.5,4.15,23.0,949.0,602.73,457.8
2016,7,12,14,0,935.0,99.0,4.2,23.0,928.0,553.25,417.95
2016,7,12,14,15,929.5,98.0,4.2,23.0,899.5,502.11,375.67
2016,7,12,14,30,924.0,97.0,4.2,23.0,871.0,450.52,331.92
2016,7,12,14,45,917.0,95.5,4.25,23.0,836.5,397.76,286.34
2016,7,12,15,0,910.0,94.0,4.3,23.0,802.0,345.1,240.09
2016,7,12,15,15,899.5,92.0,4.2,22.5,762.0,291.53,193.44
2016,7,12,15,30,889.0,90.0,4.1,22.0,722.0,238.84,148.43
2016,7,12,15,45,876.5,87.5,4.1,21.5,677.0,186.59,106.84
2016,7,12,16,0,864.0,85.0,4.1,21.0,632.0,135.82,72.66
2016,7,12,16,15,846.5,82.5,4.0,20.5,584.0,86.51,51.21
2016,7,12,16,30,829.0,80.0,3.9,20.0,536.0,56.11,42.9
2016,7,12,16,45,806.5,77.0,3.8,20.0,485.0,55.35,42.42
2016,7,12,17,0,784.0,74.0,3.7,20.0,434.0,54.53,41.86
2016,7,12,17,15,752.5,70.0,3.55,19.5,382.5,52.83,40.61
2016,7,12,17,30,721.0,66.0,3.4,19.0,331.0,51.04,39.24
2016,7,12,17,45,677.5,61.0,3.25,18.5,279.5,48.29,36.97
2016,7,12,18,0,634.0,56.0,3.1,18.0,228.0,41.59,31.11
2016,7,12,18,15,568.0,49.5,2.85,17.5,179.5,37.63,27.53
2016,7,12,18,30,502.0,43.0,2.6,17.0,131.0,33.56,23.68
2016,7,12,18,45,395.5,34.0,2.35,16.5,89.5,27.09,17.49
2016,7,12,19,0,289.0,25.0,2.1,16.0,48.0,20.41,8.89
2016,7,12,19,15,144.5,12.5,2.1,15.5,24.0,11.37,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,159.0,12.5,2.3,13.5,26.0,98.51,0.0
2016,7,13,5,30,318.0,25.0,2.4,14.0,52.0,256.63,179.09
2016,7,13,5,45,419.5,33.5,2.5,14.5,94.0,345.74,279.18
2016,7,13,6,0,521.0,42.0,2.6,15.0,136.0,442.69,364.08
2016,7,13,6,15,584.0,48.0,2.55,15.5,184.5,516.02,424.97
2016,7,13,6,30,647.0,54.0,2.5,16.0,233.0,588.56,481.83
2016,7,13,6,45,690.5,58.5,2.45,17.0,284.5,651.8,527.77
2016,7,13,7,0,734.0,63.0,2.4,18.0,336.0,716.07,572.13
2016,7,13,7,15,764.5,66.5,2.35,18.5,387.5,768.43,606.93
2016,7,13,7,30,795.0,70.0,2.3,19.0,439.0,820.23,640.15
2016,7,13,7,45,818.0,73.0,2.25,20.0,490.0,863.6,665.13
2016,7,13,8,0,841.0,76.0,2.2,21.0,541.0,896.02,681.89
2016,7,13,8,15,858.0,78.0,2.15,21.5,589.0,928.79,699.86
2016,7,13,8,30,875.0,80.0,2.1,22.0,637.0,959.29,715.97
2016,7,13,8,45,888.0,82.0,2.05,23.0,682.0,983.33,726.2
2016,7,13,9,0,901.0,84.0,2.0,24.0,727.0,1004.53,734.49
2016,7,13,9,15,911.0,86.0,2.0,24.5,767.0,1019.73,740.94
2016,7,13,9,30,921.0,88.0,2.0,25.0,807.0,1031.74,745.49
2016,7,13,9,45,916.0,96.0,2.0,26.0,838.5,1032.12,741.35
2016,7,13,10,0,911.0,104.0,2.0,27.0,870.0,1028.9,735.23
2016,7,13,10,15,917.5,105.0,1.95,27.5,898.5,1026.12,730.42
2016,7,13,10,30,924.0,106.0,1.9,28.0,927.0,1019.99,723.67
2016,7,13,10,45,928.5,107.0,1.85,29.0,949.0,1008.57,712.39
2016,7,13,11,0,933.0,108.0,1.8,30.0,971.0,993.86,699.32
2016,7,13,11,15,936.0,108.5,1.85,30.0,986.0,974.04,687.29
2016,7,13,11,30,939.0,109.0,1.9,30.0,1001.0,951.14,673.38
2016,7,13,11,45,941.0,109.5,2.0,30.5,1008.5,924.41,656.24
2016,7,13,12,0,943.0,110.0,2.1,31.0,1016.0,894.9,637.27
2016,7,13,12,15,943.0,110.0,2.2,31.0,1015.5,860.72,616.42
2016,7,13,12,30,943.0,110.0,2.3,31.0,1015.0,824.24,593.83
2016,7,13,12,45,942.5,109.0,2.45,31.5,1008.0,784.41,567.92
2016,7,13,13,0,942.0,108.0,2.6,32.0,1001.0,742.64,539.3
2016,7,13,13,15,939.0,107.5,2.7,32.0,985.5,697.87,507.89
2016,7,13,13,30,936.0,107.0,2.8,32.0,970.0,651.66,474.58
2016,7,13,13,45,931.0,106.0,2.9,32.0,947.5,602.69,438.35
2016,7,13,14,0,926.0,105.0,3.0,32.0,925.0,552.81,400.35
2016,7,13,14,15,920.0,104.0,3.05,31.5,896.5,501.79,360.98
2016,7,13,14,30,914.0,103.0,3.1,31.0,868.0,450.36,319.98
2016,7,13,14,45,905.0,101.5,3.2,31.0,832.5,397.3,276.14
2016,7,13,15,0,896.0,100.0,3.3,31.0,797.0,344.56,231.73
2016,7,13,15,15,885.0,98.0,3.3,30.5,756.5,291.49,187.31
2016,7,13,15,30,874.0,96.0,3.3,30.0,716.0,239.36,144.45
2016,7,13,15,45,859.5,94.0,3.35,30.0,671.5,187.86,104.81
2016,7,13,16,0,845.0,92.0,3.4,30.0,627.0,138.01,72.54
2016,7,13,16,15,826.5,89.0,3.35,29.5,578.5,79.44,44.53
2016,7,13,16,30,808.0,86.0,3.3,29.0,530.0,60.08,44.57
2016,7,13,16,45,784.0,83.0,3.3,28.5,479.5,59.51,44.36
2016,7,13,17,0,760.0,80.0,3.3,28.0,429.0,58.88,44.09
2016,7,13,17,15,727.0,75.5,3.15,27.0,377.0,56.98,42.82
2016,7,13,17,30,694.0,71.0,3.0,26.0,325.0,54.98,41.43
2016,7,13,17,45,649.0,65.5,2.95,25.5,274.0,47.44,35.13
2016,7,13,18,0,604.0,60.0,2.9,25.0,223.0,44.65,32.78
2016,7,13,18,15,535.5,53.0,2.55,24.0,175.0,40.43,29.13
2016,7,13,18,30,467.0,46.0,2.2,23.0,127.0,36.1,25.18
2016,7,13,18,45,361.5,36.0,1.9,22.0,86.5,28.86,18.47
2016,7,13,19,0,256.0,26.0,1.6,21.0,46.0,21.36,9.0
2016,7,13,19,15,128.0,13.0,1.7,20.0,23.0,11.82,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,144.0,13.0,1.95,14.5,24.5,90.58,0.0
2016,7,14,5,30,288.0,26.0,2.1,15.0,49.0,238.61,162.04
2016,7,14,5,45,395.5,35.0,2.3,16.0,91.0,332.08,266.05
2016,7,14,6,0,503.0,44.0,2.5,17.0,133.0,432.74,352.98
2016,7,14,6,15,568.0,50.0,2.45,17.5,181.5,506.88,414.35
2016,7,14,6,30,633.0,56.0,2.4,18.0,230.0,584.91,475.07
2016,7,14,6,45,679.0,60.5,2.35,19.0,281.5,644.66,518.02
2016,7,14,7,0,725.0,65.0,2.3,20.0,333.0,710.68,563.38
2016,7,14,7,15,756.5,68.5,2.3,20.5,385.0,763.66,598.69
2016,7,14,7,30,788.0,72.0,2.3,21.0,437.0,816.15,632.53
2016,7,14,7,45,812.0,74.5,2.35,22.0,488.0,859.61,658.26
2016,7,14,8,0,836.0,77.0,2.4,23.0,539.0,892.15,675.94
2016,7,14,8,15,853.5,79.5,2.35,23.5,587.0,925.93,694.62
2016,7,14,8,30,871.0,82.0,2.3,24.0,635.0,957.46,711.44
2016,7,14,8,45,885.0,83.5,2.3,25.0,680.0,981.8,722.41
2016,7,14,9,0,899.0,85.0,2.3,26.0,725.0,1003.36,731.54
2016,7,14,9,15,909.5,87.0,2.3,26.5,765.5,1019.05,738.31
2016,7,14,9,30,920.0,89.0,2.3,27.0,806.0,1031.55,743.17
2016,7,14,9,45,927.0,90.5,2.35,28.0,841.0,1036.67,742.57
2016,7,14,10,0,934.0,92.0,2.4,29.0,876.0,1038.43,740.04
2016,7,14,10,15,940.0,93.0,2.4,29.5,904.5,1035.25,735.52
2016,7,14,10,30,946.0,94.0,2.4,30.0,933.0,1028.65,729.06
2016,7,14,10,45,950.0,95.0,2.4,31.0,955.0,1016.71,718.0
2016,7,14,11,0,954.0,96.0,2.4,32.0,977.0,1001.42,705.08
2016,7,14,11,15,957.0,96.5,2.45,32.0,992.5,981.42,692.71
2016,7,14,11,30,960.0,97.0,2.5,32.0,1008.0,958.28,678.41
2016,7,14,11,45,961.5,97.5,2.6,32.5,1015.5,930.79,660.43
2016,7,14,12,0,963.0,98.0,2.7,33.0,1023.0,900.48,640.61
2016,7,14,12,15,963.0,98.0,2.8,33.0,1023.0,865.86,619.18
2016,7,14,12,30,963.0,98.0,2.9,33.0,1023.0,828.85,596.0
2016,7,14,12,45,954.0,102.5,3.0,33.0,1013.0,786.9,569.27
2016,7,14,13,0,945.0,107.0,3.1,33.0,1003.0,743.44,540.13
2016,7,14,13,15,942.0,106.5,3.2,32.5,987.5,698.52,509.43
2016,7,14,13,30,939.0,106.0,3.3,32.0,972.0,652.15,476.7
2016,7,14,13,45,934.0,105.5,3.4,32.0,949.5,603.39,440.28
2016,7,14,14,0,929.0,105.0,3.5,32.0,927.0,553.72,402.12
2016,7,14,14,15,922.5,104.0,3.55,31.5,897.5,502.27,362.2
2016,7,14,14,30,916.0,103.0,3.6,31.0,868.0,450.46,320.7
2016,7,14,14,45,906.5,101.5,3.65,31.0,833.0,397.08,276.36
2016,7,14,15,0,897.0,100.0,3.7,31.0,798.0,344.07,231.55
2016,7,14,15,15,886.0,98.5,3.7,30.5,757.5,291.25,187.21
2016,7,14,15,30,875.0,97.0,3.7,30.0,717.0,239.36,144.48
2016,7,14,15,45,860.5,94.5,3.7,29.5,671.5,187.4,104.73
2016,7,14,16,0,846.0,92.0,3.7,29.0,626.0,137.12,72.36
2016,7,14,16,15,827.0,89.5,3.65,28.0,577.5,78.78,44.87
2016,7,14,16,30,808.0,87.0,3.6,27.0,529.0,60.82,45.59
2016,7,14,16,45,783.5,83.5,3.6,26.5,478.5,59.91,45.09
2016,7,14,17,0,759.0,80.0,3.6,26.0,428.0,58.92,44.51
2016,7,14,17,15,725.5,75.5,3.5,25.0,376.0,57.01,43.23
2016,7,14,17,30,692.0,71.0,3.4,24.0,324.0,50.15,37.65
2016,7,14,17,45,645.0,66.0,3.35,23.0,273.0,47.84,35.87
2016,7,14,18,0,598.0,61.0,3.3,22.0,222.0,45.47,33.92
2016,7,14,18,15,528.5,53.5,3.2,21.0,174.0,40.87,29.89
2016,7,14,18,30,459.0,46.0,3.1,20.0,126.0,36.13,25.54
2016,7,14,18,45,352.0,36.0,3.05,19.0,85.5,28.89,18.73
2016,7,14,19,0,245.0,26.0,3.0,18.0,45.0,21.4,8.86
2016,7,14,19,15,122.5,13.0,3.0,17.5,22.5,11.82,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.5,3.0,13.5,9.5,8.64,0.0
2016,7,15,5,30,0.0,19.0,3.1,14.0,19.0,16.74,5.83
2016,7,15,5,45,0.0,35.5,3.25,14.5,35.5,33.59,22.01
2016,7,15,6,0,0.0,52.0,3.4,15.0,52.0,50.45,36.82
2016,7,15,6,15,1.0,71.0,3.35,15.5,71.5,70.56,54.21
2016,7,15,6,30,2.0,90.0,3.3,16.0,91.0,90.14,70.91
2016,7,15,6,45,7.5,108.5,3.3,16.5,112.0,112.39,89.67
2016,7,15,7,0,13.0,127.0,3.3,17.0,133.0,134.78,108.19
2016,7,15,7,15,26.0,151.5,3.2,17.5,163.5,184.26,148.84
2016,7,15,7,30,39.0,176.0,3.1,18.0,194.0,222.26,179.26
2016,7,15,7,45,62.5,204.5,3.05,19.0,237.0,275.01,220.81
2016,7,15,8,0,86.0,233.0,3.0,20.0,280.0,328.11,261.45
2016,7,15,8,15,476.0,157.0,2.95,20.5,455.5,663.61,525.01
2016,7,15,8,30,866.0,81.0,2.9,21.0,631.0,950.93,723.27
2016,7,15,8,45,880.5,82.5,2.9,22.0,676.0,975.74,732.65
2016,7,15,9,0,895.0,84.0,2.9,23.0,721.0,997.8,742.48
2016,7,15,9,15,905.5,86.0,2.9,23.5,761.0,1013.5,749.54
2016,7,15,9,30,916.0,88.0,2.9,24.0,801.0,1026.03,754.63
2016,7,15,9,45,921.5,90.5,2.95,24.5,835.5,1030.82,755.26
2016,7,15,10,0,927.0,93.0,3.0,25.0,870.0,1032.22,753.89
2016,7,15,10,15,933.5,94.0,3.05,25.5,899.0,1029.58,750.07
2016,7,15,10,30,940.0,95.0,3.1,26.0,928.0,1023.52,744.23
2016,7,15,10,45,945.0,95.5,3.2,26.5,950.5,1012.09,735.47
2016,7,15,11,0,950.0,96.0,3.3,27.0,973.0,997.32,724.67
2016,7,15,11,15,953.5,96.5,3.4,27.0,988.0,977.86,712.32
2016,7,15,11,30,957.0,97.0,3.5,27.0,1003.0,955.24,697.93
2016,7,15,11,45,959.0,97.0,3.6,27.5,1011.0,927.79,678.97
2016,7,15,12,0,961.0,97.0,3.7,28.0,1019.0,897.51,658.14
2016,7,15,12,15,961.5,97.0,3.75,28.0,1019.5,863.36,635.68
2016,7,15,12,30,962.0,97.0,3.8,28.0,1020.0,826.78,611.47
2016,7,15,12,45,955.0,100.5,3.85,28.0,1010.5,785.47,583.85
2016,7,15,13,0,948.0,104.0,3.9,28.0,1001.0,742.52,553.81
2016,7,15,13,15,945.0,103.5,3.9,28.0,986.0,697.48,520.53
2016,7,15,13,30,942.0,103.0,3.9,28.0,971.0,650.96,485.44
2016,7,15,13,45,939.5,101.0,3.9,28.0,949.0,602.25,447.9
2016,7,15,14,0,937.0,99.0,3.9,28.0,927.0,552.41,408.53
2016,7,15,14,15,930.5,98.0,3.9,27.5,898.0,500.59,367.35
2016,7,15,14,30,924.0,97.0,3.9,27.0,869.0,448.4,324.61
2016,7,15,14,45,915.5,95.5,3.95,27.0,834.0,394.97,279.3
2016,7,15,15,0,907.0,94.0,4.0,27.0,799.0,341.8,233.45
2016,7,15,15,15,896.5,92.5,4.0,26.5,758.5,288.6,187.92
2016,7,15,15,30,886.0,91.0,4.0,26.0,718.0,236.27,144.04
2016,7,15,15,45,869.5,89.5,4.0,26.0,672.5,184.18,103.44
2016,7,15,16,0,853.0,88.0,4.0,26.0,627.0,133.95,70.79
2016,7,15,16,15,834.5,85.5,3.95,25.5,578.5,85.03,50.93
2016,7,15,16,30,816.0,83.0,3.9,25.0,530.0,58.15,43.73
2016,7,15,16,45,788.0,81.0,3.85,24.5,478.0,58.17,44.01
2016,7,15,17,0,760.0,79.0,3.8,24.0,426.0,58.21,44.3
2016,7,15,17,15,726.5,74.5,3.7,23.0,374.5,56.27,42.97
2016,7,15,17,30,693.0,70.0,3.6,22.0,323.0,54.24,41.51
2016,7,15,17,45,640.0,66.0,3.55,21.5,271.0,47.86,36.12
2016,7,15,18,0,587.0,62.0,3.5,21.0,219.0,46.28,34.77
2016,7,15,18,15,516.5,54.5,3.4,20.0,171.5,41.72,30.75
2016,7,15,18,30,446.0,47.0,3.3,19.0,124.0,37.03,26.41
2016,7,15,18,45,333.5,36.5,3.25,18.5,83.5,29.37,19.13
2016,7,15,19,0,221.0,26.0,3.2,18.0,43.0,21.44,8.49
2016,7,15,19,15,110.5,13.0,3.2,17.5,21.5,11.82,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.0,13.0,3.6,14.5,22.5,79.37,0.0
2016,7,16,5,30,248.0,26.0,3.7,15.0,45.0,212.16,136.21
2016,7,16,5,45,358.5,35.5,3.85,15.5,85.5,308.49,247.98
2016,7,16,6,0,469.0,45.0,4.0,16.0,126.0,410.1,337.82
2016,7,16,6,15,536.5,51.5,3.9,16.5,173.5,485.38,401.94
2016,7,16,6,30,604.0,58.0,3.8,17.0,221.0,564.76,465.44
2016,7,16,6,45,347.0,101.0,3.75,17.5,199.0,429.86,355.83
2016,7,16,7,0,90.0,144.0,3.7,18.0,177.0,233.44,190.92
2016,7,16,7,15,425.0,110.0,3.65,18.5,301.0,525.87,432.14
2016,7,16,7,30,760.0,76.0,3.6,19.0,425.0,795.44,632.16
2016,7,16,7,45,494.0,153.5,3.55,19.5,390.5,661.56,527.78
2016,7,16,8,0,228.0,231.0,3.5,20.0,356.0,476.7,379.72
2016,7,16,8,15,539.5,158.0,3.5,20.5,489.5,734.52,578.39
2016,7,16,8,30,851.0,85.0,3.5,21.0,623.0,940.83,719.95
2016,7,16,8,45,868.0,85.5,3.5,21.5,668.5,966.64,732.62
2016,7,16,9,0,885.0,86.0,3.5,22.0,714.0,989.84,744.91
2016,7,16,9,15,895.5,88.0,3.5,22.5,754.0,1005.45,752.1
2016,7,16,9,30,906.0,90.0,3.5,23.0,794.0,1017.92,757.31
2016,7,16,9,45,913.5,91.5,3.55,23.5,829.0,1023.57,758.48
2016,7,16,10,0,921.0,93.0,3.6,24.0,864.0,1025.89,757.65
2016,7,16,10,15,927.0,94.5,3.65,24.5,892.5,1023.34,753.77
2016,7,16,10,30,933.0,96.0,3.7,25.0,921.0,1017.39,747.84
2016,7,16,10,45,937.5,97.0,3.75,25.5,943.0,1006.07,738.55
2016,7,16,11,0,942.0,98.0,3.8,26.0,965.0,991.43,727.23
2016,7,16,11,15,945.0,98.5,3.85,26.0,980.5,971.63,714.06
2016,7,16,11,30,948.0,99.0,3.9,26.0,996.0,948.71,698.89
2016,7,16,11,45,949.5,99.5,4.0,26.0,1004.0,921.48,681.12
2016,7,16,12,0,951.0,100.0,4.1,26.0,1012.0,891.46,661.42
2016,7,16,12,15,951.5,100.0,4.15,26.0,1012.5,857.55,638.74
2016,7,16,12,30,952.0,100.0,4.2,26.0,1013.0,821.25,614.31
2016,7,16,12,45,947.5,102.0,4.3,26.0,1004.5,780.78,587.0
2016,7,16,13,0,943.0,104.0,4.4,26.0,996.0,738.54,557.1
2016,7,16,13,15,940.5,103.5,4.4,26.0,981.5,693.99,523.68
2016,7,16,13,30,938.0,103.0,4.4,26.0,967.0,647.94,488.41
2016,7,16,13,45,934.5,102.0,4.45,26.0,945.5,599.6,450.73
2016,7,16,14,0,931.0,101.0,4.5,26.0,924.0,550.22,411.3
2016,7,16,14,15,925.5,100.0,4.45,25.5,895.5,499.07,369.96
2016,7,16,14,30,920.0,99.0,4.4,25.0,867.0,447.46,327.04
2016,7,16,14,45,911.5,98.0,4.4,25.0,832.0,394.54,281.56
2016,7,16,15,0,903.0,97.0,4.4,25.0,797.0,341.86,235.6
2016,7,16,15,15,893.0,95.0,4.35,24.5,757.0,288.55,189.54
2016,7,16,15,30,883.0,93.0,4.3,24.0,717.0,236.07,145.17
2016,7,16,15,45,868.5,91.0,4.25,24.0,672.0,183.99,104.25
2016,7,16,16,0,854.0,89.0,4.2,24.0,627.0,133.58,71.33
2016,7,16,16,15,836.0,86.5,4.1,23.5,579.0,74.73,43.74
2016,7,16,16,30,818.0,84.0,4.0,23.0,531.0,58.91,44.76
2016,7,16,16,45,794.0,81.0,3.95,22.5,480.0,58.27,44.48
2016,7,16,17,0,770.0,78.0,3.9,22.0,429.0,57.58,44.14
2016,7,16,17,15,737.0,73.5,3.8,21.5,377.0,55.61,42.68
2016,7,16,17,30,704.0,69.0,3.7,21.0,325.0,53.54,41.09
2016,7,16,17,45,658.5,64.0,3.6,20.5,273.5,46.48,35.07
2016,7,16,18,0,613.0,59.0,3.5,20.0,222.0,44.04,32.96
2016,7,16,18,15,543.0,52.0,3.4,19.0,173.5,39.78,29.19
2016,7,16,18,30,473.0,45.0,3.3,18.0,125.0,35.42,25.12
2016,7,16,18,45,363.5,35.0,3.2,17.5,84.5,28.14,18.14
2016,7,16,19,0,254.0,25.0,3.1,17.0,44.0,20.6,7.55
2016,7,16,19,15,127.0,12.5,3.05,16.5,22.0,11.37,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,147.0,12.0,3.55,14.0,23.0,90.83,0.0
2016,7,17,5,30,294.0,24.0,3.6,14.0,46.0,236.0,146.93
2016,7,17,5,45,405.5,32.0,3.7,14.5,87.5,333.6,268.5
2016,7,17,6,0,517.0,40.0,3.8,15.0,129.0,435.54,359.35
2016,7,17,6,15,581.5,46.0,3.8,15.5,177.0,504.36,418.15
2016,7,17,6,30,646.0,52.0,3.8,16.0,225.0,583.08,481.4
2016,7,17,6,45,681.0,58.5,3.8,16.5,275.5,642.08,526.48
2016,7,17,7,0,716.0,65.0,3.8,17.0,326.0,701.6,570.02
2016,7,17,7,15,747.5,68.5,3.8,17.5,377.5,754.35,606.82
2016,7,17,7,30,779.0,72.0,3.8,18.0,429.0,806.63,642.1
2016,7,17,7,45,806.0,73.5,3.8,18.5,480.0,851.33,670.93
2016,7,17,8,0,833.0,75.0,3.8,19.0,531.0,885.35,691.53
2016,7,17,8,15,850.0,77.5,3.85,19.0,579.0,918.69,713.02
2016,7,17,8,30,867.0,80.0,3.9,19.0,627.0,949.77,732.77
2016,7,17,8,45,883.5,80.0,3.95,19.5,672.5,974.78,746.82
2016,7,17,9,0,900.0,80.0,4.0,20.0,718.0,997.14,759.03
2016,7,17,9,15,910.0,82.0,4.0,20.5,758.0,1012.49,766.16
2016,7,17,9,30,920.0,84.0,4.0,21.0,798.0,1024.64,771.24
2016,7,17,9,45,917.0,91.0,4.05,21.5,829.5,1026.12,769.6
2016,7,17,10,0,914.0,98.0,4.1,22.0,861.0,1024.02,765.78
2016,7,17,10,15,920.0,99.0,4.1,22.0,889.5,1020.87,762.61
2016,7,17,10,30,926.0,100.0,4.1,22.0,918.0,1014.37,757.35
2016,7,17,10,45,928.5,102.0,4.2,22.0,939.5,1002.16,749.02
2016,7,17,11,0,931.0,104.0,4.3,22.0,961.0,986.67,738.59
2016,7,17,11,15,933.5,104.5,4.35,22.0,975.5,966.5,724.79
2016,7,17,11,30,936.0,105.0,4.4,22.0,990.0,943.26,708.97
2016,7,17,11,45,936.5,105.5,4.5,22.5,997.0,915.34,689.01
2016,7,17,12,0,937.0,106.0,4.6,23.0,1004.0,884.73,667.33
2016,7,17,12,15,936.5,106.0,4.6,22.5,1003.5,850.34,644.89
2016,7,17,12,30,936.0,106.0,4.6,22.0,1003.0,813.67,620.68
2016,7,17,12,45,930.5,108.5,4.7,22.0,994.0,773.36,593.0
2016,7,17,13,0,925.0,111.0,4.8,22.0,985.0,731.39,562.46
2016,7,17,13,15,921.5,110.5,4.8,22.0,969.5,686.83,528.27
2016,7,17,13,30,918.0,110.0,4.8,22.0,954.0,640.9,492.32
2016,7,17,13,45,915.5,107.5,4.85,22.0,932.5,592.74,454.04
2016,7,17,14,0,913.0,105.0,4.9,22.0,911.0,543.51,413.89
2016,7,17,14,15,906.0,104.0,4.9,21.5,882.0,492.5,371.91
2016,7,17,14,30,899.0,103.0,4.9,21.0,853.0,441.18,328.47
2016,7,17,14,45,892.0,100.5,4.95,21.0,818.5,388.67,282.5
2016,7,17,15,0,885.0,98.0,5.0,21.0,784.0,336.29,235.95
2016,7,17,15,15,874.0,96.0,4.95,20.5,743.5,283.64,189.62
2016,7,17,15,30,863.0,94.0,4.9,20.0,703.0,231.93,145.18
2016,7,17,15,45,850.0,91.0,4.85,19.5,659.0,180.38,104.21
2016,7,17,16,0,837.0,88.0,4.8,19.0,615.0,130.35,71.14
2016,7,17,16,15,818.5,85.5,4.7,18.5,567.0,72.35,43.81
2016,7,17,16,30,800.0,83.0,4.6,18.0,519.0,58.09,45.0
2016,7,17,16,45,777.5,79.0,4.6,18.0,469.0,56.72,43.98
2016,7,17,17,0,755.0,75.0,4.6,18.0,419.0,55.24,42.85
2016,7,17,17,15,722.0,71.0,4.5,17.5,367.5,53.58,41.62
2016,7,17,17,30,689.0,67.0,4.4,17.0,316.0,51.86,40.3
2016,7,17,17,45,644.5,62.0,4.35,16.5,266.0,44.93,34.3
2016,7,17,18,0,600.0,57.0,4.3,16.0,216.0,42.43,32.11
2016,7,17,18,15,531.5,50.0,4.15,15.5,168.5,38.13,28.16
2016,7,17,18,30,463.0,43.0,4.0,15.0,121.0,33.7,23.93
2016,7,17,18,45,351.5,33.5,3.9,14.5,81.0,26.82,17.22
2016,7,17,19,0,240.0,24.0,3.8,14.0,41.0,19.7,6.62
2016,7,17,19,15,120.0,12.0,3.7,13.5,20.5,10.91,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,121.5,12.0,3.35,13.5,21.0,76.84,0.0
2016,7,18,5,30,243.0,24.0,3.4,14.0,42.0,204.6,121.09
2016,7,18,5,45,360.5,33.0,3.5,14.5,82.5,306.11,245.73
2016,7,18,6,0,478.0,42.0,3.6,15.0,123.0,411.5,339.39
2016,7,18,6,15,543.0,48.0,3.55,15.0,170.0,484.35,402.5
2016,7,18,6,30,608.0,54.0,3.5,15.0,217.0,561.21,465.33
2016,7,18,6,45,373.5,98.0,3.5,15.5,205.0,446.65,372.09
2016,7,18,7,0,139.0,142.0,3.5,16.0,193.0,286.74,237.22
2016,7,18,7,15,168.5,163.5,3.45,16.5,234.0,339.04,279.72
2016,7,18,7,30,198.0,185.0,3.4,17.0,275.0,392.24,321.2
2016,7,18,7,45,253.5,200.0,3.35,17.5,329.5,479.5,388.64
2016,7,18,8,0,309.0,215.0,3.3,18.0,384.0,551.19,442.27
2016,7,18,8,15,160.5,211.5,3.25,18.5,300.0,388.22,311.2
2016,7,18,8,30,12.0,208.0,3.2,19.0,216.0,207.33,162.95
2016,7,18,8,45,27.5,248.5,3.2,19.5,268.0,279.56,219.95
2016,7,18,9,0,43.0,289.0,3.2,20.0,320.0,337.04,263.65
2016,7,18,9,15,32.5,285.0,3.2,20.0,309.0,318.55,248.24
2016,7,18,9,30,22.0,281.0,3.2,20.0,298.0,284.55,221.22
2016,7,18,9,45,30.5,312.5,3.25,20.5,337.5,339.43,262.72
2016,7,18,10,0,39.0,344.0,3.3,21.0,377.0,377.45,290.55
2016,7,18,10,15,71.5,384.0,3.35,21.0,446.5,446.99,342.97
2016,7,18,10,30,104.0,424.0,3.4,21.0,516.0,514.57,392.87
2016,7,18,10,45,216.0,423.5,3.45,21.5,620.5,628.36,477.07
2016,7,18,11,0,328.0,423.0,3.5,22.0,725.0,734.42,552.8
2016,7,18,11,15,629.0,259.0,3.6,22.0,849.0,850.02,641.36
2016,7,18,11,30,930.0,95.0,3.7,22.0,973.0,927.9,695.58
2016,7,18,11,45,931.0,95.5,3.8,22.5,980.5,900.79,675.51
2016,7,18,12,0,932.0,96.0,3.9,23.0,988.0,870.97,654.36
2016,7,18,12,15,932.5,96.0,3.95,23.0,988.0,837.73,631.83
2016,7,18,12,30,933.0,96.0,4.0,23.0,988.0,802.13,607.54
2016,7,18,12,45,935.0,93.5,4.1,23.0,981.5,763.27,580.98
2016,7,18,13,0,937.0,91.0,4.2,23.0,975.0,722.29,551.82
2016,7,18,13,15,935.0,90.5,4.25,23.0,960.5,678.42,518.56
2016,7,18,13,30,933.0,90.0,4.3,23.0,946.0,632.99,483.37
2016,7,18,13,45,931.0,88.0,4.4,23.0,925.0,584.97,445.51
2016,7,18,14,0,929.0,86.0,4.5,23.0,904.0,535.79,405.74
2016,7,18,14,15,923.5,85.0,4.45,22.5,876.0,484.81,363.83
2016,7,18,14,30,918.0,84.0,4.4,22.0,848.0,433.37,320.33
2016,7,18,14,45,912.5,81.5,4.4,22.0,814.5,380.53,274.15
2016,7,18,15,0,907.0,79.0,4.4,22.0,781.0,327.66,227.23
2016,7,18,15,15,897.5,77.5,4.35,21.5,742.0,274.74,180.72
2016,7,18,15,30,888.0,76.0,4.3,21.0,703.0,222.59,135.97
2016,7,18,15,45,878.0,73.5,4.25,21.0,659.5,170.62,94.58
2016,7,18,16,0,868.0,71.0,4.2,21.0,616.0,119.88,61.32
2016,7,18,16,15,851.5,69.0,4.1,20.5,568.5,70.71,42.66
2016,7,18,16,30,835.0,67.0,4.0,20.0,521.0,56.9,43.62
2016,7,18,16,45,815.5,64.0,3.95,20.0,471.5,55.0,42.14
2016,7,18,17,0,796.0,61.0,3.9,20.0,422.0,52.97,40.53
2016,7,18,17,15,766.5,58.0,3.75,19.5,371.0,44.02,32.94
2016,7,18,17,30,737.0,55.0,3.6,19.0,320.0,42.65,31.91
2016,7,18,17,45,696.5,50.5,3.5,18.5,269.5,39.97,29.66
2016,7,18,18,0,656.0,46.0,3.4,18.0,219.0,37.21,27.24
2016,7,18,18,15,592.5,41.0,3.2,17.5,171.5,33.86,24.17
2016,7,18,18,30,529.0,36.0,3.0,17.0,124.0,30.49,20.92
2016,7,18,18,45,422.0,28.5,2.9,16.5,83.5,24.62,15.16
2016,7,18,19,0,315.0,21.0,2.8,16.0,43.0,17.08,4.38
2016,7,18,19,15,157.5,10.5,2.75,15.5,21.5,9.55,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,164.5,10.5,2.2,12.5,22.0,98.62,0.0
2016,7,19,5,30,329.0,21.0,2.4,13.0,44.0,250.42,141.02
2016,7,19,5,45,436.5,28.5,2.6,13.5,85.5,341.29,273.56
2016,7,19,6,0,544.0,36.0,2.8,14.0,127.0,441.79,363.97
2016,7,19,6,15,606.5,41.0,2.75,14.5,175.0,514.88,425.41
2016,7,19,6,30,669.0,46.0,2.7,15.0,223.0,591.43,486.29
2016,7,19,6,45,710.5,50.0,2.7,15.5,274.0,652.94,532.77
2016,7,19,7,0,752.0,54.0,2.7,16.0,325.0,715.46,577.9
2016,7,19,7,15,781.0,56.5,2.7,16.5,376.5,757.22,605.91
2016,7,19,7,30,810.0,59.0,2.7,17.0,428.0,806.69,638.69
2016,7,19,7,45,830.5,62.0,2.7,17.5,478.0,848.25,664.79
2016,7,19,8,0,851.0,65.0,2.7,18.0,528.0,888.15,689.18
2016,7,19,8,15,867.0,66.5,2.7,18.5,575.5,919.87,707.43
2016,7,19,8,30,883.0,68.0,2.7,19.0,623.0,949.27,723.91
2016,7,19,8,45,894.5,70.5,2.75,19.5,667.0,972.94,736.8
2016,7,19,9,0,906.0,73.0,2.8,20.0,711.0,993.69,747.75
2016,7,19,9,15,915.0,74.0,2.85,20.5,751.0,1007.07,753.82
2016,7,19,9,30,924.0,75.0,2.9,21.0,791.0,1017.27,757.94
2016,7,19,9,45,924.5,80.5,2.95,21.5,823.5,1020.85,757.83
2016,7,19,10,0,925.0,86.0,3.0,22.0,856.0,1020.88,755.58
2016,7,19,10,15,930.5,87.0,3.05,22.0,884.5,1017.43,752.67
2016,7,19,10,30,936.0,88.0,3.1,22.0,913.0,1010.59,747.7
2016,7,19,10,45,938.0,89.5,3.15,22.5,934.0,997.52,737.32
2016,7,19,11,0,940.0,91.0,3.2,23.0,955.0,981.17,724.95
2016,7,19,11,15,943.0,91.5,3.25,23.0,969.5,961.54,711.92
2016,7,19,11,30,946.0,92.0,3.3,23.0,984.0,938.79,696.86
2016,7,19,11,45,947.5,92.0,3.4,23.5,991.5,911.25,677.59
2016,7,19,12,0,949.0,92.0,3.5,24.0,999.0,880.92,656.44
2016,7,19,12,15,949.0,92.0,3.55,24.0,999.0,846.75,633.6
2016,7,19,12,30,949.0,92.0,3.6,24.0,999.0,810.21,609.0
2016,7,19,12,45,940.5,96.5,3.7,24.0,989.5,769.15,581.28
2016,7,19,13,0,932.0,101.0,3.8,24.0,980.0,726.54,551.01
2016,7,19,13,15,929.0,100.5,3.85,24.0,965.0,682.05,517.67
2016,7,19,13,30,926.0,100.0,3.9,24.0,950.0,636.11,482.45
2016,7,19,13,45,924.5,97.5,3.95,24.5,928.5,588.13,443.98
2016,7,19,14,0,923.0,95.0,4.0,25.0,907.0,538.95,403.7
2016,7,19,14,15,917.0,94.0,4.0,24.5,878.5,487.89,362.39
2016,7,19,14,30,911.0,93.0,4.0,24.0,850.0,436.42,319.5
2016,7,19,14,45,905.0,90.5,4.05,24.0,816.0,383.62,273.95
2016,7,19,15,0,899.0,88.0,4.1,24.0,782.0,330.85,227.7
2016,7,19,15,15,888.5,86.0,4.1,23.5,742.0,277.59,181.54
2016,7,19,15,30,878.0,84.0,4.1,23.0,702.0,225.21,137.23
2016,7,19,15,45,867.5,81.0,4.1,23.0,658.5,173.21,96.37
2016,7,19,16,0,857.0,78.0,4.1,23.0,615.0,122.49,63.65
2016,7,19,16,15,840.0,75.5,4.05,22.5,567.0,73.4,45.58
2016,7,19,16,30,823.0,73.0,4.0,22.0,519.0,60.87,46.64
2016,7,19,16,45,804.5,69.0,4.0,21.5,470.0,58.39,44.78
2016,7,19,17,0,786.0,65.0,4.0,21.0,421.0,48.19,36.23
2016,7,19,17,15,755.5,61.5,3.9,20.5,369.5,46.61,35.06
2016,7,19,17,30,725.0,58.0,3.8,20.0,318.0,44.96,33.79
2016,7,19,17,45,685.0,53.5,3.7,19.5,268.0,42.4,31.65
2016,7,19,18,0,645.0,49.0,3.6,19.0,218.0,39.76,29.35
2016,7,19,18,15,580.0,43.0,3.35,18.0,170.0,35.64,25.66
2016,7,19,18,30,515.0,37.0,3.1,17.0,122.0,31.43,21.72
2016,7,19,18,45,409.5,29.0,2.9,16.5,82.0,23.06,13.79
2016,7,19,19,0,304.0,21.0,2.7,16.0,42.0,17.12,3.78
2016,7,19,19,15,152.0,10.5,2.6,15.5,21.0,9.55,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,165.5,10.0,2.1,13.5,21.5,98.53,0.0
2016,7,20,5,30,331.0,20.0,2.3,14.0,43.0,242.61,126.51
2016,7,20,5,45,435.5,27.5,2.55,14.5,83.5,339.12,270.01
2016,7,20,6,0,540.0,35.0,2.8,15.0,124.0,437.34,358.81
2016,7,20,6,15,603.0,40.0,2.8,15.5,172.0,510.49,420.38
2016,7,20,6,30,666.0,45.0,2.8,16.0,220.0,587.21,481.53
2016,7,20,6,45,708.5,49.0,2.8,16.5,271.0,649.37,528.54
2016,7,20,7,0,751.0,53.0,2.8,17.0,322.0,712.65,574.22
2016,7,20,7,15,780.5,55.5,2.75,17.5,373.5,754.82,602.26
2016,7,20,7,30,810.0,58.0,2.7,18.0,425.0,804.75,634.98
2016,7,20,7,45,831.5,60.5,2.65,18.5,475.5,846.58,660.84
2016,7,20,8,0,853.0,63.0,2.6,19.0,526.0,886.84,684.96
2016,7,20,8,15,869.5,65.0,2.55,19.5,574.0,919.78,703.5
2016,7,20,8,30,886.0,67.0,2.5,20.0,622.0,950.39,720.19
2016,7,20,8,45,898.5,68.5,2.5,21.0,666.5,973.87,730.94
2016,7,20,9,0,911.0,70.0,2.5,22.0,711.0,994.48,739.76
2016,7,20,9,15,920.5,71.5,2.5,22.5,751.0,1009.06,746.03
2016,7,20,9,30,930.0,73.0,2.5,23.0,791.0,1020.43,750.33
2016,7,20,9,45,927.0,80.5,2.5,23.5,824.0,1022.86,748.97
2016,7,20,10,0,924.0,88.0,2.5,24.0,857.0,1021.63,745.49
2016,7,20,10,15,930.5,89.0,2.55,24.5,885.5,1019.12,741.88
2016,7,20,10,30,937.0,90.0,2.6,25.0,914.0,1013.19,736.23
2016,7,20,10,45,942.5,90.0,2.65,25.5,936.5,1001.84,727.25
2016,7,20,11,0,948.0,90.0,2.7,26.0,959.0,987.15,716.27
2016,7,20,11,15,951.0,90.5,2.75,26.0,974.0,967.35,703.5
2016,7,20,11,30,954.0,91.0,2.8,26.0,989.0,944.4,688.74
2016,7,20,11,45,957.0,90.0,2.85,26.5,997.5,916.98,669.73
2016,7,20,12,0,960.0,89.0,2.9,27.0,1006.0,886.7,648.87
2016,7,20,12,15,960.0,89.0,2.95,27.0,1006.0,852.19,626.42
2016,7,20,12,30,960.0,89.0,3.0,27.0,1006.0,815.26,602.2
2016,7,20,12,45,959.0,89.0,3.15,27.0,998.5,775.35,576.27
2016,7,20,13,0,958.0,89.0,3.3,27.0,991.0,733.42,547.73
2016,7,20,13,15,956.0,88.5,3.4,27.0,976.5,688.56,514.93
2016,7,20,13,30,954.0,88.0,3.5,27.0,962.0,642.1,480.09
2016,7,20,13,45,950.5,87.0,3.6,27.0,940.5,592.98,442.33
2016,7,20,14,0,947.0,86.0,3.7,27.0,919.0,542.78,402.63
2016,7,20,14,15,941.5,85.0,3.75,26.5,890.0,490.8,361.04
2016,7,20,14,30,936.0,84.0,3.8,26.0,861.0,438.32,317.73
2016,7,20,14,45,928.5,82.5,3.9,26.0,826.5,384.49,271.72
2016,7,20,15,0,921.0,81.0,4.0,26.0,792.0,330.8,225.06
2016,7,20,15,15,911.5,79.5,4.05,25.5,752.0,277.0,178.7
2016,7,20,15,30,902.0,78.0,4.1,25.0,712.0,223.96,134.11
2016,7,20,15,45,889.5,76.0,4.15,25.0,667.5,171.14,93.13
2016,7,20,16,0,877.0,74.0,4.2,25.0,623.0,119.8,60.71
2016,7,20,16,15,860.0,72.0,4.15,24.5,574.5,70.0,43.3
2016,7,20,16,30,843.0,70.0,4.1,24.0,526.0,59.05,44.71
2016,7,20,16,45,821.0,67.0,4.1,23.5,475.5,57.16,43.36
2016,7,20,17,0,799.0,64.0,4.1,23.0,425.0,47.61,35.42
2016,7,20,17,15,768.5,61.0,4.0,22.0,373.0,46.37,34.62
2016,7,20,17,30,738.0,58.0,3.9,21.0,321.0,45.09,33.75
2016,7,20,17,45,695.0,53.5,3.85,20.5,270.0,42.5,31.6
2016,7,20,18,0,652.0,49.0,3.8,20.0,219.0,39.84,29.28
2016,7,20,18,15,586.0,43.0,3.65,19.0,170.5,35.72,25.6
2016,7,20,18,30,520.0,37.0,3.5,18.0,122.0,31.51,21.66
2016,7,20,18,45,411.0,29.0,3.35,17.5,81.5,23.12,13.71
2016,7,20,19,0,302.0,21.0,3.2,17.0,41.0,17.18,3.01
2016,7,20,19,15,151.0,10.5,3.1,16.5,20.5,9.55,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,155.5,10.0,2.5,13.5,20.5,92.95,0.0
2016,7,21,5,30,311.0,20.0,2.7,14.0,41.0,236.03,111.89
2016,7,21,5,45,421.0,28.0,2.95,14.5,82.0,330.01,262.33
2016,7,21,6,0,531.0,36.0,3.2,15.0,123.0,431.92,354.81
2016,7,21,6,15,368.0,64.5,3.2,15.5,135.0,374.67,311.16
2016,7,21,6,30,205.0,93.0,3.2,16.0,147.0,286.15,238.18
2016,7,21,6,45,217.0,113.0,3.25,16.5,181.0,325.73,271.03
2016,7,21,7,0,229.0,133.0,3.3,17.0,215.0,365.11,302.21
2016,7,21,7,15,517.0,97.5,3.3,17.5,320.0,596.74,487.95
2016,7,21,7,30,805.0,62.0,3.3,18.0,425.0,805.25,640.16
2016,7,21,7,45,826.5,64.0,3.3,18.5,475.0,846.17,664.84
2016,7,21,8,0,848.0,66.0,3.3,19.0,525.0,885.57,689.13
2016,7,21,8,15,864.0,68.0,3.3,19.5,573.0,917.87,708.0
2016,7,21,8,30,880.0,70.0,3.3,20.0,621.0,947.85,725.06
2016,7,21,8,45,892.5,71.5,3.3,20.5,665.0,971.18,737.42
2016,7,21,9,0,905.0,73.0,3.3,21.0,709.0,991.68,747.85
2016,7,21,9,15,914.5,74.5,3.3,21.5,748.5,1006.16,754.27
2016,7,21,9,30,924.0,76.0,3.3,22.0,788.0,1017.44,758.67
2016,7,21,9,45,930.0,77.5,3.35,22.5,822.5,1021.91,759.08
2016,7,21,10,0,936.0,79.0,3.4,23.0,857.0,1022.99,757.45
2016,7,21,10,15,942.0,80.0,3.4,23.0,885.5,1020.09,754.45
