Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,30,948.0,81.0,3.4,23.0,914.0,1013.75,749.35
2016,7,21,10,45,952.5,81.5,3.45,23.5,936.0,1001.99,739.77
2016,7,21,11,0,957.0,82.0,3.5,24.0,958.0,986.87,728.14
2016,7,21,11,15,960.0,82.0,3.6,24.0,973.5,966.55,714.92
2016,7,21,11,30,963.0,82.0,3.7,24.0,989.0,943.06,699.62
2016,7,21,11,45,965.0,82.0,3.8,24.5,997.0,915.65,680.31
2016,7,21,12,0,967.0,82.0,3.9,25.0,1005.0,885.35,659.06
2016,7,21,12,15,967.5,82.0,4.0,25.0,1005.5,851.11,636.34
2016,7,21,12,30,968.0,82.0,4.1,25.0,1006.0,814.39,611.74
2016,7,21,12,45,957.5,88.5,4.25,25.0,996.5,773.03,583.88
2016,7,21,13,0,947.0,95.0,4.4,25.0,987.0,730.13,553.53
2016,7,21,13,15,945.0,94.5,4.45,24.5,972.5,685.6,521.05
2016,7,21,13,30,943.0,94.0,4.5,24.0,958.0,639.5,486.54
2016,7,21,13,45,941.5,92.0,4.6,24.0,937.0,591.06,448.49
2016,7,21,14,0,940.0,90.0,4.7,24.0,916.0,541.38,408.35
2016,7,21,14,15,934.5,89.0,4.65,23.5,887.5,489.64,365.89
2016,7,21,14,30,929.0,88.0,4.6,23.0,859.0,437.41,321.8
2016,7,21,14,45,925.5,84.5,4.6,23.0,825.5,383.7,274.93
2016,7,21,15,0,922.0,81.0,4.6,23.0,792.0,329.76,227.17
2016,7,21,15,15,912.5,79.5,4.5,22.5,752.0,275.85,179.96
2016,7,21,15,30,903.0,78.0,4.4,22.0,712.0,222.7,134.69
2016,7,21,15,45,894.5,74.5,4.35,22.0,668.0,169.23,92.65
2016,7,21,16,0,886.0,71.0,4.3,22.0,624.0,116.84,59.23
2016,7,21,16,15,869.5,69.0,4.15,21.5,575.5,66.59,42.11
2016,7,21,16,30,853.0,67.0,4.0,21.0,527.0,57.12,43.63
2016,7,21,16,45,834.5,63.5,3.9,21.0,477.0,54.85,41.84
2016,7,21,17,0,816.0,60.0,3.8,21.0,427.0,52.44,39.91
2016,7,21,17,15,786.5,57.0,3.65,20.5,375.0,50.18,38.16
2016,7,21,17,30,757.0,54.0,3.5,20.0,323.0,42.11,31.3
2016,7,21,17,45,716.0,49.5,3.4,19.5,271.5,39.39,29.02
2016,7,21,18,0,675.0,45.0,3.3,19.0,220.0,36.59,26.56
2016,7,21,18,15,610.0,40.0,3.05,18.0,171.5,33.19,23.5
2016,7,21,18,30,545.0,35.0,2.8,17.0,123.0,29.78,20.24
2016,7,21,18,45,434.5,27.0,2.6,16.5,81.5,23.38,13.95
2016,7,21,19,0,324.0,19.0,2.4,16.0,40.0,16.82,1.97
2016,7,21,19,15,162.0,9.5,2.35,15.5,20.0,8.64,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,160.0,9.5,2.0,13.5,20.0,94.75,0.0
2016,7,22,5,30,320.0,19.0,2.3,14.0,40.0,232.72,97.17
2016,7,22,5,45,428.5,27.0,2.6,15.0,81.0,333.23,263.07
2016,7,22,6,0,537.0,35.0,2.9,16.0,122.0,434.23,354.52
2016,7,22,6,15,602.5,40.5,2.9,16.5,170.5,509.71,418.13
2016,7,22,6,30,668.0,46.0,2.9,17.0,219.0,588.96,481.27
2016,7,22,6,45,711.0,50.0,2.9,17.5,270.5,651.61,528.64
2016,7,22,7,0,754.0,54.0,2.9,18.0,322.0,715.37,574.64
2016,7,22,7,15,784.5,57.0,2.85,18.5,374.5,759.21,603.87
2016,7,22,7,30,815.0,60.0,2.8,19.0,427.0,810.78,637.67
2016,7,22,7,45,837.5,62.5,2.8,19.5,478.0,853.61,664.47
2016,7,22,8,0,860.0,65.0,2.8,20.0,529.0,894.89,689.61
2016,7,22,8,15,877.0,67.0,2.8,20.5,578.0,928.41,708.92
2016,7,22,8,30,894.0,69.0,2.8,21.0,627.0,959.59,726.41
2016,7,22,8,45,906.5,71.0,2.85,22.0,672.0,983.76,738.02
2016,7,22,9,0,919.0,73.0,2.9,23.0,717.0,1005.01,747.66
2016,7,22,9,15,929.0,74.5,2.9,23.5,758.0,1020.06,754.23
2016,7,22,9,30,939.0,76.0,2.9,24.0,799.0,1031.87,758.8
2016,7,22,9,45,934.5,84.0,2.95,24.5,831.0,1033.28,757.19
2016,7,22,10,0,930.0,92.0,3.0,25.0,863.0,1030.96,753.41
2016,7,22,10,15,936.5,93.0,3.0,25.5,892.5,1028.28,749.15
2016,7,22,10,30,943.0,94.0,3.0,26.0,922.0,1022.16,742.82
2016,7,22,10,45,948.5,94.0,3.05,26.5,944.5,1010.6,733.58
2016,7,22,11,0,954.0,94.0,3.1,27.0,967.0,995.66,722.33
2016,7,22,11,15,956.5,94.5,3.1,27.5,982.0,975.13,707.21
2016,7,22,11,30,959.0,95.0,3.1,28.0,997.0,951.44,690.19
2016,7,22,11,45,961.5,95.0,3.15,28.5,1005.0,924.24,671.33
2016,7,22,12,0,964.0,95.0,3.2,29.0,1013.0,894.14,650.6
2016,7,22,12,15,964.0,95.0,3.25,29.0,1013.0,859.28,627.99
2016,7,22,12,30,964.0,95.0,3.3,29.0,1013.0,822.0,603.61
2016,7,22,12,45,961.5,95.0,3.35,29.0,1005.0,780.65,576.28
2016,7,22,13,0,959.0,95.0,3.4,29.0,997.0,737.38,546.31
2016,7,22,13,15,956.0,94.5,3.45,29.0,981.5,691.64,512.95
2016,7,22,13,30,953.0,94.0,3.5,29.0,966.0,644.38,477.65
2016,7,22,13,45,949.0,93.0,3.55,29.0,943.5,594.85,439.76
2016,7,22,14,0,945.0,92.0,3.6,29.0,921.0,544.28,400.02
2016,7,22,14,15,938.5,91.0,3.6,28.5,891.5,491.75,358.34
2016,7,22,14,30,932.0,90.0,3.6,28.0,862.0,438.84,315.06
2016,7,22,14,45,924.0,88.5,3.65,28.0,827.0,384.86,269.33
2016,7,22,15,0,916.0,87.0,3.7,28.0,792.0,331.08,223.06
2016,7,22,15,15,905.5,85.5,3.7,27.5,751.0,277.12,177.12
2016,7,22,15,30,895.0,84.0,3.7,27.0,710.0,224.03,133.12
2016,7,22,15,45,879.5,82.5,3.7,27.0,664.5,171.38,93.11
2016,7,22,16,0,864.0,81.0,3.7,27.0,619.0,120.5,62.06
2016,7,22,16,15,846.5,78.5,3.65,26.5,570.5,70.85,53.92
2016,7,22,16,30,829.0,76.0,3.6,26.0,522.0,63.0,47.66
2016,7,22,16,45,803.5,73.5,3.6,25.5,471.0,53.26,39.7
2016,7,22,17,0,778.0,71.0,3.6,25.0,420.0,52.69,39.45
2016,7,22,17,15,745.5,67.5,3.45,24.0,368.0,51.29,38.56
2016,7,22,17,30,713.0,64.0,3.3,23.0,316.0,49.86,37.58
2016,7,22,17,45,664.5,59.0,3.2,22.0,264.5,47.04,35.33
2016,7,22,18,0,616.0,54.0,3.1,21.0,213.0,40.42,29.65
2016,7,22,18,15,545.0,47.5,2.9,20.0,164.5,36.42,26.08
2016,7,22,18,30,474.0,41.0,2.7,19.0,116.0,32.34,22.24
2016,7,22,18,45,353.5,31.0,2.5,18.5,76.0,24.93,15.01
2016,7,22,19,0,233.0,21.0,2.3,18.0,36.0,17.25,0.97
2016,7,22,19,15,116.5,10.5,2.3,17.5,18.0,9.55,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,118.0,10.5,1.45,13.5,17.5,72.93,0.0
2016,7,23,5,30,236.0,21.0,1.6,14.0,35.0,190.79,65.76
2016,7,23,5,45,355.0,30.5,1.75,15.0,75.0,298.17,233.46
2016,7,23,6,0,474.0,40.0,1.9,16.0,115.0,404.17,328.05
2016,7,23,6,15,544.5,47.0,1.75,16.5,163.0,481.88,393.05
2016,7,23,6,30,615.0,54.0,1.6,17.0,211.0,564.15,456.98
2016,7,23,6,45,665.5,58.0,1.5,18.0,263.0,625.77,501.08
2016,7,23,7,0,716.0,62.0,1.4,19.0,315.0,694.33,547.6
2016,7,23,7,15,748.5,66.0,1.35,20.0,367.0,748.6,581.83
2016,7,23,7,30,781.0,70.0,1.3,21.0,419.0,802.48,614.27
2016,7,23,7,45,806.0,72.5,1.3,22.0,470.5,846.79,639.5
2016,7,23,8,0,831.0,75.0,1.3,23.0,522.0,880.31,656.85
2016,7,23,8,15,849.0,77.5,1.45,24.0,570.5,914.62,676.5
2016,7,23,8,30,867.0,80.0,1.6,25.0,619.0,946.7,694.36
2016,7,23,8,45,880.0,82.0,1.75,26.0,664.0,970.76,706.83
2016,7,23,9,0,893.0,84.0,1.9,27.0,709.0,992.0,717.47
2016,7,23,9,15,903.5,86.0,2.05,27.5,749.5,1007.74,726.01
2016,7,23,9,30,914.0,88.0,2.2,28.0,790.0,1020.3,732.61
2016,7,23,9,45,922.5,88.5,2.35,29.0,825.0,1025.85,733.39
2016,7,23,10,0,931.0,89.0,2.5,30.0,860.0,1028.06,732.17
2016,7,23,10,15,937.0,90.0,2.6,30.5,889.0,1024.94,728.67
2016,7,23,10,30,943.0,91.0,2.7,31.0,918.0,1018.38,723.16
2016,7,23,10,45,941.0,95.5,2.85,32.0,938.5,1004.35,712.05
2016,7,23,11,0,939.0,100.0,3.0,33.0,959.0,986.99,698.94
2016,7,23,11,15,942.0,100.5,3.05,33.0,974.0,967.07,686.34
2016,7,23,11,30,945.0,101.0,3.1,33.0,989.0,944.02,671.79
2016,7,23,11,45,942.5,103.5,3.2,33.0,995.5,915.06,653.77
2016,7,23,12,0,940.0,106.0,3.3,33.0,1002.0,883.44,633.94
2016,7,23,12,15,940.5,106.5,3.4,33.0,1002.0,849.97,612.75
2016,7,23,12,30,941.0,107.0,3.5,33.0,1002.0,814.08,589.79
2016,7,23,12,45,936.0,108.5,3.6,33.0,993.5,772.82,563.0
2016,7,23,13,0,931.0,110.0,3.7,33.0,985.0,729.87,533.23
2016,7,23,13,15,928.5,109.5,3.75,33.0,970.5,685.39,501.11
2016,7,23,13,30,926.0,109.0,3.8,33.0,956.0,639.41,467.13
2016,7,23,13,45,923.0,107.5,3.85,33.0,934.0,591.05,430.58
2016,7,23,14,0,920.0,106.0,3.9,33.0,912.0,541.62,392.21
2016,7,23,14,15,914.0,105.0,3.9,32.5,883.5,490.34,352.06
2016,7,23,14,30,908.0,104.0,3.9,32.0,855.0,438.65,310.37
2016,7,23,14,45,904.5,100.0,3.95,32.0,821.5,385.39,265.87
2016,7,23,15,0,901.0,96.0,4.0,32.0,788.0,331.92,220.5
2016,7,23,15,15,890.5,94.5,3.95,31.5,747.5,278.59,175.83
2016,7,23,15,30,880.0,93.0,3.9,31.0,707.0,226.13,133.13
2016,7,23,15,45,870.0,89.0,3.9,30.5,663.0,173.07,93.6
2016,7,23,16,0,860.0,85.0,3.9,30.0,619.0,121.25,62.49
2016,7,23,16,15,842.0,82.5,3.8,29.0,570.5,71.69,54.05
2016,7,23,16,30,824.0,80.0,3.7,28.0,522.0,56.57,41.89
2016,7,23,16,45,801.5,76.0,3.65,27.5,471.0,55.09,40.9
2016,7,23,17,0,779.0,72.0,3.6,27.0,420.0,53.51,39.8
2016,7,23,17,15,746.0,68.5,3.45,26.0,368.0,52.14,38.94
2016,7,23,17,30,713.0,65.0,3.3,25.0,316.0,50.74,38.01
2016,7,23,17,45,665.5,60.0,3.15,24.5,264.0,47.97,35.74
2016,7,23,18,0,618.0,55.0,3.0,24.0,212.0,41.29,29.99
2016,7,23,18,15,545.5,48.0,2.85,23.0,163.5,36.91,26.13
2016,7,23,18,30,473.0,41.0,2.7,22.0,115.0,32.42,21.96
2016,7,23,18,45,349.5,31.0,2.55,21.0,75.0,25.0,14.78
2016,7,23,19,0,226.0,21.0,2.4,20.0,35.0,17.33,0.0
2016,7,23,19,15,113.0,10.5,2.45,19.0,17.5,9.55,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,10.5,2.4,14.5,16.5,62.88,0.0
2016,7,24,5,30,199.0,21.0,2.5,15.0,33.0,167.91,43.37
2016,7,24,5,45,318.0,32.0,2.6,15.5,72.0,276.48,215.75
2016,7,24,6,0,437.0,43.0,2.7,16.0,111.0,382.74,312.01
2016,7,24,6,15,511.0,50.0,2.65,16.5,158.5,461.68,379.75
2016,7,24,6,30,585.0,57.0,2.6,17.0,206.0,545.3,446.7
2016,7,24,6,45,637.0,62.0,2.6,18.0,257.5,612.94,497.38
2016,7,24,7,0,689.0,67.0,2.6,19.0,309.0,677.9,543.54
2016,7,24,7,15,723.0,71.5,2.6,19.5,361.0,733.35,581.72
2016,7,24,7,30,757.0,76.0,2.6,20.0,413.0,788.51,618.38
2016,7,24,7,45,784.0,78.5,2.65,21.0,464.5,834.07,646.24
2016,7,24,8,0,811.0,81.0,2.7,22.0,516.0,878.27,672.44
2016,7,24,8,15,830.0,84.0,2.7,22.5,565.0,913.84,693.06
2016,7,24,8,30,849.0,87.0,2.7,23.0,614.0,937.37,705.3
2016,7,24,8,45,863.0,89.5,2.7,24.0,659.0,962.63,717.31
2016,7,24,9,0,877.0,92.0,2.7,25.0,704.0,985.13,727.33
2016,7,24,9,15,888.5,93.5,2.65,25.5,744.5,1001.01,733.95
2016,7,24,9,30,900.0,95.0,2.6,26.0,785.0,1013.78,738.63
2016,7,24,9,45,903.5,99.5,2.6,27.0,819.0,1018.68,737.39
2016,7,24,10,0,907.0,104.0,2.6,28.0,853.0,1020.13,734.14
2016,7,24,10,15,913.5,105.0,2.6,28.5,882.0,1017.34,729.84
2016,7,24,10,30,920.0,106.0,2.6,29.0,911.0,1011.18,723.6
2016,7,24,10,45,918.5,110.5,2.65,29.5,932.0,997.53,713.25
2016,7,24,11,0,917.0,115.0,2.7,30.0,953.0,980.61,701.0
2016,7,24,11,15,920.5,116.0,2.75,30.0,968.0,961.73,689.02
2016,7,24,11,30,924.0,117.0,2.8,30.0,983.0,939.74,675.07
2016,7,24,11,45,920.0,120.5,2.85,30.5,989.0,910.55,655.15
2016,7,24,12,0,916.0,124.0,2.9,31.0,995.0,878.81,633.63
2016,7,24,12,15,916.0,124.0,2.9,31.0,995.0,844.9,611.58
2016,7,24,12,30,916.0,124.0,2.9,31.0,995.0,808.72,587.93
2016,7,24,12,45,913.0,124.5,2.9,31.5,987.0,768.67,560.34
2016,7,24,13,0,910.0,125.0,2.9,32.0,979.0,726.87,529.65
2016,7,24,13,15,906.5,124.5,2.95,32.0,963.5,682.38,497.83
2016,7,24,13,30,903.0,124.0,3.0,32.0,948.0,636.55,464.26
2016,7,24,13,45,894.0,125.0,3.1,32.0,924.5,587.7,427.78
2016,7,24,14,0,885.0,126.0,3.2,32.0,901.0,538.34,389.86
2016,7,24,14,15,877.5,124.5,3.25,31.5,871.5,487.49,350.39
2016,7,24,14,30,870.0,123.0,3.3,31.0,842.0,436.43,309.51
2016,7,24,14,45,862.5,120.0,3.35,31.0,807.0,384.29,266.18
2016,7,24,15,0,855.0,117.0,3.4,31.0,772.0,332.36,222.38
2016,7,24,15,15,842.5,114.5,3.45,30.5,731.5,272.18,173.03
2016,7,24,15,30,830.0,112.0,3.5,30.0,691.0,220.44,131.19
2016,7,24,15,45,819.5,107.0,3.55,29.5,647.0,168.59,92.66
2016,7,24,16,0,809.0,102.0,3.6,29.0,603.0,118.16,62.43
2016,7,24,16,15,788.0,98.5,3.6,28.0,554.0,70.23,53.07
2016,7,24,16,30,767.0,95.0,3.6,27.0,505.0,66.78,50.64
2016,7,24,16,45,745.5,89.5,3.6,26.5,455.5,64.66,49.14
2016,7,24,17,0,724.0,84.0,3.6,26.0,406.0,62.36,47.48
2016,7,24,17,15,687.5,79.0,3.55,25.0,354.0,54.74,41.33
2016,7,24,17,30,651.0,74.0,3.5,24.0,302.0,52.75,39.9
2016,7,24,17,45,604.0,67.0,3.45,23.0,251.5,49.04,36.9
2016,7,24,18,0,557.0,60.0,3.4,22.0,201.0,45.15,33.6
2016,7,24,18,15,482.0,52.0,3.35,21.0,154.0,40.15,29.15
2016,7,24,18,30,407.0,44.0,3.3,20.0,107.0,35.0,24.34
2016,7,24,18,45,292.0,32.0,3.25,19.0,68.5,25.9,15.56
2016,7,24,19,0,177.0,20.0,3.2,18.0,30.0,16.41,0.0
2016,7,24,19,15,88.5,10.0,3.2,17.5,15.0,9.1,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,75.0,10.0,2.6,13.5,14.0,49.22,0.0
2016,7,25,5,30,150.0,20.0,2.7,14.0,28.0,135.27,20.7
2016,7,25,5,45,258.0,33.5,2.85,14.5,65.5,240.15,186.94
2016,7,25,6,0,366.0,47.0,3.0,15.0,103.0,339.14,277.86
2016,7,25,6,15,440.0,57.0,3.0,15.5,149.5,419.34,347.36
2016,7,25,6,30,514.0,67.0,3.0,16.0,196.0,504.31,417.48
2016,7,25,6,45,343.5,101.0,3.0,17.0,195.5,425.71,352.0
2016,7,25,7,0,173.0,135.0,3.0,18.0,195.0,306.31,252.02
2016,7,25,7,15,432.5,114.0,2.95,18.5,297.5,535.52,437.99
2016,7,25,7,30,692.0,93.0,2.9,19.0,400.0,757.32,601.53
2016,7,25,7,45,716.0,99.0,2.9,19.5,450.0,802.67,629.52
2016,7,25,8,0,740.0,105.0,2.9,20.0,500.0,846.68,657.21
2016,7,25,8,15,761.5,109.0,2.9,20.5,549.0,878.85,676.06
2016,7,25,8,30,783.0,113.0,2.9,21.0,598.0,914.55,697.15
2016,7,25,8,45,793.5,119.0,2.95,22.0,641.5,939.46,709.6
2016,7,25,9,0,804.0,125.0,3.0,23.0,685.0,961.52,720.1
2016,7,25,9,15,817.0,128.0,3.0,23.5,725.5,979.68,728.98
2016,7,25,9,30,830.0,131.0,3.0,24.0,766.0,994.79,735.89
2016,7,25,9,45,851.0,127.5,3.0,25.0,804.5,1007.42,739.81
2016,7,25,10,0,872.0,124.0,3.0,26.0,843.0,1006.26,734.83
2016,7,25,10,15,879.0,125.5,3.0,26.5,872.0,1004.33,731.08
2016,7,25,10,30,886.0,127.0,3.0,27.0,901.0,999.08,725.35
2016,7,25,10,45,889.5,129.0,3.05,28.0,923.0,987.67,714.78
2016,7,25,11,0,893.0,131.0,3.1,29.0,945.0,973.02,702.34
2016,7,25,11,15,896.5,131.5,3.15,29.0,960.5,953.8,689.86
2016,7,25,11,30,900.0,132.0,3.2,29.0,976.0,931.56,675.48
2016,7,25,11,45,901.5,132.5,3.25,29.5,983.5,904.67,656.76
2016,7,25,12,0,903.0,133.0,3.3,30.0,991.0,875.11,636.33
2016,7,25,12,15,903.0,133.0,3.35,30.0,991.0,841.42,614.39
2016,7,25,12,30,903.0,133.0,3.4,30.0,991.0,805.49,590.84
2016,7,25,12,45,903.5,131.5,3.45,30.5,984.0,766.61,563.62
2016,7,25,13,0,904.0,130.0,3.5,31.0,977.0,725.8,533.45
2016,7,25,13,15,900.5,129.5,3.55,31.0,961.5,681.44,501.25
2016,7,25,13,30,897.0,129.0,3.6,31.0,946.0,635.74,467.32
2016,7,25,13,45,892.0,128.0,3.65,31.0,924.0,587.69,430.81
2016,7,25,14,0,887.0,127.0,3.7,31.0,902.0,538.79,392.69
2016,7,25,14,15,880.0,125.5,3.75,30.5,872.5,487.98,352.83
2016,7,25,14,30,873.0,124.0,3.8,30.0,843.0,436.92,311.55
2016,7,25,14,45,867.5,119.5,3.85,30.0,809.0,384.15,267.35
2016,7,25,15,0,862.0,115.0,3.9,30.0,775.0,331.41,222.53
2016,7,25,15,15,849.5,113.0,3.9,29.5,734.0,279.01,178.66
2016,7,25,15,30,837.0,111.0,3.9,29.0,693.0,219.31,130.6
2016,7,25,15,45,829.0,105.0,3.9,28.5,649.5,166.62,91.32
2016,7,25,16,0,821.0,99.0,3.9,28.0,606.0,115.11,60.5
2016,7,25,16,15,800.5,96.0,3.85,27.5,557.5,66.88,50.41
2016,7,25,16,30,780.0,93.0,3.8,27.0,509.0,65.54,49.61
2016,7,25,16,45,761.5,86.5,3.75,26.5,459.0,62.63,47.44
2016,7,25,17,0,743.0,80.0,3.7,26.0,409.0,59.48,45.04
2016,7,25,17,15,707.5,75.5,3.6,25.0,357.0,57.59,43.77
2016,7,25,17,30,672.0,71.0,3.5,24.0,305.0,50.7,38.14
2016,7,25,17,45,628.0,64.0,3.4,23.0,254.5,46.9,35.05
2016,7,25,18,0,584.0,57.0,3.3,22.0,204.0,42.9,31.65
2016,7,25,18,15,509.0,49.5,3.15,21.0,156.0,38.2,27.45
2016,7,25,18,30,434.0,42.0,3.0,20.0,108.0,33.38,22.93
2016,7,25,18,45,317.5,30.5,2.85,19.5,69.5,24.66,14.39
2016,7,25,19,0,201.0,19.0,2.7,19.0,31.0,15.58,0.0
2016,7,25,19,15,100.5,9.5,2.65,18.5,15.5,8.64,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,82.5,9.5,1.2,15.5,14.0,52.69,0.0
2016,7,26,5,30,165.0,19.0,1.4,16.0,28.0,143.69,4.71
2016,7,26,5,45,276.0,31.5,1.65,16.5,65.5,249.12,190.65
2016,7,26,6,0,387.0,44.0,1.9,17.0,103.0,349.59,282.55
2016,7,26,6,15,461.5,53.5,1.8,18.0,150.0,430.05,350.1
2016,7,26,6,30,536.0,63.0,1.7,19.0,197.0,515.44,417.2
2016,7,26,6,45,586.5,70.0,1.6,20.0,247.5,582.99,466.57
2016,7,26,7,0,637.0,77.0,1.5,21.0,298.0,652.38,514.46
2016,7,26,7,15,673.5,82.0,1.4,22.0,349.5,708.56,550.26
2016,7,26,7,30,710.0,87.0,1.3,23.0,401.0,764.78,584.32
2016,7,26,7,45,735.5,92.0,1.25,24.0,451.5,805.7,606.96
2016,7,26,8,0,761.0,97.0,1.2,25.0,502.0,850.56,631.51
2016,7,26,8,15,781.5,100.5,1.15,26.0,550.5,887.17,649.78
2016,7,26,8,30,802.0,104.0,1.1,27.0,599.0,921.65,666.2
2016,7,26,8,45,816.0,107.5,1.1,28.0,643.5,947.38,677.52
2016,7,26,9,0,830.0,111.0,1.1,29.0,688.0,970.34,687.08
2016,7,26,9,15,842.5,113.0,1.1,29.5,728.5,987.12,694.16
2016,7,26,9,30,855.0,115.0,1.1,30.0,769.0,990.22,693.01
2016,7,26,9,45,865.5,116.5,1.1,31.0,804.5,998.34,693.84
2016,7,26,10,0,876.0,118.0,1.1,32.0,840.0,1003.24,692.75
2016,7,26,10,15,883.0,119.0,1.1,32.5,869.0,1000.86,688.85
2016,7,26,10,30,890.0,120.0,1.1,33.0,898.0,995.18,683.23
2016,7,26,10,45,894.0,122.0,1.1,34.0,919.5,984.32,673.32
2016,7,26,11,0,898.0,124.0,1.1,35.0,941.0,970.2,661.69
2016,7,26,11,15,901.5,124.5,1.2,35.0,956.5,951.0,651.47
2016,7,26,11,30,905.0,125.0,1.3,35.0,972.0,928.75,639.35
2016,7,26,11,45,906.5,125.5,1.45,35.5,979.5,901.84,623.58
2016,7,26,12,0,908.0,126.0,1.6,36.0,987.0,872.23,605.9
2016,7,26,12,15,908.0,126.0,1.75,36.0,987.0,838.47,586.53
2016,7,26,12,30,908.0,126.0,1.9,36.0,987.0,802.43,565.35
2016,7,26,12,45,903.5,127.0,2.05,36.5,978.0,761.89,539.42
2016,7,26,13,0,899.0,128.0,2.2,37.0,969.0,719.72,510.46
2016,7,26,13,15,896.0,127.5,2.3,37.0,954.0,675.86,480.37
2016,7,26,13,30,893.0,127.0,2.4,37.0,939.0,630.63,448.45
2016,7,26,13,45,889.0,125.0,2.5,37.0,917.0,582.5,413.57
2016,7,26,14,0,885.0,123.0,2.6,37.0,895.0,533.46,376.93
2016,7,26,14,15,877.5,121.5,2.65,36.5,866.0,482.53,338.41
2016,7,26,14,30,870.0,120.0,2.7,36.0,837.0,431.38,298.47
2016,7,26,14,45,862.5,117.0,2.75,36.0,802.0,379.15,256.09
2016,7,26,15,0,855.0,114.0,2.8,36.0,767.0,327.14,213.24
2016,7,26,15,15,843.0,111.5,2.8,35.5,726.5,274.85,170.79
2016,7,26,15,30,831.0,109.0,2.8,35.0,686.0,215.13,124.15
2016,7,26,15,45,817.0,105.5,2.85,34.5,641.5,163.8,87.4
2016,7,26,16,0,803.0,102.0,2.9,34.0,597.0,114.26,59.36
2016,7,26,16,15,782.0,98.5,2.9,33.5,548.0,67.44,49.56
2016,7,26,16,30,761.0,95.0,2.9,33.0,499.0,66.91,49.44
2016,7,26,16,45,735.5,90.5,2.9,32.5,448.5,65.52,48.59
2016,7,26,17,0,710.0,86.0,2.9,32.0,398.0,58.08,42.72
2016,7,26,17,15,673.0,80.5,2.75,31.0,346.5,55.9,41.23
2016,7,26,17,30,636.0,75.0,2.6,30.0,295.0,53.6,39.58
2016,7,26,17,45,585.5,68.5,2.5,29.0,245.0,50.31,37.0
2016,7,26,18,0,535.0,62.0,2.4,28.0,195.0,46.9,34.18
2016,7,26,18,15,460.0,52.5,2.05,26.5,148.0,40.7,28.87
2016,7,26,18,30,385.0,43.0,1.7,25.0,101.0,34.25,23.1
2016,7,26,18,45,271.5,30.5,1.4,24.0,64.0,24.68,13.93
2016,7,26,19,0,158.0,18.0,1.1,23.0,27.0,14.69,0.0
2016,7,26,19,15,79.0,9.0,1.1,22.5,13.5,8.19,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,38.0,7.5,2.0,17.5,9.5,27.07,0.0
2016,7,27,5,30,76.0,15.0,2.1,18.0,19.0,81.41,0.0
2016,7,27,5,45,160.5,32.0,2.25,18.5,52.5,175.26,131.4
2016,7,27,6,0,245.0,49.0,2.4,19.0,86.0,258.81,207.89
2016,7,27,6,15,311.5,63.0,2.3,19.5,128.5,331.69,270.34
2016,7,27,6,30,378.0,77.0,2.2,20.0,171.0,409.47,334.25
2016,7,27,6,45,435.5,86.5,2.15,21.0,218.5,478.21,387.89
2016,7,27,7,0,493.0,96.0,2.1,22.0,266.0,550.08,440.87
2016,7,27,7,15,532.0,104.0,2.05,23.0,315.0,614.9,485.84
2016,7,27,7,30,571.0,112.0,2.0,24.0,364.0,673.23,524.2
2016,7,27,7,45,606.5,117.0,2.0,25.0,413.0,724.8,556.66
2016,7,27,8,0,642.0,122.0,2.0,26.0,462.0,775.76,587.68
2016,7,27,8,15,665.0,127.0,2.0,27.0,508.5,813.92,609.09
2016,7,27,8,30,688.0,132.0,2.0,28.0,555.0,850.35,628.94
2016,7,27,8,45,709.5,134.5,2.0,29.0,599.5,880.3,644.11
2016,7,27,9,0,731.0,137.0,2.0,30.0,644.0,907.99,657.61
2016,7,27,9,15,745.0,140.0,2.0,30.5,683.0,920.46,662.53
2016,7,27,9,30,759.0,143.0,2.0,31.0,722.0,936.27,669.78
2016,7,27,9,45,753.5,154.5,2.05,31.5,751.5,938.85,669.18
2016,7,27,10,0,748.0,166.0,2.1,32.0,781.0,938.14,666.76
2016,7,27,10,15,756.5,168.0,2.15,32.5,809.5,938.27,665.03
2016,7,27,10,30,765.0,170.0,2.2,33.0,838.0,935.31,661.45
2016,7,27,10,45,774.0,170.5,2.25,33.5,860.5,928.19,655.41
2016,7,27,11,0,783.0,171.0,2.3,34.0,883.0,917.97,647.55
2016,7,27,11,15,787.0,172.0,2.4,34.0,897.5,900.56,637.0
2016,7,27,11,30,791.0,173.0,2.5,34.0,912.0,880.3,624.66
2016,7,27,11,45,797.0,171.0,2.65,34.5,921.0,856.23,608.94
2016,7,27,12,0,803.0,169.0,2.8,35.0,930.0,829.53,591.44
2016,7,27,12,15,803.0,169.0,2.9,35.0,930.0,797.34,571.15
2016,7,27,12,30,803.0,169.0,3.0,35.0,930.0,763.12,548.85
2016,7,27,12,45,814.0,161.0,3.1,35.5,927.0,728.12,524.17
2016,7,27,13,0,825.0,153.0,3.2,36.0,924.0,690.76,497.4
2016,7,27,13,15,821.5,152.0,3.3,35.5,909.0,647.74,467.94
2016,7,27,13,30,818.0,151.0,3.4,35.0,894.0,603.6,436.81
2016,7,27,13,45,816.5,147.0,3.55,35.0,874.0,557.21,402.41
2016,7,27,14,0,815.0,143.0,3.7,35.0,854.0,509.92,366.3
2016,7,27,14,15,807.0,141.5,3.75,34.5,825.5,460.98,328.49
2016,7,27,14,30,799.0,140.0,3.8,34.0,797.0,412.08,289.58
2016,7,27,14,45,795.0,134.5,3.9,34.0,764.5,361.73,248.1
2016,7,27,15,0,791.0,129.0,4.0,34.0,732.0,311.44,206.08
2016,7,27,15,15,777.5,126.0,4.0,33.0,692.0,261.09,165.12
2016,7,27,15,30,764.0,123.0,4.0,32.0,652.0,212.14,126.47
2016,7,27,15,45,754.5,116.5,4.0,31.5,610.0,162.7,90.51
2016,7,27,16,0,745.0,110.0,4.0,31.0,568.0,114.59,62.76
2016,7,27,16,15,723.0,106.0,3.95,30.5,521.0,72.28,54.22
2016,7,27,16,30,701.0,102.0,3.9,30.0,474.0,64.57,48.18
2016,7,27,16,45,681.0,95.0,3.85,29.5,426.0,62.01,46.33
2016,7,27,17,0,661.0,88.0,3.8,29.0,378.0,59.2,44.24
2016,7,27,17,15,623.5,82.5,3.65,28.0,328.5,57.12,42.82
2016,7,27,17,30,586.0,77.0,3.5,27.0,279.0,54.93,41.24
2016,7,27,17,45,542.5,68.5,3.4,26.0,231.0,50.19,37.39
2016,7,27,18,0,499.0,60.0,3.3,25.0,183.0,45.18,33.15
2016,7,27,18,15,425.5,51.0,3.15,24.0,138.5,39.39,28.05
2016,7,27,18,30,352.0,42.0,3.0,23.0,94.0,33.38,22.53
2016,7,27,18,45,249.0,29.5,2.9,22.5,59.0,23.82,13.18
2016,7,27,19,0,146.0,17.0,2.8,22.0,24.0,13.83,0.0
2016,7,27,19,15,73.0,8.5,2.75,21.5,12.0,7.73,0.0
2016,7,27,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,83.0,8.5,2.3,15.5,12.5,51.87,0.0
2016,7,28,5,30,166.0,17.0,2.3,16.0,25.0,139.74,0.0
2016,7,28,5,45,277.0,28.5,2.3,16.5,61.0,245.94,185.75
2016,7,28,6,0,388.0,40.0,2.3,17.0,97.0,344.83,278.81
2016,7,28,6,15,460.5,48.0,2.25,17.5,142.0,421.53,345.0
2016,7,28,6,30,533.0,56.0,2.2,18.0,187.0,503.12,410.99
2016,7,28,6,45,275.0,88.5,2.2,19.0,157.0,354.8,290.93
2016,7,28,7,0,17.0,121.0,2.2,20.0,127.0,133.35,105.44
2016,7,28,7,15,22.5,141.0,2.15,20.5,150.5,157.65,125.41
2016,7,28,7,30,28.0,161.0,2.1,21.0,174.0,196.11,155.85
2016,7,28,7,45,40.0,186.5,2.1,22.0,206.5,234.39,185.35
2016,7,28,8,0,52.0,212.0,2.1,23.0,239.0,272.64,214.07
2016,7,28,8,15,422.0,151.5,2.1,23.5,408.0,602.54,471.54
2016,7,28,8,30,792.0,91.0,2.1,24.0,577.0,894.81,672.05
2016,7,28,8,45,806.0,94.0,2.1,25.0,620.5,919.92,681.31
2016,7,28,9,0,820.0,97.0,2.1,26.0,664.0,932.32,684.81
2016,7,28,9,15,831.5,99.0,2.15,26.5,703.5,948.31,692.68
2016,7,28,9,30,843.0,101.0,2.2,27.0,743.0,961.35,698.66
2016,7,28,9,45,852.5,102.0,2.25,28.0,777.0,968.2,699.38
2016,7,28,10,0,862.0,103.0,2.3,29.0,811.0,971.9,698.25
2016,7,28,10,15,868.5,104.5,2.4,29.5,839.0,969.96,695.55
2016,7,28,10,30,875.0,106.0,2.5,30.0,867.0,964.77,690.92
2016,7,28,10,45,875.5,109.0,2.6,31.0,887.0,952.11,680.27
2016,7,28,11,0,876.0,112.0,2.7,32.0,907.0,936.32,667.78
2016,7,28,11,15,879.0,112.5,2.8,32.0,921.5,917.35,656.03
2016,7,28,11,30,882.0,113.0,2.9,32.0,936.0,895.42,642.37
2016,7,28,11,45,879.5,116.0,3.05,32.5,942.0,868.23,624.28
2016,7,28,12,0,877.0,119.0,3.2,33.0,948.0,838.52,604.48
2016,7,28,12,15,876.5,119.0,3.3,33.0,948.0,805.46,583.3
2016,7,28,12,30,876.0,119.0,3.4,33.0,948.0,770.24,560.5
2016,7,28,12,45,869.5,121.5,3.5,33.0,938.5,730.8,534.26
2016,7,28,13,0,863.0,124.0,3.6,33.0,929.0,689.91,505.19
2016,7,28,13,15,859.5,123.5,3.65,32.5,914.0,647.26,475.1
2016,7,28,13,30,856.0,123.0,3.7,32.0,899.0,603.34,443.23
2016,7,28,13,45,849.5,122.5,3.75,32.0,877.0,556.71,407.62
2016,7,28,14,0,843.0,122.0,3.8,32.0,855.0,509.44,370.59
2016,7,28,14,15,835.5,120.5,3.85,31.5,826.5,460.52,332.06
2016,7,28,14,30,828.0,119.0,3.9,31.0,798.0,411.45,292.27
2016,7,28,14,45,820.0,116.0,3.95,31.0,764.5,361.17,250.08
2016,7,28,15,0,812.0,113.0,4.0,31.0,731.0,311.18,207.64
2016,7,28,15,15,799.0,111.0,3.95,30.5,691.5,253.25,159.98
2016,7,28,15,30,786.0,109.0,3.9,30.0,652.0,204.0,120.34
2016,7,28,15,45,773.0,104.5,3.9,30.0,609.0,154.44,84.14
2016,7,28,16,0,760.0,100.0,3.9,30.0,566.0,106.57,56.98
2016,7,28,16,15,494.0,160.0,3.8,29.5,453.5,101.11,78.19
2016,7,28,16,30,228.0,220.0,3.7,29.0,341.0,156.73,124.18
2016,7,28,16,45,450.0,151.0,3.65,28.5,358.0,100.03,78.1
2016,7,28,17,0,672.0,82.0,3.6,28.0,375.0,55.16,41.02
2016,7,28,17,15,635.0,77.0,3.5,27.0,325.5,53.27,39.75
2016,7,28,17,30,598.0,72.0,3.4,26.0,276.0,51.26,38.3
2016,7,28,17,45,550.5,65.0,3.3,25.0,228.5,47.54,35.29
2016,7,28,18,0,503.0,58.0,3.2,24.0,181.0,43.65,31.97
2016,7,28,18,15,429.5,49.0,3.1,23.0,136.5,37.79,26.79
2016,7,28,18,30,356.0,40.0,3.0,22.0,92.0,31.7,21.18
2016,7,28,18,45,249.5,28.0,2.9,21.5,57.5,22.55,12.05
2016,7,28,19,0,143.0,16.0,2.8,21.0,23.0,12.98,0.0
2016,7,28,19,15,71.5,8.0,2.8,20.5,11.5,7.28,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,7.0,2.3,16.0,9.0,26.0,0.0
2016,7,29,5,30,74.0,14.0,2.3,16.0,18.0,77.38,0.0
2016,7,29,5,45,152.0,31.0,2.3,16.5,49.5,169.03,125.18
2016,7,29,6,0,230.0,48.0,2.3,17.0,81.0,247.5,199.64
2016,7,29,6,15,296.0,62.0,2.3,17.5,122.5,319.16,261.9
2016,7,29,6,30,362.0,76.0,2.3,18.0,164.0,395.79,325.85
2016,7,29,6,45,221.5,104.0,2.3,19.0,161.5,317.15,260.34
2016,7,29,7,0,81.0,132.0,2.3,20.0,159.0,212.84,172.31
2016,7,29,7,15,105.0,155.5,2.3,20.5,197.0,275.9,223.04
2016,7,29,7,30,129.0,179.0,2.3,21.0,235.0,324.86,260.96
2016,7,29,7,45,125.0,202.0,2.3,22.0,262.0,348.24,276.78
2016,7,29,8,0,121.0,225.0,2.3,23.0,289.0,370.59,291.5
2016,7,29,8,15,175.0,245.5,2.3,23.5,348.0,443.79,346.62
2016,7,29,8,30,229.0,266.0,2.3,24.0,407.0,517.99,400.64
2016,7,29,8,45,465.0,205.5,2.3,25.0,518.0,714.16,543.9
2016,7,29,9,0,701.0,145.0,2.3,26.0,629.0,886.88,658.7
2016,7,29,9,15,715.5,148.5,2.35,26.5,668.0,906.01,667.36
2016,7,29,9,30,730.0,152.0,2.4,27.0,707.0,922.42,675.7
2016,7,29,9,45,763.0,143.0,2.45,28.0,747.0,934.68,680.05
2016,7,29,10,0,796.0,134.0,2.5,29.0,787.0,950.14,686.55
2016,7,29,10,15,804.0,136.0,2.55,29.5,815.5,949.78,684.24
2016,7,29,10,30,812.0,138.0,2.6,30.0,844.0,946.23,680.16
2016,7,29,10,45,820.0,138.0,2.7,31.0,866.0,927.42,665.46
2016,7,29,11,0,828.0,138.0,2.8,32.0,888.0,916.03,655.78
2016,7,29,11,15,831.5,139.0,2.85,32.0,903.0,898.42,644.38
2016,7,29,11,30,835.0,140.0,2.9,32.0,918.0,877.95,631.21
2016,7,29,11,45,839.5,138.5,3.0,32.5,926.5,853.36,614.43
2016,7,29,12,0,844.0,137.0,3.1,33.0,935.0,826.18,595.95
2016,7,29,12,15,844.0,137.5,3.15,33.0,935.0,794.65,575.49
2016,7,29,12,30,844.0,138.0,3.2,33.0,935.0,761.01,553.52
2016,7,29,12,45,855.0,130.0,3.3,33.0,931.5,726.32,530.19
2016,7,29,13,0,866.0,122.0,3.4,33.0,928.0,689.09,503.98
2016,7,29,13,15,863.0,121.0,3.45,33.0,913.5,646.18,472.81
2016,7,29,13,30,860.0,120.0,3.5,33.0,899.0,601.97,439.96
2016,7,29,13,45,855.5,118.5,3.6,33.0,877.5,555.43,404.71
2016,7,29,14,0,851.0,117.0,3.7,33.0,856.0,508.06,367.84
2016,7,29,14,15,844.0,116.0,3.75,32.5,828.0,459.32,329.53
2016,7,29,14,30,837.0,115.0,3.8,32.0,800.0,410.36,289.89
2016,7,29,14,45,828.0,112.5,3.85,31.5,766.0,359.62,247.99
2016,7,29,15,0,819.0,110.0,3.9,31.0,732.0,309.27,205.76
2016,7,29,15,15,806.5,108.0,3.9,30.5,692.5,250.96,157.8
2016,7,29,15,30,794.0,106.0,3.9,30.0,653.0,201.36,117.95
2016,7,29,15,45,777.5,103.0,3.9,30.0,609.0,152.03,82.3
2016,7,29,16,0,761.0,100.0,3.9,30.0,565.0,104.75,56.22
2016,7,29,16,15,740.0,97.0,3.85,29.0,518.0,66.26,49.61
2016,7,29,16,30,719.0,94.0,3.8,28.0,471.0,66.09,49.88
2016,7,29,16,45,689.0,90.0,3.8,27.5,421.5,58.89,44.13
2016,7,29,17,0,659.0,86.0,3.8,27.0,372.0,57.97,43.61
2016,7,29,17,15,622.0,80.5,3.7,26.0,322.5,55.84,42.12
2016,7,29,17,30,585.0,75.0,3.6,25.0,273.0,53.59,40.46
2016,7,29,17,45,528.5,68.5,3.5,24.5,224.5,50.33,37.75
2016,7,29,18,0,472.0,62.0,3.4,24.0,176.0,46.97,34.81
2016,7,29,18,15,398.5,52.0,3.25,23.0,132.0,40.4,29.0
2016,7,29,18,30,325.0,42.0,3.1,22.0,88.0,33.55,22.7
2016,7,29,18,45,217.5,28.5,3.0,21.0,54.0,22.27,11.63
2016,7,29,19,0,110.0,15.0,2.9,20.0,20.0,11.82,0.0
2016,7,29,19,15,55.0,7.5,2.85,19.5,10.0,6.82,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,63.5,7.5,2.2,15.5,10.5,40.46,0.0
2016,7,30,5,30,127.0,15.0,2.2,16.0,21.0,112.74,0.0
2016,7,30,5,45,236.0,28.0,2.25,16.5,55.5,219.62,162.04
2016,7,30,6,0,345.0,41.0,2.3,17.0,90.0,316.72,255.55
2016,7,30,6,15,420.0,50.5,2.3,17.5,135.0,395.35,323.7
2016,7,30,6,30,495.0,60.0,2.3,18.0,180.0,479.14,392.56
2016,7,30,6,45,247.5,78.0,2.3,19.0,138.0,318.54,262.03
2016,7,30,7,0,0.0,96.0,2.3,20.0,96.0,90.39,69.63
2016,7,30,7,15,0.0,116.5,2.3,20.5,116.5,110.54,86.19
2016,7,30,7,30,0.0,137.0,2.3,21.0,137.0,130.45,101.95
2016,7,30,7,45,14.0,166.5,2.3,22.0,173.5,172.79,135.75
2016,7,30,8,0,28.0,196.0,2.3,23.0,210.0,231.12,181.2
2016,7,30,8,15,31.0,216.5,2.3,23.5,234.0,254.52,198.34
2016,7,30,8,30,34.0,237.0,2.3,24.0,258.0,277.65,215.12
2016,7,30,8,45,63.5,273.0,2.35,25.0,315.5,344.29,265.07
2016,7,30,9,0,93.0,309.0,2.4,26.0,373.0,410.64,313.18
2016,7,30,9,15,194.5,323.5,2.5,26.5,468.0,541.22,409.44
2016,7,30,9,30,296.0,338.0,2.6,27.0,563.0,671.24,501.13
2016,7,30,9,45,584.0,220.5,2.75,28.0,690.0,847.17,626.08
2016,7,30,10,0,872.0,103.0,2.9,29.0,817.0,980.28,710.27
2016,7,30,10,15,879.5,104.5,3.05,29.0,846.0,979.18,708.54
2016,7,30,10,30,887.0,106.0,3.2,29.0,875.0,974.75,705.91
2016,7,30,10,45,889.5,108.5,3.35,29.5,896.5,963.23,697.37
2016,7,30,11,0,892.0,111.0,3.5,30.0,918.0,948.49,686.82
2016,7,30,11,15,895.0,111.5,3.65,30.0,933.0,929.11,674.65
2016,7,30,11,30,898.0,112.0,3.8,30.0,948.0,906.71,660.48
2016,7,30,11,45,895.5,115.0,3.95,30.5,954.5,879.01,641.43
2016,7,30,12,0,893.0,118.0,4.1,31.0,961.0,848.73,620.64
2016,7,30,12,15,893.5,118.5,4.15,31.0,961.5,816.27,599.12
2016,7,30,12,30,894.0,119.0,4.2,31.0,962.0,781.49,575.93
2016,7,30,12,45,880.0,126.0,4.3,31.0,950.5,739.63,547.29
2016,7,30,13,0,866.0,133.0,4.4,31.0,939.0,696.68,516.1
2016,7,30,13,15,863.0,132.5,4.4,30.5,924.5,653.94,485.3
2016,7,30,13,30,860.0,132.0,4.4,30.0,910.0,609.89,452.69
2016,7,30,13,45,856.0,130.5,4.4,30.0,888.5,563.39,416.54
2016,7,30,14,0,852.0,129.0,4.4,30.0,867.0,516.01,378.82
2016,7,30,14,15,844.5,127.0,4.4,29.5,838.5,466.06,338.94
2016,7,30,14,30,837.0,125.0,4.4,29.0,810.0,415.95,297.81
2016,7,30,14,45,834.0,120.0,4.4,29.0,777.0,365.21,254.63
2016,7,30,15,0,831.0,115.0,4.4,29.0,744.0,314.26,210.8
2016,7,30,15,15,818.5,112.5,4.3,28.5,704.0,254.98,161.62
2016,7,30,15,30,806.0,110.0,4.2,28.0,664.0,204.29,120.67
2016,7,30,15,45,800.5,103.5,4.15,28.0,622.0,152.95,83.04
2016,7,30,16,0,795.0,97.0,4.1,28.0,580.0,102.52,54.81
2016,7,30,16,15,774.5,93.5,4.05,27.0,532.5,64.25,48.38
2016,7,30,16,30,754.0,90.0,4.0,26.0,485.0,63.59,48.22
2016,7,30,16,45,738.5,83.0,3.95,25.5,436.5,60.26,45.68
2016,7,30,17,0,723.0,76.0,3.9,25.0,388.0,56.66,42.87
2016,7,30,17,15,687.5,71.5,3.8,24.0,337.0,54.67,41.49
2016,7,30,17,30,652.0,67.0,3.7,23.0,286.0,48.0,35.99
2016,7,30,17,45,611.5,59.5,3.6,22.5,237.5,43.72,32.37
2016,7,30,18,0,571.0,52.0,3.5,22.0,189.0,39.22,28.41
2016,7,30,18,15,495.5,44.5,3.4,21.0,142.5,34.38,24.06
2016,7,30,18,30,420.0,37.0,3.3,20.0,96.0,29.4,19.35
2016,7,30,18,45,306.0,26.0,3.25,19.0,59.5,21.01,10.51
2016,7,30,19,0,192.0,15.0,3.2,18.0,23.0,13.64,0.0
2016,7,30,19,15,96.0,7.5,3.15,17.5,11.5,6.82,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,81.0,7.5,1.85,14.5,11.0,49.65,0.0
2016,7,31,5,30,162.0,15.0,2.0,15.0,22.0,131.8,0.0
2016,7,31,5,45,279.5,26.5,2.15,15.5,58.0,244.63,178.95
2016,7,31,6,0,397.0,38.0,2.3,16.0,94.0,347.26,280.62
2016,7,31,6,15,472.0,46.5,2.25,16.5,139.5,426.44,349.59
2016,7,31,6,30,547.0,55.0,2.2,17.0,185.0,510.81,418.17
2016,7,31,6,45,278.0,85.0,2.2,17.5,151.5,352.09,290.45
