Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,0,9.0,115.0,2.2,18.0,118.0,120.17,95.12
2016,7,31,7,15,23.0,139.0,2.15,18.5,149.0,156.28,125.36
2016,7,31,7,30,37.0,163.0,2.1,19.0,180.0,207.27,166.48
2016,7,31,7,45,42.5,185.5,2.1,20.0,206.5,236.02,188.23
2016,7,31,8,0,48.0,208.0,2.1,21.0,233.0,264.54,209.35
2016,7,31,8,15,80.0,238.0,2.1,21.5,285.0,327.0,257.61
2016,7,31,8,30,112.0,268.0,2.1,22.0,337.0,407.89,318.19
2016,7,31,8,45,161.5,290.0,2.15,23.0,397.0,478.22,369.35
2016,7,31,9,0,211.0,312.0,2.2,24.0,457.0,548.59,419.03
2016,7,31,9,15,522.0,212.5,2.25,24.5,600.5,777.33,586.64
2016,7,31,9,30,833.0,113.0,2.3,25.0,744.0,962.79,708.09
2016,7,31,9,45,812.5,131.0,2.4,26.0,770.0,969.12,707.22
2016,7,31,10,0,792.0,149.0,2.5,27.0,796.0,961.01,698.89
2016,7,31,10,15,800.0,151.0,2.6,27.5,824.5,960.38,697.05
2016,7,31,10,30,808.0,153.0,2.7,28.0,853.0,956.54,693.17
2016,7,31,10,45,801.5,161.5,2.8,28.5,870.5,942.29,682.65
2016,7,31,11,0,795.0,170.0,2.9,29.0,888.0,925.02,670.33
2016,7,31,11,15,799.0,171.0,2.95,29.0,903.0,907.21,658.69
2016,7,31,11,30,803.0,172.0,3.0,29.0,918.0,886.5,645.19
2016,7,31,11,45,798.5,176.5,3.15,29.5,923.5,858.97,626.55
2016,7,31,12,0,794.0,181.0,3.3,30.0,929.0,829.14,606.33
2016,7,31,12,15,794.0,181.5,3.35,30.0,929.5,797.28,585.32
2016,7,31,12,30,794.0,182.0,3.4,30.0,930.0,763.39,561.72
2016,7,31,12,45,834.5,156.0,3.5,30.0,936.5,733.88,541.76
2016,7,31,13,0,875.0,130.0,3.6,30.0,943.0,698.95,517.36
2016,7,31,13,15,871.5,129.5,3.65,30.0,927.5,655.48,485.32
2016,7,31,13,30,868.0,129.0,3.7,30.0,912.0,610.72,451.6
2016,7,31,13,45,861.5,128.0,3.8,30.0,889.5,562.86,414.9
2016,7,31,14,0,855.0,127.0,3.9,30.0,867.0,514.34,376.69
2016,7,31,14,15,847.5,125.5,3.95,29.5,838.0,464.57,337.09
2016,7,31,14,30,840.0,124.0,4.0,29.0,809.0,414.62,296.19
2016,7,31,14,45,831.0,121.5,4.05,28.5,774.5,363.49,253.44
2016,7,31,15,0,822.0,119.0,4.1,28.0,740.0,305.55,204.99
2016,7,31,15,15,809.0,116.5,4.1,27.5,699.5,253.9,161.57
2016,7,31,15,30,796.0,114.0,4.1,27.0,659.0,203.58,120.97
2016,7,31,15,45,783.0,109.0,4.15,26.5,615.5,152.97,84.54
2016,7,31,16,0,770.0,104.0,4.2,26.0,572.0,104.07,58.02
2016,7,31,16,15,748.0,100.5,4.15,25.0,524.0,69.06,52.85
2016,7,31,16,30,726.0,97.0,4.1,24.0,476.0,68.61,52.9
2016,7,31,16,45,704.5,90.5,4.05,23.5,427.0,59.57,45.49
2016,7,31,17,0,683.0,84.0,4.0,23.0,378.0,56.96,43.51
2016,7,31,17,15,645.0,79.0,3.9,22.0,327.0,55.11,42.23
2016,7,31,17,30,607.0,74.0,3.8,21.0,276.0,53.17,40.81
2016,7,31,17,45,561.5,65.5,3.7,20.5,227.5,48.32,36.65
2016,7,31,18,0,516.0,57.0,3.6,20.0,179.0,43.2,32.12
2016,7,31,18,15,438.5,48.0,3.45,19.0,134.0,37.29,26.77
2016,7,31,18,30,361.0,39.0,3.3,18.0,89.0,31.17,20.98
2016,7,31,18,45,250.0,26.5,3.15,17.5,54.5,21.49,10.64
2016,7,31,19,0,139.0,14.0,3.0,17.0,20.0,12.73,0.0
2016,7,31,19,15,69.5,7.0,2.9,16.5,10.0,6.37,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,92.0,7.0,1.65,14.5,10.5,6.37,0.0
2016,8,1,5,30,184.0,14.0,1.8,15.0,21.0,117.76,0.0
2016,8,1,5,45,308.0,24.0,1.95,15.5,57.5,258.78,186.34
2016,8,1,6,0,432.0,34.0,2.1,16.0,94.0,364.74,293.88
2016,8,1,6,15,506.5,41.0,2.1,16.5,139.5,442.54,361.83
2016,8,1,6,30,581.0,48.0,2.1,17.0,185.0,525.63,429.09
2016,8,1,6,45,293.5,80.5,2.1,17.5,150.0,357.84,295.16
2016,8,1,7,0,6.0,113.0,2.1,18.0,115.0,115.52,91.14
2016,8,1,7,15,20.0,137.0,2.05,18.5,145.5,151.55,121.37
2016,8,1,7,30,34.0,161.0,2.0,19.0,176.0,202.3,162.34
2016,8,1,7,45,60.0,190.0,2.0,20.0,220.0,257.74,206.07
2016,8,1,8,0,86.0,219.0,2.0,21.0,264.0,313.63,248.83
2016,8,1,8,15,118.5,244.0,2.0,21.5,312.5,388.77,305.63
2016,8,1,8,30,151.0,269.0,2.0,22.0,361.0,446.68,348.01
2016,8,1,8,45,507.5,174.0,2.0,22.5,516.5,717.63,552.43
2016,8,1,9,0,864.0,79.0,2.0,23.0,672.0,951.32,706.85
2016,8,1,9,15,875.5,81.0,2.05,23.5,712.0,967.89,712.7
2016,8,1,9,30,887.0,83.0,2.1,24.0,752.0,981.35,718.95
2016,8,1,9,45,887.5,88.5,2.2,25.0,784.5,984.65,717.9
2016,8,1,10,0,888.0,94.0,2.3,26.0,817.0,984.49,714.82
2016,8,1,10,15,894.5,95.0,2.4,26.5,846.0,981.88,711.7
2016,8,1,10,30,901.0,96.0,2.5,27.0,875.0,975.93,706.55
2016,8,1,10,45,905.5,97.0,2.6,27.5,897.0,964.73,698.14
2016,8,1,11,0,910.0,98.0,2.7,28.0,919.0,950.24,687.73
2016,8,1,11,15,913.5,98.5,2.8,28.0,934.0,931.13,675.73
2016,8,1,11,30,917.0,99.0,2.9,28.0,949.0,908.9,661.71
2016,8,1,11,45,918.5,99.0,3.0,28.5,957.0,881.5,642.96
2016,8,1,12,0,920.0,99.0,3.1,29.0,965.0,851.34,622.37
2016,8,1,12,15,920.5,99.0,3.15,29.0,965.0,817.79,600.38
2016,8,1,12,30,921.0,99.0,3.2,29.0,965.0,781.84,576.65
2016,8,1,12,45,916.5,101.0,3.3,29.0,956.5,741.82,550.17
2016,8,1,13,0,912.0,103.0,3.4,29.0,948.0,700.05,520.12
2016,8,1,13,15,909.0,102.0,3.5,29.0,933.0,655.19,487.17
2016,8,1,13,30,906.0,101.0,3.6,29.0,918.0,608.92,452.3
2016,8,1,13,45,903.5,99.0,3.7,29.0,896.5,560.86,415.15
2016,8,1,14,0,901.0,97.0,3.8,29.0,875.0,511.71,376.08
2016,8,1,14,15,894.5,96.0,3.85,28.5,846.0,460.71,335.09
2016,8,1,14,30,888.0,95.0,3.9,28.0,817.0,409.36,292.59
2016,8,1,14,45,882.0,92.5,3.95,28.0,783.0,356.93,247.69
2016,8,1,15,0,876.0,90.0,4.0,28.0,749.0,304.53,202.34
2016,8,1,15,15,865.0,88.0,4.0,27.5,709.0,251.66,157.57
2016,8,1,15,30,854.0,86.0,4.0,27.0,669.0,199.76,115.57
2016,8,1,15,45,841.5,83.0,4.05,26.5,625.0,148.14,78.75
2016,8,1,16,0,829.0,80.0,4.1,26.0,581.0,98.03,52.69
2016,8,1,16,15,810.0,77.5,4.1,25.0,533.0,63.53,48.21
2016,8,1,16,30,791.0,75.0,4.1,24.0,485.0,53.41,40.0
2016,8,1,16,45,767.5,71.5,4.1,23.5,435.5,52.17,39.19
2016,8,1,17,0,744.0,68.0,4.1,23.0,386.0,50.86,38.28
2016,8,1,17,15,709.5,64.0,4.0,22.0,334.5,49.01,36.96
2016,8,1,17,30,675.0,60.0,3.9,21.0,283.0,47.1,35.53
2016,8,1,17,45,626.0,54.5,3.85,20.0,233.5,43.79,32.78
2016,8,1,18,0,577.0,49.0,3.8,19.0,184.0,37.0,26.82
2016,8,1,18,15,500.0,42.0,3.7,18.0,137.5,32.47,22.68
2016,8,1,18,30,423.0,35.0,3.6,17.0,91.0,27.85,18.19
2016,8,1,18,45,296.5,24.0,3.5,16.5,55.5,19.37,8.71
2016,8,1,19,0,170.0,13.0,3.4,16.0,20.0,11.82,0.0
2016,8,1,19,15,85.0,6.5,3.3,15.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,85.5,7.0,2.0,13.5,10.0,6.37,0.0
2016,8,2,5,30,171.0,14.0,2.2,14.0,20.0,110.14,0.0
2016,8,2,5,45,300.5,24.5,2.4,14.5,57.0,254.39,180.5
2016,8,2,6,0,430.0,35.0,2.6,15.0,94.0,364.48,294.91
2016,8,2,6,15,508.5,42.5,2.6,15.5,140.5,445.73,366.61
2016,8,2,6,30,587.0,50.0,2.6,16.0,187.0,532.52,437.56
2016,8,2,6,45,327.0,88.5,2.6,16.5,168.0,394.87,327.05
2016,8,2,7,0,67.0,127.0,2.6,17.0,149.0,195.61,159.74
2016,8,2,7,15,123.5,150.0,2.6,17.5,199.5,284.92,233.91
2016,8,2,7,30,180.0,173.0,2.6,18.0,250.0,362.2,295.65
2016,8,2,7,45,184.0,196.5,2.6,19.0,284.0,394.91,318.75
2016,8,2,8,0,188.0,220.0,2.6,20.0,318.0,426.73,340.75
2016,8,2,8,15,524.5,149.0,2.6,20.5,458.5,694.75,547.08
2016,8,2,8,30,861.0,78.0,2.6,21.0,599.0,931.7,708.94
2016,8,2,8,45,877.0,79.5,2.6,21.5,645.5,957.94,721.04
2016,8,2,9,0,893.0,81.0,2.6,22.0,692.0,981.42,733.23
2016,8,2,9,15,905.0,82.5,2.6,22.5,733.5,997.98,740.82
2016,8,2,9,30,917.0,84.0,2.6,23.0,775.0,1011.34,746.42
2016,8,2,9,45,921.0,88.0,2.65,24.0,810.0,1016.3,745.71
2016,8,2,10,0,925.0,92.0,2.7,25.0,845.0,1017.74,742.91
2016,8,2,10,15,932.0,93.0,2.75,25.5,875.0,1015.3,739.25
2016,8,2,10,30,939.0,94.0,2.8,26.0,905.0,1009.38,733.51
2016,8,2,10,45,943.5,95.5,2.85,26.5,928.0,998.1,724.49
2016,8,2,11,0,948.0,97.0,2.9,27.0,951.0,983.39,713.42
2016,8,2,11,15,951.5,97.5,2.95,27.0,966.5,963.4,700.44
2016,8,2,11,30,955.0,98.0,3.0,27.0,982.0,940.17,685.42
2016,8,2,11,45,956.0,98.5,3.05,27.5,990.0,911.69,665.63
2016,8,2,12,0,957.0,99.0,3.1,28.0,998.0,880.35,643.99
2016,8,2,12,15,957.0,99.0,3.15,28.0,997.5,845.06,620.95
2016,8,2,12,30,957.0,99.0,3.2,28.0,997.0,807.31,596.1
2016,8,2,12,45,949.5,102.5,3.25,28.0,987.5,764.95,567.91
2016,8,2,13,0,942.0,106.0,3.3,28.0,978.0,720.95,536.1
2016,8,2,13,15,938.5,105.5,3.35,28.0,962.0,674.74,502.05
2016,8,2,13,30,935.0,105.0,3.4,28.0,946.0,627.08,466.06
2016,8,2,13,45,930.0,104.0,3.45,28.0,922.5,576.98,427.32
2016,8,2,14,0,925.0,103.0,3.5,28.0,899.0,525.95,386.77
2016,8,2,14,15,917.5,101.5,3.5,28.0,869.0,472.76,343.4
2016,8,2,14,30,910.0,100.0,3.5,28.0,839.0,419.32,298.73
2016,8,2,14,45,902.0,98.0,3.5,28.0,803.0,365.32,252.73
2016,8,2,15,0,894.0,96.0,3.5,28.0,767.0,311.54,206.45
2016,8,2,15,15,881.5,94.0,3.5,27.5,725.5,257.24,160.79
2016,8,2,15,30,869.0,92.0,3.5,27.0,684.0,204.05,118.13
2016,8,2,15,45,853.5,89.5,3.5,27.0,637.5,151.52,81.05
2016,8,2,16,0,838.0,87.0,3.5,27.0,591.0,100.8,55.47
2016,8,2,16,15,817.5,84.0,3.45,26.5,541.5,58.41,43.61
2016,8,2,16,30,797.0,81.0,3.4,26.0,492.0,57.79,43.37
2016,8,2,16,45,768.5,77.5,3.4,25.5,440.5,56.69,42.68
2016,8,2,17,0,740.0,74.0,3.4,25.0,389.0,55.52,41.93
2016,8,2,17,15,702.0,69.5,3.35,24.0,336.5,53.45,40.46
2016,8,2,17,30,664.0,65.0,3.3,23.0,284.0,46.84,35.0
2016,8,2,17,45,606.5,59.5,3.25,22.0,232.5,43.98,32.65
2016,8,2,18,0,549.0,54.0,3.2,21.0,181.0,41.07,30.1
2016,8,2,18,15,466.0,46.0,3.15,20.0,134.5,35.88,25.39
2016,8,2,18,30,383.0,38.0,3.1,19.0,88.0,30.57,20.26
2016,8,2,18,45,246.0,25.5,3.1,18.5,52.5,20.79,9.14
2016,8,2,19,0,109.0,13.0,3.1,18.0,17.0,11.82,0.0
2016,8,2,19,15,54.5,6.5,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,7.0,2.05,13.5,9.0,0.0,0.0
2016,8,3,5,30,106.0,14.0,2.2,14.0,18.0,72.99,0.0
2016,8,3,5,45,237.5,26.5,2.4,15.0,53.0,216.43,149.24
2016,8,3,6,0,369.0,39.0,2.6,16.0,88.0,328.77,264.74
2016,8,3,6,15,452.0,48.0,2.55,16.5,134.5,413.04,338.69
2016,8,3,6,30,535.0,57.0,2.5,17.0,181.0,503.07,412.76
2016,8,3,6,45,294.0,90.5,2.45,17.5,161.5,371.76,306.6
2016,8,3,7,0,53.0,124.0,2.4,18.0,142.0,180.32,146.14
2016,8,3,7,15,60.0,146.5,2.35,18.5,170.0,211.31,171.51
2016,8,3,7,30,67.0,169.0,2.3,19.0,198.0,242.1,195.59
2016,8,3,7,45,71.5,192.0,2.25,20.0,226.0,271.1,217.17
2016,8,3,8,0,76.0,215.0,2.2,21.0,254.0,299.73,237.93
2016,8,3,8,15,124.0,241.0,2.2,21.5,312.5,390.47,307.67
2016,8,3,8,30,172.0,267.0,2.2,22.0,371.0,464.52,362.6
2016,8,3,8,45,515.0,182.0,2.2,23.0,526.5,733.54,563.59
2016,8,3,9,0,858.0,97.0,2.2,24.0,682.0,965.36,715.43
2016,8,3,9,15,870.5,99.0,2.2,24.5,723.0,982.41,721.06
2016,8,3,9,30,883.0,101.0,2.2,25.0,764.0,996.36,726.97
2016,8,3,9,45,896.0,100.5,2.25,26.0,801.0,1004.76,728.55
2016,8,3,10,0,909.0,100.0,2.3,27.0,838.0,1009.87,728.17
2016,8,3,10,15,916.0,101.5,2.4,27.5,867.5,1007.88,725.4
2016,8,3,10,30,923.0,103.0,2.5,28.0,897.0,1002.43,720.59
2016,8,3,10,45,924.0,106.0,2.6,28.5,919.0,989.36,711.05
2016,8,3,11,0,925.0,109.0,2.7,29.0,941.0,972.97,699.51
2016,8,3,11,15,928.5,109.5,2.85,29.0,956.0,953.15,687.62
2016,8,3,11,30,932.0,110.0,3.0,29.0,971.0,930.18,673.62
2016,8,3,11,45,931.0,112.0,3.15,29.5,978.0,901.71,654.6
2016,8,3,12,0,930.0,114.0,3.3,30.0,985.0,870.51,633.71
2016,8,3,12,15,930.0,114.0,3.45,29.5,985.5,835.78,612.79
2016,8,3,12,30,930.0,114.0,3.6,29.0,986.0,798.67,589.94
2016,8,3,12,45,928.0,114.0,3.75,29.0,978.0,757.93,562.66
2016,8,3,13,0,926.0,114.0,3.9,29.0,970.0,715.3,532.03
2016,8,3,13,15,923.0,113.5,4.0,28.5,954.5,669.91,499.49
2016,8,3,13,30,920.0,113.0,4.1,28.0,939.0,623.06,464.87
2016,8,3,13,45,915.5,112.0,4.2,28.0,916.5,573.76,426.47
2016,8,3,14,0,911.0,111.0,4.3,28.0,894.0,523.51,386.26
2016,8,3,14,15,904.0,109.5,4.35,27.5,864.0,471.08,343.92
2016,8,3,14,30,897.0,108.0,4.4,27.0,834.0,418.36,300.09
2016,8,3,14,45,892.0,104.5,4.45,26.5,799.5,364.74,254.51
2016,8,3,15,0,887.0,101.0,4.5,26.0,765.0,311.07,208.25
2016,8,3,15,15,874.5,99.0,4.45,25.5,723.5,257.03,162.33
2016,8,3,15,30,862.0,97.0,4.4,25.0,682.0,204.1,119.59
2016,8,3,15,45,851.0,92.5,4.35,24.5,637.0,150.93,81.98
2016,8,3,16,0,840.0,88.0,4.3,24.0,592.0,89.43,48.14
2016,8,3,16,15,819.5,85.0,4.2,23.0,542.0,59.21,44.97
2016,8,3,16,30,799.0,82.0,4.1,22.0,492.0,58.63,44.84
2016,8,3,16,45,774.5,77.5,4.05,21.5,441.0,56.83,43.56
2016,8,3,17,0,750.0,73.0,4.0,21.0,390.0,54.92,42.14
2016,8,3,17,15,712.5,68.5,3.85,20.0,337.0,52.81,40.6
2016,8,3,17,30,675.0,64.0,3.7,19.0,284.0,50.63,38.94
2016,8,3,17,45,622.5,58.0,3.6,18.5,233.0,42.98,32.27
2016,8,3,18,0,570.0,52.0,3.5,18.0,182.0,39.61,29.21
2016,8,3,18,15,486.5,44.0,3.35,17.5,135.0,34.34,24.3
2016,8,3,18,30,403.0,36.0,3.2,17.0,88.0,28.93,18.98
2016,8,3,18,45,265.0,24.0,3.1,16.5,52.0,19.54,7.75
2016,8,3,19,0,127.0,12.0,3.0,16.0,16.0,10.91,0.0
2016,8,3,19,15,63.5,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,66.0,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,132.0,13.0,2.5,14.0,17.0,86.71,0.0
2016,8,4,5,45,267.5,24.5,2.7,14.5,53.0,231.07,155.44
2016,8,4,6,0,403.0,36.0,2.9,15.0,89.0,347.27,280.35
2016,8,4,6,15,201.5,52.5,2.9,15.5,79.0,238.58,196.37
2016,8,4,6,30,0.0,69.0,2.9,16.0,69.0,66.83,50.83
2016,8,4,6,45,0.0,88.0,2.9,16.5,88.5,85.63,66.92
2016,8,4,7,0,0.0,107.0,2.9,17.0,108.0,104.06,82.23
2016,8,4,7,15,8.5,128.5,2.9,17.5,133.0,132.35,105.72
2016,8,4,7,30,17.0,150.0,2.9,18.0,158.0,160.83,128.92
2016,8,4,7,45,34.5,178.0,2.95,18.5,196.0,220.19,176.98
2016,8,4,8,0,52.0,206.0,3.0,19.0,234.0,266.52,213.49
2016,8,4,8,15,35.5,210.0,3.05,19.5,230.0,251.78,199.99
2016,8,4,8,30,19.0,214.0,3.1,20.0,226.0,221.69,174.6
2016,8,4,8,45,39.0,252.0,3.15,20.5,278.0,296.68,233.24
2016,8,4,9,0,59.0,290.0,3.2,21.0,330.0,355.82,278.05
2016,8,4,9,15,171.0,313.0,3.25,21.0,439.5,505.86,393.94
2016,8,4,9,30,283.0,336.0,3.3,21.0,549.0,655.21,504.3
2016,8,4,9,45,250.5,360.5,3.4,21.5,555.5,643.67,492.18
2016,8,4,10,0,218.0,385.0,3.5,22.0,562.0,614.12,468.45
2016,8,4,10,15,568.0,241.5,3.55,22.0,724.5,832.32,632.96
2016,8,4,10,30,918.0,98.0,3.6,22.0,887.0,991.27,741.09
2016,8,4,10,45,920.0,100.0,3.65,22.5,908.0,978.29,729.17
2016,8,4,11,0,922.0,102.0,3.7,23.0,929.0,962.0,716.6
2016,8,4,11,15,924.5,102.5,3.75,23.0,944.0,941.45,702.67
2016,8,4,11,30,927.0,103.0,3.8,23.0,959.0,917.81,686.7
2016,8,4,11,45,926.5,104.5,3.85,23.0,965.5,889.56,667.61
2016,8,4,12,0,926.0,106.0,3.9,23.0,972.0,858.58,646.63
2016,8,4,12,15,925.5,106.0,3.95,22.5,971.5,823.7,624.06
2016,8,4,12,30,925.0,106.0,4.0,22.0,971.0,786.48,599.64
2016,8,4,12,45,917.0,109.5,4.1,22.0,961.0,744.77,570.4
2016,8,4,13,0,909.0,113.0,4.2,22.0,951.0,701.53,537.92
2016,8,4,13,15,906.0,112.0,4.3,21.5,935.5,656.44,504.41
2016,8,4,13,30,903.0,111.0,4.4,21.0,920.0,609.93,468.91
2016,8,4,13,45,899.0,109.5,4.5,21.0,897.5,561.27,429.83
2016,8,4,14,0,895.0,108.0,4.6,21.0,875.0,511.66,388.86
2016,8,4,14,15,888.0,106.5,4.6,20.5,846.0,460.02,345.66
2016,8,4,14,30,881.0,105.0,4.6,20.0,817.0,408.11,301.03
2016,8,4,14,45,875.5,101.5,4.6,20.0,782.5,355.15,254.04
2016,8,4,15,0,870.0,98.0,4.6,20.0,748.0,302.2,206.7
2016,8,4,15,15,858.0,96.0,4.55,19.5,707.0,249.19,160.54
2016,8,4,15,30,846.0,94.0,4.5,19.0,666.0,197.24,117.71
2016,8,4,15,45,834.5,90.0,4.45,19.0,622.0,145.23,80.31
2016,8,4,16,0,823.0,86.0,4.4,19.0,578.0,84.9,47.05
2016,8,4,16,15,803.0,83.0,4.35,18.5,529.0,57.77,44.59
2016,8,4,16,30,783.0,80.0,4.3,18.0,480.0,57.14,44.32
2016,8,4,16,45,759.5,75.5,4.25,17.5,430.0,55.32,42.97
2016,8,4,17,0,736.0,71.0,4.2,17.0,380.0,53.36,41.49
2016,8,4,17,15,699.5,66.5,4.1,16.5,328.5,51.21,39.8
2016,8,4,17,30,663.0,62.0,4.0,16.0,277.0,48.98,37.97
2016,8,4,17,45,611.5,56.0,3.9,15.5,226.5,41.45,31.32
2016,8,4,18,0,560.0,50.0,3.8,15.0,176.0,38.03,28.17
2016,8,4,18,15,478.0,42.0,3.65,14.5,130.0,32.7,23.16
2016,8,4,18,30,396.0,34.0,3.5,14.0,84.0,27.23,17.72
2016,8,4,18,45,259.5,22.5,3.4,14.0,49.0,18.26,6.26
2016,8,4,19,0,123.0,11.0,3.3,14.0,14.0,10.01,0.0
2016,8,4,19,15,61.5,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,2.7,14.0,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,2.8,14.0,15.0,70.36,0.0
2016,8,5,5,45,240.0,25.0,2.9,14.5,50.5,213.21,138.16
2016,8,5,6,0,375.0,38.0,3.0,15.0,86.0,330.77,266.57
2016,8,5,6,15,459.0,46.5,3.0,15.0,132.5,415.16,342.55
2016,8,5,6,30,543.0,55.0,3.0,15.0,179.0,505.33,418.63
2016,8,5,6,45,271.5,67.0,3.0,15.5,129.0,320.95,268.81
2016,8,5,7,0,0.0,79.0,3.0,16.0,79.0,72.22,55.58
2016,8,5,7,15,0.0,106.5,2.9,16.5,106.5,100.14,79.01
2016,8,5,7,30,0.0,134.0,2.8,17.0,134.0,127.93,101.64
2016,8,5,7,45,15.0,163.5,2.75,17.5,171.5,171.16,137.1
2016,8,5,8,0,30.0,193.0,2.7,18.0,209.0,230.38,184.6
2016,8,5,8,15,31.0,211.5,2.65,18.5,229.5,249.49,198.64
2016,8,5,8,30,32.0,230.0,2.6,19.0,250.0,268.36,212.4
2016,8,5,8,45,71.5,268.5,2.55,19.5,316.5,347.49,274.07
2016,8,5,9,0,111.0,307.0,2.5,20.0,383.0,426.49,333.56
2016,8,5,9,15,501.0,202.0,2.45,20.5,573.5,742.32,573.66
2016,8,5,9,30,891.0,97.0,2.4,21.0,764.0,997.83,744.15
2016,8,5,9,45,892.0,103.0,2.4,21.5,797.0,1001.66,741.15
2016,8,5,10,0,893.0,109.0,2.4,22.0,830.0,1001.96,738.63
2016,8,5,10,15,900.0,110.0,2.45,22.5,859.5,999.27,734.87
2016,8,5,10,30,907.0,111.0,2.5,23.0,889.0,993.2,729.08
2016,8,5,10,45,913.0,111.5,2.55,23.5,912.0,982.27,720.29
2016,8,5,11,0,919.0,112.0,2.6,24.0,935.0,967.98,709.47
2016,8,5,11,15,922.5,112.5,2.65,24.5,950.0,948.11,695.14
2016,8,5,11,30,926.0,113.0,2.7,25.0,965.0,925.1,678.85
2016,8,5,11,45,927.5,113.0,2.75,25.5,973.0,896.89,659.2
2016,8,5,12,0,929.0,113.0,2.8,26.0,981.0,865.89,637.73
2016,8,5,12,15,929.0,113.0,2.9,26.0,980.5,831.08,615.2
2016,8,5,12,30,929.0,113.0,3.0,26.0,980.0,793.89,590.85
2016,8,5,12,45,928.5,112.0,3.1,26.0,972.5,753.28,563.34
2016,8,5,13,0,928.0,111.0,3.2,26.0,965.0,710.66,532.51
2016,8,5,13,15,924.5,110.5,3.3,26.0,949.0,664.77,498.51
2016,8,5,13,30,921.0,110.0,3.4,26.0,933.0,617.46,462.54
2016,8,5,13,45,914.0,109.5,3.5,26.0,909.5,567.09,423.29
2016,8,5,14,0,907.0,109.0,3.6,26.0,886.0,516.01,382.34
2016,8,5,14,15,899.5,108.0,3.65,25.5,856.0,463.84,339.98
2016,8,5,14,30,892.0,107.0,3.7,25.0,826.0,411.43,296.15
2016,8,5,14,45,880.0,106.0,3.8,25.0,789.0,357.58,249.84
2016,8,5,15,0,868.0,105.0,3.9,25.0,752.0,304.38,203.7
2016,8,5,15,15,855.0,103.0,3.9,24.5,710.0,251.12,158.58
2016,8,5,15,30,842.0,101.0,3.9,24.0,668.0,190.22,109.94
2016,8,5,15,45,822.0,99.5,3.95,24.0,621.5,138.83,74.49
2016,8,5,16,0,802.0,98.0,4.0,24.0,575.0,89.88,51.77
2016,8,5,16,15,779.5,94.5,3.95,23.0,525.5,65.71,50.51
2016,8,5,16,30,757.0,91.0,3.9,22.0,476.0,65.06,50.36
2016,8,5,16,45,721.5,88.0,3.85,21.5,423.5,58.6,45.09
2016,8,5,17,0,686.0,85.0,3.8,21.0,371.0,58.29,45.07
2016,8,5,17,15,644.5,79.5,3.65,20.0,319.0,56.09,43.47
2016,8,5,17,30,603.0,74.0,3.5,19.0,267.0,53.79,41.7
2016,8,5,17,45,536.0,67.5,3.4,18.5,216.0,50.47,38.83
2016,8,5,18,0,469.0,61.0,3.3,18.0,165.0,47.11,35.73
2016,8,5,18,15,381.5,50.0,3.15,17.0,120.0,39.58,28.85
2016,8,5,18,30,294.0,39.0,3.0,16.0,75.0,31.75,21.29
2016,8,5,18,45,169.5,24.5,2.9,15.5,43.0,19.25,5.85
2016,8,5,19,0,45.0,10.0,2.8,15.0,11.0,9.1,0.0
2016,8,5,19,15,22.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,56.0,11.0,2.8,13.0,13.0,41.64,0.0
2016,8,6,5,45,183.5,25.5,2.85,13.5,46.5,176.04,108.76
2016,8,6,6,0,311.0,40.0,2.9,14.0,80.0,290.33,234.26
2016,8,6,6,15,397.0,50.5,2.9,14.5,125.0,376.16,311.03
2016,8,6,6,30,483.0,61.0,2.9,15.0,170.0,468.04,388.84
2016,8,6,6,45,241.5,61.0,2.9,15.5,115.5,288.71,242.04
2016,8,6,7,0,0.0,61.0,2.9,16.0,61.0,53.89,40.15
2016,8,6,7,15,0.0,83.5,2.9,16.5,83.5,75.48,58.35
2016,8,6,7,30,0.0,106.0,2.9,17.0,106.0,97.59,76.52
2016,8,6,7,45,1.0,132.0,2.9,17.5,132.5,124.22,98.13
2016,8,6,8,0,2.0,158.0,2.9,18.0,159.0,150.75,119.28
2016,8,6,8,15,6.5,178.5,2.95,18.5,182.5,174.56,138.05
2016,8,6,8,30,11.0,199.0,3.0,19.0,206.0,198.34,156.53
2016,8,6,8,45,16.0,222.0,3.05,19.5,233.0,225.15,177.17
2016,8,6,9,0,21.0,245.0,3.1,20.0,260.0,251.81,197.39
2016,8,6,9,15,57.0,293.5,3.15,20.5,335.5,353.75,276.43
2016,8,6,9,30,93.0,342.0,3.2,21.0,411.0,438.88,340.24
2016,8,6,9,45,93.0,359.5,3.25,21.5,432.0,453.0,348.98
2016,8,6,10,0,93.0,377.0,3.3,22.0,453.0,466.47,357.52
2016,8,6,10,15,493.0,245.0,3.4,22.0,665.0,756.52,579.07
2016,8,6,10,30,893.0,113.0,3.5,22.0,877.0,980.71,734.08
2016,8,6,10,45,897.5,114.0,3.6,22.5,899.0,968.99,722.81
2016,8,6,11,0,902.0,115.0,3.7,23.0,921.0,953.99,711.41
2016,8,6,11,15,905.0,116.0,3.75,23.0,936.0,934.41,698.09
2016,8,6,11,30,908.0,117.0,3.8,23.0,951.0,911.75,682.75
2016,8,6,11,45,908.5,117.5,3.9,23.0,958.5,883.52,663.89
2016,8,6,12,0,909.0,118.0,4.0,23.0,966.0,852.6,643.12
2016,8,6,12,15,909.0,118.0,4.05,23.0,965.5,818.32,619.69
2016,8,6,12,30,909.0,118.0,4.1,23.0,965.0,781.7,594.5
2016,8,6,12,45,902.0,121.0,4.2,23.0,955.5,740.53,565.12
2016,8,6,13,0,895.0,124.0,4.3,23.0,946.0,697.81,533.08
2016,8,6,13,15,892.0,123.0,4.3,23.0,931.0,653.01,498.62
2016,8,6,13,30,889.0,122.0,4.3,23.0,916.0,606.84,462.32
2016,8,6,13,45,885.5,120.5,4.35,23.0,894.0,558.82,423.82
2016,8,6,14,0,882.0,119.0,4.4,23.0,872.0,509.82,383.57
2016,8,6,14,15,875.0,117.5,4.45,22.5,842.5,458.56,341.19
2016,8,6,14,30,868.0,116.0,4.5,22.0,813.0,407.06,297.37
2016,8,6,14,45,860.0,113.0,4.55,22.0,778.0,354.12,250.98
2016,8,6,15,0,852.0,110.0,4.6,22.0,743.0,301.46,204.52
2016,8,6,15,15,840.0,108.0,4.6,21.5,702.5,240.98,153.18
2016,8,6,15,30,828.0,106.0,4.6,21.0,662.0,189.27,111.29
2016,8,6,15,45,814.5,102.0,4.6,20.5,617.0,137.42,75.26
2016,8,6,16,0,801.0,98.0,4.6,20.0,572.0,87.33,51.97
2016,8,6,16,15,779.5,94.5,4.55,19.5,523.0,65.84,51.38
2016,8,6,16,30,758.0,91.0,4.5,19.0,474.0,65.2,51.13
2016,8,6,16,45,733.5,85.5,4.5,18.5,423.5,62.93,49.43
2016,8,6,17,0,709.0,80.0,4.5,18.0,373.0,55.0,42.76
2016,8,6,17,15,669.0,75.0,4.4,17.5,321.0,53.0,41.22
2016,8,6,17,30,629.0,70.0,4.3,17.0,269.0,50.93,39.52
2016,8,6,17,45,573.5,62.5,4.2,16.5,218.5,46.69,35.8
2016,8,6,18,0,518.0,55.0,4.1,16.0,168.0,42.28,31.76
2016,8,6,18,15,428.5,45.5,3.95,15.5,122.5,35.85,25.74
2016,8,6,18,30,339.0,36.0,3.8,15.0,77.0,29.2,19.11
2016,8,6,18,45,199.0,23.0,3.65,14.5,44.0,18.89,4.42
2016,8,6,19,0,59.0,10.0,3.5,14.0,11.0,9.1,0.0
2016,8,6,19,15,29.5,5.0,3.45,13.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,52.0,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,104.0,11.0,3.3,13.0,14.0,68.64,0.0
2016,8,7,5,45,250.0,23.0,3.4,13.5,49.0,214.04,126.01
2016,8,7,6,0,396.0,35.0,3.5,14.0,84.0,340.31,274.31
2016,8,7,6,15,482.5,43.0,3.5,14.5,131.0,426.08,352.27
2016,8,7,6,30,569.0,51.0,3.5,15.0,178.0,518.01,429.38
2016,8,7,6,45,627.0,56.5,3.5,15.5,230.0,589.72,486.75
2016,8,7,7,0,685.0,62.0,3.5,16.0,282.0,659.18,539.63
2016,8,7,7,15,722.5,66.0,3.45,16.5,335.0,716.6,580.89
2016,8,7,7,30,760.0,70.0,3.4,17.0,388.0,773.89,620.43
2016,8,7,7,45,789.0,73.0,3.4,17.5,440.5,821.77,652.01
2016,8,7,8,0,818.0,76.0,3.4,18.0,493.0,868.36,681.87
2016,8,7,8,15,838.0,78.5,3.35,18.5,542.5,894.8,696.5
2016,8,7,8,30,858.0,81.0,3.3,19.0,592.0,928.33,716.0
2016,8,7,8,45,875.0,82.0,3.3,19.5,638.5,954.66,730.53
2016,8,7,9,0,892.0,83.0,3.3,20.0,685.0,978.26,743.14
2016,8,7,9,15,903.5,85.0,3.3,20.5,726.5,994.69,750.88
2016,8,7,9,30,915.0,87.0,3.3,21.0,768.0,1007.88,756.55
2016,8,7,9,45,918.5,91.0,3.3,21.5,802.5,1012.1,756.35
2016,8,7,10,0,922.0,95.0,3.3,22.0,837.0,1012.78,754.03
2016,8,7,10,15,929.0,96.0,3.3,22.5,867.0,1010.06,749.63
2016,8,7,10,30,936.0,97.0,3.3,23.0,897.0,1003.84,743.12
2016,8,7,10,45,941.5,97.0,3.35,23.5,920.0,991.66,733.24
2016,8,7,11,0,947.0,97.0,3.4,24.0,943.0,976.07,721.27
2016,8,7,11,15,950.5,97.5,3.45,24.0,958.0,955.8,707.72
2016,8,7,11,30,954.0,98.0,3.5,24.0,973.0,932.28,692.07
2016,8,7,11,45,956.0,98.0,3.55,24.5,981.0,903.89,671.84
2016,8,7,12,0,958.0,98.0,3.6,25.0,989.0,872.57,649.68
2016,8,7,12,15,958.5,98.0,3.6,25.0,989.0,837.31,625.82
2016,8,7,12,30,959.0,98.0,3.6,25.0,989.0,799.52,600.12
2016,8,7,12,45,959.0,96.5,3.65,25.0,981.5,757.73,571.47
2016,8,7,13,0,959.0,95.0,3.7,25.0,974.0,713.82,539.04
2016,8,7,13,15,956.5,94.5,3.7,25.0,958.5,667.25,503.72
2016,8,7,13,30,954.0,94.0,3.7,25.0,943.0,619.09,466.35
2016,8,7,13,45,951.5,92.5,3.75,25.0,921.0,568.72,426.48
2016,8,7,14,0,949.0,91.0,3.8,25.0,899.0,517.16,384.52
2016,8,7,14,15,943.0,90.0,3.8,24.5,869.0,463.55,340.42
2016,8,7,14,30,937.0,89.0,3.8,24.0,839.0,409.49,294.65
2016,8,7,14,45,929.0,87.0,3.8,24.0,803.0,353.84,246.17
2016,8,7,15,0,921.0,85.0,3.8,24.0,767.0,298.41,197.57
2016,8,7,15,15,910.0,83.5,3.75,23.5,725.5,243.18,150.44
2016,8,7,15,30,899.0,82.0,3.7,23.0,684.0,188.9,107.0
2016,8,7,15,45,884.0,80.0,3.65,22.5,637.0,135.07,70.7
2016,8,7,16,0,869.0,78.0,3.6,22.0,590.0,83.01,48.44
2016,8,7,16,15,849.5,75.5,3.5,21.5,540.0,62.78,48.35
2016,8,7,16,30,830.0,73.0,3.4,21.0,490.0,52.87,40.12
2016,8,7,16,45,802.5,70.0,3.35,20.5,437.5,51.88,39.5
2016,8,7,17,0,775.0,67.0,3.3,20.0,385.0,50.86,38.82
2016,8,7,17,15,737.5,62.5,3.15,19.5,331.5,48.54,36.99
2016,8,7,17,30,700.0,58.0,3.0,19.0,278.0,46.15,35.02
2016,8,7,17,45,642.5,53.0,2.9,18.5,226.0,43.18,32.42
2016,8,7,18,0,585.0,48.0,2.8,18.0,174.0,36.8,26.68
2016,8,7,18,15,495.5,40.0,2.6,17.0,126.5,31.37,21.66
2016,8,7,18,30,406.0,32.0,2.4,16.0,79.0,25.82,16.07
2016,8,7,18,45,203.0,16.0,2.25,15.5,39.5,12.63,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,51.5,5.0,2.1,13.5,6.0,0.0,0.0
2016,8,8,5,30,103.0,10.0,2.3,14.0,12.0,67.04,0.0
2016,8,8,5,45,250.5,21.5,2.55,14.5,46.5,211.1,114.9
2016,8,8,6,0,398.0,33.0,2.8,15.0,81.0,338.8,270.73
2016,8,8,6,15,483.0,40.5,2.75,15.5,127.0,422.54,346.78
2016,8,8,6,30,568.0,48.0,2.7,16.0,173.0,512.49,421.43
2016,8,8,6,45,619.5,54.0,2.65,16.5,223.5,579.72,474.54
2016,8,8,7,0,671.0,60.0,2.6,17.0,274.0,644.61,523.12
2016,8,8,7,15,426.0,113.5,2.55,17.5,258.0,525.35,428.83
2016,8,8,7,30,181.0,167.0,2.5,18.0,242.0,355.73,289.64
2016,8,8,7,45,489.5,121.5,2.5,19.0,361.5,609.89,490.92
2016,8,8,8,0,798.0,76.0,2.5,20.0,481.0,849.15,659.17
2016,8,8,8,15,818.5,78.5,2.5,20.5,530.0,885.05,678.57
2016,8,8,8,30,839.0,81.0,2.5,21.0,579.0,909.29,691.51
2016,8,8,8,45,854.0,83.5,2.55,21.5,624.5,935.25,706.04
2016,8,8,9,0,869.0,86.0,2.6,22.0,670.0,958.44,718.62
2016,8,8,9,15,880.5,87.5,2.65,22.5,711.0,974.04,726.15
2016,8,8,9,30,892.0,89.0,2.7,23.0,752.0,986.49,731.74
2016,8,8,9,45,902.5,90.0,2.8,23.5,788.0,994.12,734.72
2016,8,8,10,0,913.0,91.0,2.9,24.0,824.0,998.37,735.64
2016,8,8,10,15,919.5,92.0,2.95,24.0,853.5,995.28,732.9
2016,8,8,10,30,926.0,93.0,3.0,24.0,883.0,988.74,728.09
2016,8,8,10,45,929.5,94.5,3.15,24.5,905.0,976.43,719.02
2016,8,8,11,0,933.0,96.0,3.3,25.0,927.0,960.75,707.8
2016,8,8,11,15,936.5,96.5,3.4,25.0,942.5,940.76,694.8
2016,8,8,11,30,940.0,97.0,3.5,25.0,958.0,917.56,679.69
2016,8,8,11,45,939.5,98.5,3.65,25.5,965.0,888.83,659.81
2016,8,8,12,0,939.0,100.0,3.8,26.0,972.0,857.32,637.99
2016,8,8,12,15,939.5,100.0,3.9,26.0,972.0,822.61,614.87
2016,8,8,12,30,940.0,100.0,4.0,26.0,972.0,785.42,589.87
2016,8,8,12,45,938.5,100.0,4.15,26.0,964.5,744.52,561.75
2016,8,8,13,0,937.0,100.0,4.3,26.0,957.0,701.62,530.11
2016,8,8,13,15,934.5,99.5,4.35,25.5,941.5,655.88,496.3
2016,8,8,13,30,932.0,99.0,4.4,25.0,926.0,608.59,460.3
2016,8,8,13,45,928.5,97.5,4.45,25.0,903.5,558.63,420.47
2016,8,8,14,0,925.0,96.0,4.5,25.0,881.0,507.62,378.69
2016,8,8,14,15,918.5,95.0,4.5,24.5,851.5,454.89,335.02
2016,8,8,14,30,912.0,94.0,4.5,24.0,822.0,401.81,289.81
2016,8,8,14,45,904.5,91.5,4.55,24.0,786.5,347.15,242.02
2016,8,8,15,0,897.0,89.0,4.6,24.0,751.0,292.69,194.13
2016,8,8,15,15,885.5,87.5,4.55,23.5,709.5,238.58,147.92
2016,8,8,15,30,874.0,86.0,4.5,23.0,668.0,185.47,105.57
2016,8,8,15,45,860.5,83.0,4.45,23.0,622.5,132.35,69.94
2016,8,8,16,0,847.0,80.0,4.4,23.0,577.0,80.87,48.54
2016,8,8,16,15,826.5,77.5,4.3,22.5,527.5,63.93,49.14
2016,8,8,16,30,806.0,75.0,4.2,22.0,478.0,54.17,41.07
2016,8,8,16,45,781.5,70.5,4.1,21.5,426.5,52.18,39.59
2016,8,8,17,0,757.0,66.0,4.0,21.0,375.0,50.05,37.96
2016,8,8,17,15,718.5,62.0,3.9,20.0,322.5,48.12,36.54
2016,8,8,17,30,680.0,58.0,3.8,19.0,270.0,46.14,35.0
2016,8,8,17,45,627.0,52.0,3.7,18.5,219.0,42.34,31.67
2016,8,8,18,0,574.0,46.0,3.6,18.0,168.0,35.21,25.27
2016,8,8,18,15,484.0,38.5,3.5,17.0,121.5,30.16,20.56
2016,8,8,18,30,394.0,31.0,3.4,16.0,75.0,25.01,15.25
2016,8,8,18,45,197.0,15.5,3.35,15.5,37.5,12.26,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,54.5,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,109.0,10.0,3.0,14.0,12.0,70.29,0.0
2016,8,9,5,45,259.5,20.5,3.1,14.5,46.0,213.88,105.96
2016,8,9,6,0,410.0,31.0,3.2,15.0,80.0,343.66,274.09
2016,8,9,6,15,495.0,38.5,3.1,15.5,126.5,427.56,351.12
2016,8,9,6,30,580.0,46.0,3.0,16.0,173.0,512.33,421.86
2016,8,9,6,45,290.0,58.0,2.95,16.5,121.5,321.34,268.47
2016,8,9,7,0,0.0,70.0,2.9,17.0,70.0,62.89,47.53
2016,8,9,7,15,0.0,83.5,2.75,17.5,83.5,75.67,58.28
2016,8,9,7,30,0.0,97.0,2.6,18.0,97.0,88.39,68.59
2016,8,9,7,45,6.0,135.0,2.5,18.5,138.0,132.19,104.53
2016,8,9,8,0,12.0,173.0,2.4,19.0,179.0,176.51,140.03
2016,8,9,8,15,90.5,217.5,2.25,19.5,270.5,313.09,250.22
2016,8,9,8,30,169.0,262.0,2.1,20.0,362.0,455.73,359.21
2016,8,9,8,45,523.5,171.5,1.95,20.5,516.0,726.26,563.2
2016,8,9,9,0,878.0,81.0,1.8,21.0,670.0,960.13,716.48
2016,8,9,9,15,889.5,82.5,1.75,21.5,711.0,975.85,720.31
2016,8,9,9,30,901.0,84.0,1.7,22.0,752.0,988.39,724.64
2016,8,9,9,45,911.5,84.5,1.65,23.0,788.0,995.49,724.16
2016,8,9,10,0,922.0,85.0,1.6,24.0,824.0,999.2,721.68
2016,8,9,10,15,928.5,86.0,1.6,24.5,853.0,996.11,717.2
2016,8,9,10,30,935.0,87.0,1.6,25.0,882.0,989.54,710.76
2016,8,9,10,45,940.0,87.5,1.6,25.5,904.5,977.54,701.09
2016,8,9,11,0,945.0,88.0,1.6,26.0,927.0,962.11,689.47
2016,8,9,11,15,947.5,88.0,1.65,26.5,942.0,940.57,674.79
2016,8,9,11,30,950.0,88.0,1.7,27.0,957.0,915.86,658.19
2016,8,9,11,45,950.5,89.0,1.8,27.5,964.0,887.36,639.72
2016,8,9,12,0,951.0,90.0,1.9,28.0,971.0,855.99,619.28
2016,8,9,12,15,951.0,90.0,2.05,28.0,971.0,820.61,597.67
2016,8,9,12,30,951.0,90.0,2.2,28.0,971.0,782.74,574.02
2016,8,9,12,45,941.0,95.0,2.35,28.5,960.0,739.95,545.11
2016,8,9,13,0,931.0,100.0,2.5,29.0,949.0,695.65,512.83
2016,8,9,13,15,927.5,99.5,2.65,29.0,933.5,649.49,479.5
2016,8,9,13,30,924.0,99.0,2.8,29.0,918.0,601.89,444.04
2016,8,9,13,45,918.5,99.0,3.0,29.0,895.0,552.41,406.17
2016,8,9,14,0,913.0,99.0,3.2,29.0,872.0,502.05,366.32
2016,8,9,14,15,906.0,97.5,3.3,28.5,842.0,449.25,323.89
2016,8,9,14,30,899.0,96.0,3.4,28.0,812.0,396.16,279.9
2016,8,9,14,45,888.5,95.0,3.5,28.0,776.0,342.32,233.91
2016,8,9,15,0,878.0,94.0,3.6,28.0,740.0,288.98,188.09
2016,8,9,15,15,866.0,92.0,3.65,27.5,698.5,235.33,143.4
2016,8,9,15,30,854.0,90.0,3.7,27.0,657.0,182.76,102.6
2016,8,9,15,45,837.0,88.0,3.75,27.0,611.0,131.06,69.23
2016,8,9,16,0,820.0,86.0,3.8,27.0,565.0,71.57,42.51
2016,8,9,16,15,799.0,83.0,3.75,26.0,515.5,58.27,43.67
2016,8,9,16,30,778.0,80.0,3.7,25.0,466.0,57.64,43.5
2016,8,9,16,45,748.0,76.5,3.7,24.5,414.5,56.52,42.79
2016,8,9,17,0,718.0,73.0,3.7,24.0,363.0,55.35,42.02
2016,8,9,17,15,678.0,68.0,3.55,23.0,311.5,52.86,40.16
2016,8,9,17,30,638.0,63.0,3.4,22.0,260.0,45.92,34.36
2016,8,9,17,45,576.5,57.0,3.25,21.5,209.0,42.64,31.5
2016,8,9,18,0,515.0,51.0,3.1,21.0,158.0,39.29,28.43
2016,8,9,18,15,422.5,41.5,2.95,20.0,113.0,32.73,22.43
2016,8,9,18,30,330.0,32.0,2.8,19.0,68.0,25.94,15.63
2016,8,9,18,45,165.0,16.0,2.65,18.5,34.0,12.75,0.0
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,139.5,18.0,2.8,14.5,34.5,131.1,55.19
2016,8,10,6,0,279.0,36.0,3.0,15.0,69.0,263.99,209.59
2016,8,10,6,15,365.5,47.5,2.95,15.5,113.0,349.11,286.97
2016,8,10,6,30,452.0,59.0,2.9,16.0,157.0,440.78,364.95
2016,8,10,6,45,233.0,85.0,2.9,16.5,136.0,299.21,249.01
2016,8,10,7,0,14.0,111.0,2.9,17.0,115.0,121.71,97.2
2016,8,10,7,15,20.0,131.0,2.85,17.5,138.5,146.26,117.72
2016,8,10,7,30,26.0,151.0,2.8,18.0,162.0,184.57,148.74
2016,8,10,7,45,71.5,182.0,2.8,19.0,217.0,259.7,209.77
2016,8,10,8,0,117.0,213.0,2.8,20.0,272.0,353.28,282.96
2016,8,10,8,15,436.0,161.5,2.75,20.5,414.0,623.47,495.02
2016,8,10,8,30,755.0,110.0,2.7,21.0,556.0,872.74,670.5
