Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,45,773.5,113.5,2.65,21.5,601.5,901.88,684.72
2016,8,10,9,0,792.0,117.0,2.6,22.0,647.0,928.41,698.91
2016,8,10,9,15,806.0,120.0,2.6,22.5,688.0,947.12,708.2
2016,8,10,9,30,820.0,123.0,2.6,23.0,729.0,962.78,715.54
2016,8,10,9,45,844.0,118.5,2.6,24.0,768.5,966.21,713.49
2016,8,10,10,0,868.0,114.0,2.6,25.0,808.0,977.27,716.7
2016,8,10,10,15,876.0,115.0,2.6,25.5,837.5,975.39,712.89
2016,8,10,10,30,884.0,116.0,2.6,26.0,867.0,970.16,707.19
2016,8,10,10,45,890.5,116.5,2.65,26.5,890.0,959.65,698.67
2016,8,10,11,0,897.0,117.0,2.7,27.0,913.0,945.82,688.17
2016,8,10,11,15,901.0,118.0,2.75,27.0,928.5,926.95,675.85
2016,8,10,11,30,905.0,119.0,2.8,27.0,944.0,904.94,661.55
2016,8,10,11,45,908.0,118.5,2.9,27.5,952.0,877.67,642.84
2016,8,10,12,0,911.0,118.0,3.0,28.0,960.0,847.58,622.26
2016,8,10,12,15,911.0,118.0,3.05,28.0,960.0,812.94,599.46
2016,8,10,12,30,911.0,118.0,3.1,28.0,960.0,775.95,574.94
2016,8,10,12,45,908.5,118.5,3.2,28.5,951.5,735.45,545.7
2016,8,10,13,0,906.0,119.0,3.3,29.0,943.0,693.11,514.02
2016,8,10,13,15,902.5,118.0,3.4,28.5,927.5,647.28,481.15
2016,8,10,13,30,899.0,117.0,3.5,28.0,912.0,600.09,446.22
2016,8,10,13,45,894.5,115.5,3.6,28.0,889.0,550.83,407.76
2016,8,10,14,0,890.0,114.0,3.7,28.0,866.0,500.66,367.49
2016,8,10,14,15,882.5,112.5,3.75,27.5,836.0,448.58,325.23
2016,8,10,14,30,875.0,111.0,3.8,27.0,806.0,396.3,281.59
2016,8,10,14,45,866.5,108.5,3.85,27.0,770.0,342.99,235.8
2016,8,10,15,0,858.0,106.0,3.9,27.0,734.0,290.02,190.13
2016,8,10,15,15,844.5,103.5,3.9,26.5,692.5,236.62,145.72
2016,8,10,15,30,831.0,101.0,3.9,26.0,651.0,175.64,98.54
2016,8,10,15,45,815.5,97.5,3.9,25.5,605.0,123.73,65.31
2016,8,10,16,0,800.0,94.0,3.9,25.0,559.0,73.82,46.81
2016,8,10,16,15,777.5,90.5,3.8,24.5,510.0,63.5,48.39
2016,8,10,16,30,755.0,87.0,3.7,24.0,461.0,62.73,48.02
2016,8,10,16,45,727.0,82.5,3.65,23.5,409.5,61.09,46.89
2016,8,10,17,0,699.0,78.0,3.6,23.0,358.0,53.99,41.04
2016,8,10,17,15,657.0,72.5,3.45,22.0,306.0,51.57,39.22
2016,8,10,17,30,615.0,67.0,3.3,21.0,254.0,49.04,37.22
2016,8,10,17,45,556.0,59.5,3.15,20.5,204.0,44.71,33.44
2016,8,10,18,0,497.0,52.0,3.0,20.0,154.0,40.22,29.34
2016,8,10,18,15,403.0,42.0,2.9,19.0,109.0,33.26,22.94
2016,8,10,18,30,309.0,32.0,2.8,18.0,64.0,26.06,15.61
2016,8,10,18,45,154.5,16.0,2.7,17.5,32.0,12.83,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,115.5,18.0,1.8,14.5,31.5,116.02,39.58
2016,8,11,6,0,231.0,36.0,2.1,15.0,63.0,230.9,181.84
2016,8,11,6,15,314.0,50.0,2.1,15.5,106.0,313.14,256.49
2016,8,11,6,30,397.0,64.0,2.1,16.0,149.0,401.99,331.93
2016,8,11,6,45,451.5,75.0,2.1,16.5,197.0,475.67,391.99
2016,8,11,7,0,506.0,86.0,2.1,17.0,245.0,548.18,448.08
2016,8,11,7,15,253.0,97.5,2.1,17.5,177.0,339.37,280.07
2016,8,11,7,30,0.0,109.0,2.1,18.0,109.0,101.2,78.84
2016,8,11,7,45,0.0,129.0,2.1,19.0,129.0,120.59,94.53
2016,8,11,8,0,0.0,149.0,2.1,20.0,149.0,139.81,109.38
2016,8,11,8,15,13.0,184.0,2.1,20.5,191.5,186.99,147.09
2016,8,11,8,30,26.0,219.0,2.1,21.0,234.0,234.38,184.05
2016,8,11,8,45,39.5,249.5,2.15,22.0,274.5,295.08,230.05
2016,8,11,9,0,53.0,280.0,2.2,23.0,315.0,339.15,262.21
2016,8,11,9,15,130.0,311.5,2.2,23.5,405.5,463.58,355.79
2016,8,11,9,30,207.0,343.0,2.2,24.0,496.0,569.19,431.88
2016,8,11,9,45,529.0,233.5,2.25,25.0,649.5,792.77,593.64
2016,8,11,10,0,851.0,124.0,2.3,26.0,803.0,970.19,708.23
2016,8,11,10,15,859.0,125.5,2.35,26.5,832.5,968.71,703.53
2016,8,11,10,30,867.0,127.0,2.4,27.0,862.0,963.91,698.63
2016,8,11,10,45,873.0,128.0,2.45,27.5,884.5,953.39,690.2
2016,8,11,11,0,879.0,129.0,2.5,28.0,907.0,939.6,679.84
2016,8,11,11,15,883.0,130.0,2.5,28.0,922.5,920.8,667.26
2016,8,11,11,30,887.0,131.0,2.5,28.0,938.0,898.91,652.78
2016,8,11,11,45,890.0,131.0,2.55,28.5,946.0,872.29,634.37
2016,8,11,12,0,893.0,131.0,2.6,29.0,954.0,842.9,614.18
2016,8,11,12,15,893.0,131.0,2.6,29.0,954.0,808.55,591.55
2016,8,11,12,30,893.0,131.0,2.6,29.0,954.0,771.9,567.29
2016,8,11,12,45,887.5,132.5,2.65,29.5,944.5,730.56,537.13
2016,8,11,13,0,882.0,134.0,2.7,30.0,935.0,687.65,505.3
2016,8,11,13,15,878.5,133.0,2.75,30.0,919.5,642.59,472.34
2016,8,11,13,30,875.0,132.0,2.8,30.0,904.0,596.23,437.55
2016,8,11,13,45,872.0,129.5,2.9,30.0,881.5,547.85,400.46
2016,8,11,14,0,869.0,127.0,3.0,30.0,859.0,498.49,361.49
2016,8,11,14,15,861.0,125.0,3.05,29.5,829.0,446.68,320.15
2016,8,11,14,30,853.0,123.0,3.1,29.0,799.0,394.77,277.52
2016,8,11,14,45,844.5,120.0,3.2,29.0,763.0,335.4,228.04
2016,8,11,15,0,836.0,117.0,3.3,29.0,727.0,282.36,183.01
2016,8,11,15,15,822.0,114.0,3.35,28.5,685.5,228.96,139.28
2016,8,11,15,30,808.0,111.0,3.4,28.0,644.0,177.05,99.87
2016,8,11,15,45,792.0,107.0,3.45,27.5,598.0,125.94,68.02
2016,8,11,16,0,776.0,103.0,3.5,27.0,552.0,76.91,58.86
2016,8,11,16,15,752.5,99.0,3.5,26.5,502.5,69.61,53.11
2016,8,11,16,30,729.0,95.0,3.5,26.0,453.0,62.16,47.14
2016,8,11,16,45,699.0,89.5,3.55,25.5,402.0,60.3,45.83
2016,8,11,17,0,669.0,84.0,3.6,25.0,351.0,58.3,44.37
2016,8,11,17,15,625.0,78.0,3.5,24.0,299.0,55.7,42.43
2016,8,11,17,30,581.0,72.0,3.4,23.0,247.0,52.99,40.3
2016,8,11,17,45,518.5,63.5,3.3,22.0,197.0,48.01,36.06
2016,8,11,18,0,456.0,55.0,3.2,21.0,147.0,42.84,31.43
2016,8,11,18,15,362.5,43.5,3.0,20.0,103.0,34.67,23.98
2016,8,11,18,30,269.0,32.0,2.8,19.0,59.0,26.16,15.35
2016,8,11,18,45,134.5,16.0,2.65,18.5,29.5,12.91,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,144.5,17.0,2.05,14.5,33.0,135.75,35.01
2016,8,12,6,0,289.0,34.0,2.3,15.0,66.0,267.74,210.29
2016,8,12,6,15,378.5,45.5,2.25,15.5,110.5,354.92,290.26
2016,8,12,6,30,468.0,57.0,2.2,16.0,155.0,449.02,369.78
2016,8,12,6,45,530.5,64.5,2.2,16.5,205.5,523.25,429.37
2016,8,12,7,0,593.0,72.0,2.2,17.0,256.0,600.26,488.06
2016,8,12,7,15,296.5,91.0,2.15,17.5,183.0,385.88,317.57
2016,8,12,7,30,0.0,110.0,2.1,18.0,110.0,102.37,79.75
2016,8,12,7,45,0.0,127.0,2.1,19.0,127.0,118.55,92.87
2016,8,12,8,0,0.0,144.0,2.1,20.0,144.0,134.61,105.19
2016,8,12,8,15,12.5,180.5,2.1,21.0,188.0,182.86,143.54
2016,8,12,8,30,25.0,217.0,2.1,22.0,232.0,231.37,180.98
2016,8,12,8,45,73.0,259.5,2.1,23.0,307.0,339.07,263.95
2016,8,12,9,0,121.0,302.0,2.1,24.0,382.0,448.77,344.62
2016,8,12,9,15,189.0,318.0,2.15,24.5,452.5,528.5,402.58
2016,8,12,9,30,257.0,334.0,2.2,25.0,523.0,625.39,470.85
2016,8,12,9,45,562.5,224.5,2.25,25.5,664.0,821.11,611.87
2016,8,12,10,0,868.0,115.0,2.3,26.0,805.0,975.79,711.66
2016,8,12,10,15,875.5,116.0,2.35,26.5,834.5,973.29,706.51
2016,8,12,10,30,883.0,117.0,2.4,27.0,864.0,967.44,700.94
2016,8,12,10,45,888.0,118.0,2.5,27.5,886.0,955.88,692.31
2016,8,12,11,0,893.0,119.0,2.6,28.0,908.0,941.05,681.69
2016,8,12,11,15,896.5,120.0,2.7,28.0,923.0,921.64,669.5
2016,8,12,11,30,900.0,121.0,2.8,28.0,938.0,899.12,655.29
2016,8,12,11,45,902.0,121.0,2.9,28.5,945.5,871.43,636.34
2016,8,12,12,0,904.0,121.0,3.0,29.0,953.0,840.98,615.56
2016,8,12,12,15,903.5,121.0,3.1,29.0,952.5,805.99,592.85
2016,8,12,12,30,903.0,121.0,3.2,29.0,952.0,768.7,568.38
2016,8,12,12,45,909.5,115.5,3.35,29.5,946.5,729.46,540.07
2016,8,12,13,0,916.0,110.0,3.5,30.0,941.0,687.79,509.12
2016,8,12,13,15,913.0,109.5,3.55,30.0,925.0,642.21,475.18
2016,8,12,13,30,910.0,109.0,3.6,30.0,909.0,595.16,439.3
2016,8,12,13,45,905.0,108.0,3.7,30.0,886.0,545.45,400.6
2016,8,12,14,0,900.0,107.0,3.8,30.0,863.0,494.86,360.1
2016,8,12,14,15,893.0,105.5,3.8,29.5,833.0,442.41,317.59
2016,8,12,14,30,886.0,104.0,3.8,29.0,803.0,389.71,273.69
2016,8,12,14,45,876.5,102.0,3.8,29.0,767.0,335.85,227.66
2016,8,12,15,0,867.0,100.0,3.8,29.0,731.0,282.41,181.95
2016,8,12,15,15,854.0,98.0,3.7,28.5,689.5,228.96,137.96
2016,8,12,15,30,841.0,96.0,3.6,28.0,648.0,176.71,98.47
2016,8,12,15,45,825.0,93.0,3.55,28.0,602.0,115.57,59.48
2016,8,12,16,0,809.0,90.0,3.5,28.0,556.0,65.46,49.13
2016,8,12,16,15,786.5,87.0,3.35,27.5,506.0,61.36,46.01
2016,8,12,16,30,764.0,84.0,3.2,27.0,456.0,60.85,45.85
2016,8,12,16,45,734.0,79.5,3.1,26.5,404.5,59.09,44.63
2016,8,12,17,0,704.0,75.0,3.0,26.0,353.0,57.25,43.3
2016,8,12,17,15,661.5,69.5,2.75,25.0,301.0,49.61,37.05
2016,8,12,17,30,619.0,64.0,2.5,24.0,249.0,46.98,34.96
2016,8,12,17,45,556.0,57.0,2.3,23.5,198.5,42.94,31.46
2016,8,12,18,0,493.0,50.0,2.1,23.0,148.0,38.79,27.67
2016,8,12,18,15,395.5,40.0,1.8,22.0,103.5,31.77,21.27
2016,8,12,18,30,298.0,30.0,1.5,21.0,59.0,24.5,13.6
2016,8,12,18,45,149.0,15.0,1.25,20.5,29.5,12.12,0.0
2016,8,12,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,142.5,16.5,2.2,15.5,32.0,132.71,19.32
2016,8,13,6,0,285.0,33.0,2.4,16.0,64.0,263.79,205.32
2016,8,13,6,15,375.5,44.0,2.3,16.5,108.0,350.67,285.57
2016,8,13,6,30,466.0,55.0,2.2,17.0,152.0,444.61,364.8
2016,8,13,6,45,528.5,62.0,2.15,18.0,201.5,517.91,422.6
2016,8,13,7,0,591.0,69.0,2.1,19.0,251.0,594.05,479.28
2016,8,13,7,15,332.0,115.0,2.1,19.5,220.5,447.18,362.75
2016,8,13,7,30,73.0,161.0,2.1,20.0,190.0,239.19,192.08
2016,8,13,7,45,83.5,184.5,2.15,21.0,222.5,274.28,219.54
2016,8,13,8,0,94.0,208.0,2.2,22.0,255.0,309.2,245.39
2016,8,13,8,15,158.0,230.0,2.15,23.0,318.5,409.33,321.68
2016,8,13,8,30,222.0,252.0,2.1,24.0,382.0,493.68,383.12
2016,8,13,8,45,524.0,175.0,2.1,25.0,514.0,728.42,555.77
2016,8,13,9,0,826.0,98.0,2.1,26.0,646.0,935.56,690.24
2016,8,13,9,15,839.0,100.5,2.1,26.5,687.0,943.11,690.01
2016,8,13,9,30,852.0,103.0,2.1,27.0,728.0,957.52,696.41
2016,8,13,9,45,869.5,101.0,2.15,28.0,765.5,968.09,699.47
2016,8,13,10,0,887.0,99.0,2.2,29.0,803.0,975.43,700.59
2016,8,13,10,15,894.5,100.0,2.25,29.5,832.5,973.04,697.06
2016,8,13,10,30,902.0,101.0,2.3,30.0,862.0,967.25,691.59
2016,8,13,10,45,907.5,101.5,2.4,30.5,884.5,955.64,683.07
2016,8,13,11,0,913.0,102.0,2.5,31.0,907.0,940.69,672.53
2016,8,13,11,15,916.5,103.0,2.55,31.0,922.5,921.14,660.06
2016,8,13,11,30,920.0,104.0,2.6,31.0,938.0,898.43,645.59
2016,8,13,11,45,921.5,104.5,2.7,31.5,945.5,870.5,626.84
2016,8,13,12,0,923.0,105.0,2.8,32.0,953.0,839.75,606.21
2016,8,13,12,15,923.5,105.0,2.9,32.0,953.0,805.1,584.13
2016,8,13,12,30,924.0,105.0,3.0,32.0,953.0,768.01,560.21
2016,8,13,12,45,909.5,112.5,3.1,32.5,940.5,724.75,529.36
2016,8,13,13,0,895.0,120.0,3.2,33.0,928.0,680.3,496.48
2016,8,13,13,15,891.5,119.0,3.3,32.5,912.5,634.72,464.2
2016,8,13,13,30,888.0,118.0,3.4,32.0,897.0,587.79,429.88
2016,8,13,13,45,883.0,117.0,3.5,32.0,874.0,538.95,392.19
2016,8,13,14,0,878.0,116.0,3.6,32.0,851.0,489.27,352.76
2016,8,13,14,15,870.0,114.5,3.6,31.5,821.0,437.38,311.13
2016,8,13,14,30,862.0,113.0,3.6,31.0,791.0,385.37,268.26
2016,8,13,14,45,852.5,110.5,3.65,31.0,755.0,332.27,223.39
2016,8,13,15,0,843.0,108.0,3.7,31.0,719.0,279.63,178.89
2016,8,13,15,15,829.0,105.5,3.65,30.5,677.0,218.49,129.74
2016,8,13,15,30,815.0,103.0,3.6,30.0,635.0,166.56,91.11
2016,8,13,15,45,798.5,99.5,3.6,30.0,589.5,115.4,60.59
2016,8,13,16,0,782.0,96.0,3.6,30.0,544.0,66.37,49.47
2016,8,13,16,15,758.5,92.5,3.5,29.5,494.5,65.22,48.82
2016,8,13,16,30,735.0,89.0,3.4,29.0,445.0,64.52,48.52
2016,8,13,16,45,705.0,84.0,3.3,28.5,394.0,56.78,42.3
2016,8,13,17,0,675.0,79.0,3.2,28.0,343.0,54.97,41.01
2016,8,13,17,15,630.5,73.0,3.0,27.0,291.5,52.21,38.93
2016,8,13,17,30,586.0,67.0,2.8,26.0,240.0,49.32,36.65
2016,8,13,17,45,523.5,59.0,2.65,25.0,190.5,44.6,32.65
2016,8,13,18,0,461.0,51.0,2.5,24.0,141.0,39.7,28.29
2016,8,13,18,15,362.0,40.5,2.3,23.0,97.5,32.3,21.54
2016,8,13,18,30,263.0,30.0,2.1,22.0,54.0,24.62,13.22
2016,8,13,18,45,131.5,15.0,1.95,21.5,27.0,13.64,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.5,17.0,2.1,15.5,30.0,118.81,0.68
2016,8,14,6,0,253.0,34.0,2.2,16.0,60.0,242.42,187.23
2016,8,14,6,15,343.0,46.0,2.2,16.5,103.5,330.1,268.5
2016,8,14,6,30,433.0,58.0,2.2,17.0,147.0,423.57,347.74
2016,8,14,6,45,221.0,81.5,2.2,18.0,127.5,285.0,235.04
2016,8,14,7,0,9.0,105.0,2.2,19.0,108.0,111.25,87.54
2016,8,14,7,15,15.0,125.0,2.2,19.5,131.0,135.72,107.93
2016,8,14,7,30,21.0,145.0,2.2,20.0,154.0,160.29,127.67
2016,8,14,7,45,39.0,172.0,2.25,21.0,191.0,218.79,174.31
2016,8,14,8,0,57.0,199.0,2.3,22.0,228.0,264.27,209.35
2016,8,14,8,15,71.0,224.5,2.3,22.5,264.0,304.16,239.49
2016,8,14,8,30,85.0,250.0,2.3,23.0,300.0,343.83,268.86
2016,8,14,8,45,434.0,184.0,2.3,24.0,468.0,652.16,504.37
2016,8,14,9,0,783.0,118.0,2.3,25.0,636.0,916.61,683.12
2016,8,14,9,15,797.5,121.0,2.3,25.5,677.0,935.53,690.05
2016,8,14,9,30,812.0,124.0,2.3,26.0,718.0,951.41,697.4
2016,8,14,9,45,816.0,130.0,2.35,27.0,751.5,957.22,697.4
2016,8,14,10,0,820.0,136.0,2.4,28.0,785.0,959.68,695.45
2016,8,14,10,15,828.5,137.5,2.45,28.5,814.5,958.22,692.52
2016,8,14,10,30,837.0,139.0,2.5,29.0,844.0,953.42,687.61
2016,8,14,10,45,844.5,139.5,2.55,29.5,866.5,933.73,673.26
2016,8,14,11,0,852.0,140.0,2.6,30.0,889.0,920.91,663.61
2016,8,14,11,15,856.0,141.0,2.65,30.0,904.5,902.27,651.52
2016,8,14,11,30,860.0,142.0,2.7,30.0,920.0,880.62,637.56
2016,8,14,11,45,864.0,141.0,2.8,30.5,928.0,854.28,619.61
2016,8,14,12,0,868.0,140.0,2.9,31.0,936.0,825.21,599.85
2016,8,14,12,15,868.0,140.0,2.95,31.0,935.5,791.33,577.74
2016,8,14,12,30,868.0,140.0,3.0,31.0,935.0,755.23,553.44
2016,8,14,12,45,868.0,138.5,3.05,31.0,927.5,715.82,525.54
2016,8,14,13,0,868.0,137.0,3.1,31.0,920.0,674.54,495.7
2016,8,14,13,15,864.0,136.0,3.15,31.0,904.0,629.53,462.51
2016,8,14,13,30,860.0,135.0,3.2,31.0,888.0,583.3,427.56
2016,8,14,13,45,850.0,136.0,3.3,31.0,863.5,534.53,389.93
2016,8,14,14,0,840.0,137.0,3.4,31.0,839.0,481.85,348.46
2016,8,14,14,15,831.5,135.0,3.45,30.5,808.5,430.05,307.03
2016,8,14,14,30,823.0,133.0,3.5,30.0,778.0,378.34,264.51
2016,8,14,14,45,809.5,131.5,3.55,30.0,741.5,325.89,220.32
2016,8,14,15,0,796.0,130.0,3.6,30.0,705.0,274.48,177.06
2016,8,14,15,15,781.0,127.0,3.6,29.5,663.0,222.96,135.48
2016,8,14,15,30,766.0,124.0,3.6,29.0,621.0,173.09,98.77
2016,8,14,15,45,747.0,119.5,3.65,29.0,575.5,116.09,63.86
2016,8,14,16,0,728.0,115.0,3.7,29.0,530.0,71.1,53.62
2016,8,14,16,15,702.0,110.5,3.65,28.0,480.5,70.53,53.59
2016,8,14,16,30,676.0,106.0,3.6,27.0,431.0,69.88,53.46
2016,8,14,16,45,644.5,99.0,3.6,26.5,380.5,67.27,51.55
2016,8,14,17,0,613.0,92.0,3.6,26.0,330.0,64.46,49.44
2016,8,14,17,15,566.0,84.5,3.45,25.0,279.0,60.98,46.77
2016,8,14,17,30,519.0,77.0,3.3,24.0,228.0,57.33,43.84
2016,8,14,17,45,457.0,67.0,3.2,23.0,180.0,51.3,38.68
2016,8,14,18,0,395.0,57.0,3.1,22.0,132.0,45.01,33.05
2016,8,14,18,15,299.5,43.5,2.95,21.0,90.0,33.61,22.78
2016,8,14,18,30,204.0,30.0,2.8,20.0,48.0,23.5,12.02
2016,8,14,18,45,102.0,15.0,2.65,19.5,24.0,13.64,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,174.0,15.5,2.75,14.5,33.0,147.94,0.0
2016,8,15,6,0,348.0,31.0,2.9,15.0,66.0,301.51,232.83
2016,8,15,6,15,445.5,40.0,2.85,15.5,112.5,392.87,320.65
2016,8,15,6,30,543.0,49.0,2.8,16.0,159.0,491.7,404.18
2016,8,15,6,45,271.5,61.0,2.75,16.5,116.0,310.97,259.03
2016,8,15,7,0,0.0,73.0,2.7,17.0,73.0,66.63,50.66
2016,8,15,7,15,0.0,88.0,2.65,17.5,88.0,80.94,62.72
2016,8,15,7,30,0.0,103.0,2.6,18.0,103.0,95.14,74.25
2016,8,15,7,45,2.5,131.0,2.55,18.5,132.5,125.37,98.86
2016,8,15,8,0,5.0,159.0,2.5,19.0,162.0,155.54,122.94
2016,8,15,8,15,38.5,202.5,2.45,19.5,225.0,247.23,196.84
2016,8,15,8,30,72.0,246.0,2.4,20.0,288.0,326.82,258.77
2016,8,15,8,45,82.0,269.5,2.4,21.0,321.5,359.79,282.19
2016,8,15,9,0,92.0,293.0,2.4,22.0,355.0,392.28,304.93
2016,8,15,9,15,234.0,297.0,2.45,22.5,465.5,565.74,435.71
2016,8,15,9,30,376.0,301.0,2.5,23.0,576.0,703.21,534.42
2016,8,15,9,45,649.0,198.5,2.55,23.5,700.5,875.15,656.36
2016,8,15,10,0,922.0,96.0,2.6,24.0,825.0,1002.98,737.66
2016,8,15,10,15,929.0,97.5,2.65,24.5,854.5,1000.26,732.55
2016,8,15,10,30,936.0,99.0,2.7,25.0,884.0,993.98,726.57
2016,8,15,10,45,939.5,100.0,2.8,26.0,906.5,980.38,715.02
2016,8,15,11,0,943.0,101.0,2.9,27.0,929.0,963.36,701.43
2016,8,15,11,15,946.0,102.0,2.95,27.0,944.0,942.55,687.84
2016,8,15,11,30,949.0,103.0,3.0,27.0,959.0,918.49,672.16
2016,8,15,11,45,949.0,104.0,3.15,27.5,966.0,888.8,652.11
2016,8,15,12,0,949.0,105.0,3.3,28.0,973.0,856.26,630.08
2016,8,15,12,15,949.0,105.0,3.4,28.0,972.0,820.15,606.46
2016,8,15,12,30,949.0,105.0,3.5,28.0,971.0,781.55,580.94
2016,8,15,12,45,937.5,110.0,3.6,28.0,959.5,737.08,549.53
2016,8,15,13,0,926.0,115.0,3.7,28.0,948.0,691.24,515.86
2016,8,15,13,15,922.0,114.5,3.75,28.0,931.5,644.28,480.51
2016,8,15,13,30,918.0,114.0,3.8,28.0,915.0,595.93,443.22
2016,8,15,13,45,913.0,112.5,3.85,28.0,891.0,545.13,403.09
2016,8,15,14,0,908.0,111.0,3.9,28.0,867.0,493.45,361.17
2016,8,15,14,15,900.0,109.5,3.9,27.5,836.0,439.93,317.32
2016,8,15,14,30,892.0,108.0,3.9,27.0,805.0,386.25,272.17
2016,8,15,14,45,883.0,105.5,3.9,27.0,768.5,331.62,225.07
2016,8,15,15,0,874.0,103.0,3.9,27.0,732.0,277.37,178.44
2016,8,15,15,15,860.5,101.0,3.85,26.5,689.0,223.27,134.07
2016,8,15,15,30,847.0,99.0,3.8,26.0,646.0,161.5,87.9
2016,8,15,15,45,831.5,95.0,3.75,26.0,599.5,108.28,57.06
2016,8,15,16,0,816.0,91.0,3.7,26.0,553.0,63.02,47.55
2016,8,15,16,15,792.5,88.0,3.6,25.0,502.5,62.57,47.57
2016,8,15,16,30,769.0,85.0,3.5,24.0,452.0,62.09,47.53
2016,8,15,16,45,740.0,79.5,3.45,23.5,400.0,59.58,45.65
2016,8,15,17,0,711.0,74.0,3.4,23.0,348.0,56.93,43.61
2016,8,15,17,15,666.5,69.0,3.25,22.0,295.0,49.67,37.6
2016,8,15,17,30,622.0,64.0,3.1,21.0,242.0,47.42,35.8
2016,8,15,17,45,559.0,56.0,3.0,20.5,191.5,42.57,31.5
2016,8,15,18,0,496.0,48.0,2.9,20.0,141.0,37.54,26.86
2016,8,15,18,15,389.5,37.5,2.8,19.0,96.5,29.99,19.84
2016,8,15,18,30,283.0,27.0,2.7,18.0,52.0,22.16,10.56
2016,8,15,18,45,141.5,13.5,2.65,17.5,26.0,12.28,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,138.0,16.0,2.0,13.5,29.5,126.03,0.0
2016,8,16,6,0,276.0,32.0,2.3,14.0,59.0,255.88,196.12
2016,8,16,6,15,372.0,43.0,2.25,14.5,103.5,345.73,282.61
2016,8,16,6,30,468.0,54.0,2.2,15.0,148.0,443.14,365.78
2016,8,16,6,45,234.0,65.5,2.2,16.0,112.5,289.04,240.29
2016,8,16,7,0,0.0,77.0,2.2,17.0,77.0,71.18,54.46
2016,8,16,7,15,0.0,93.5,2.15,17.5,93.5,87.06,67.83
2016,8,16,7,30,0.0,110.0,2.1,18.0,110.0,102.79,80.58
2016,8,16,7,45,0.0,130.0,2.1,19.0,130.5,122.18,95.9
2016,8,16,8,0,0.0,150.0,2.1,20.0,151.0,141.39,110.74
2016,8,16,8,15,7.0,174.0,2.1,20.5,178.5,171.18,134.32
2016,8,16,8,30,14.0,198.0,2.1,21.0,206.0,200.98,157.46
2016,8,16,8,45,62.5,247.0,2.15,22.0,288.0,314.71,246.36
2016,8,16,9,0,111.0,296.0,2.2,23.0,370.0,414.16,320.66
2016,8,16,9,15,226.5,303.0,2.2,23.5,464.5,547.05,419.52
2016,8,16,9,30,342.0,310.0,2.2,24.0,559.0,679.73,513.58
2016,8,16,9,45,597.0,218.5,2.25,25.0,678.5,844.58,629.34
2016,8,16,10,0,852.0,127.0,2.3,26.0,798.0,977.77,713.04
2016,8,16,10,15,860.0,128.5,2.35,26.5,827.5,965.63,701.86
2016,8,16,10,30,868.0,130.0,2.4,27.0,857.0,960.39,696.77
2016,8,16,10,45,874.0,131.0,2.45,27.5,880.0,949.43,688.05
2016,8,16,11,0,880.0,132.0,2.5,28.0,903.0,935.18,677.37
2016,8,16,11,15,883.5,133.0,2.55,28.0,918.0,915.48,664.61
2016,8,16,11,30,887.0,134.0,2.6,28.0,933.0,892.7,649.9
2016,8,16,11,45,889.5,134.0,2.65,28.5,940.5,865.21,630.84
2016,8,16,12,0,892.0,134.0,2.7,29.0,948.0,834.97,609.99
2016,8,16,12,15,892.0,134.0,2.75,29.0,947.0,800.21,587.29
2016,8,16,12,30,892.0,134.0,2.8,29.0,946.0,763.14,562.35
2016,8,16,12,45,882.5,137.5,2.85,29.5,935.0,720.36,530.8
2016,8,16,13,0,873.0,141.0,2.9,30.0,924.0,676.26,497.81
2016,8,16,13,15,869.0,140.0,2.95,30.0,908.0,630.81,464.24
2016,8,16,13,30,865.0,139.0,3.0,30.0,892.0,584.12,428.86
2016,8,16,13,45,860.5,137.0,3.05,30.0,868.5,535.37,391.0
2016,8,16,14,0,856.0,135.0,3.1,30.0,845.0,482.07,348.8
2016,8,16,14,15,847.5,133.0,3.1,29.5,814.5,429.34,306.4
2016,8,16,14,30,839.0,131.0,3.1,29.0,784.0,376.69,262.91
2016,8,16,14,45,829.5,127.5,3.15,29.0,747.5,322.93,217.45
2016,8,16,15,0,820.0,124.0,3.2,29.0,711.0,269.79,172.63
2016,8,16,15,15,805.0,121.0,3.15,28.5,669.0,216.93,130.12
2016,8,16,15,30,790.0,118.0,3.1,28.0,627.0,165.71,92.99
2016,8,16,15,45,772.5,113.5,3.1,28.0,580.5,115.09,64.7
2016,8,16,16,0,755.0,109.0,3.1,28.0,534.0,75.49,57.5
2016,8,16,16,15,729.5,104.5,3.05,27.0,484.0,67.14,50.99
2016,8,16,16,30,704.0,100.0,3.0,26.0,434.0,66.28,50.68
2016,8,16,16,45,672.0,94.0,3.0,25.5,382.5,64.2,49.2
2016,8,16,17,0,640.0,88.0,3.0,25.0,331.0,61.98,47.55
2016,8,16,17,15,592.5,80.5,2.9,24.0,279.5,58.35,44.72
2016,8,16,17,30,545.0,73.0,2.8,23.0,228.0,54.54,41.62
2016,8,16,17,45,479.0,63.5,2.75,22.0,178.5,48.78,36.63
2016,8,16,18,0,413.0,54.0,2.7,21.0,129.0,42.79,31.2
2016,8,16,18,15,310.5,40.5,2.6,20.0,86.5,32.74,21.97
2016,8,16,18,30,208.0,27.0,2.5,19.0,44.0,21.21,9.05
2016,8,16,18,45,104.0,13.5,2.45,18.5,22.0,12.28,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,107.0,16.0,2.2,15.5,26.5,103.4,0.0
2016,8,17,6,0,214.0,32.0,2.5,16.0,53.0,214.82,161.39
2016,8,17,6,15,306.0,45.0,2.45,16.5,95.0,299.58,243.23
2016,8,17,6,30,398.0,58.0,2.4,17.0,137.0,396.47,325.85
2016,8,17,6,45,461.5,68.0,2.35,17.5,185.5,471.78,387.94
2016,8,17,7,0,525.0,78.0,2.3,18.0,234.0,550.09,448.6
2016,8,17,7,15,268.5,107.5,2.3,18.5,188.0,365.04,299.8
2016,8,17,7,30,12.0,137.0,2.3,19.0,142.0,143.74,113.91
2016,8,17,7,45,17.0,157.0,2.3,20.0,165.0,167.41,132.95
2016,8,17,8,0,22.0,177.0,2.3,21.0,188.0,191.11,151.11
2016,8,17,8,15,83.5,215.5,2.25,21.5,262.5,305.05,242.0
2016,8,17,8,30,145.0,254.0,2.2,22.0,337.0,423.27,332.07
2016,8,17,8,45,458.5,187.0,2.2,23.0,481.5,677.25,523.74
2016,8,17,9,0,772.0,120.0,2.2,24.0,626.0,904.78,677.01
2016,8,17,9,15,787.0,123.0,2.25,24.5,667.0,923.93,684.98
2016,8,17,9,30,802.0,126.0,2.3,25.0,708.0,940.05,693.06
2016,8,17,9,45,817.0,126.5,2.35,26.0,744.5,950.17,695.93
2016,8,17,10,0,832.0,127.0,2.4,27.0,781.0,957.02,696.81
2016,8,17,10,15,840.5,129.0,2.45,27.5,810.5,955.92,694.06
2016,8,17,10,30,849.0,131.0,2.5,28.0,840.0,941.92,683.16
2016,8,17,10,45,853.0,133.0,2.6,28.5,862.0,930.32,674.5
2016,8,17,11,0,857.0,135.0,2.7,29.0,884.0,915.53,663.81
2016,8,17,11,15,861.0,136.0,2.8,29.0,899.0,896.65,651.84
2016,8,17,11,30,865.0,137.0,2.9,29.0,914.0,874.75,637.9
2016,8,17,11,45,865.5,138.5,3.0,29.5,921.0,847.48,619.12
2016,8,17,12,0,866.0,140.0,3.1,30.0,928.0,817.58,598.58
2016,8,17,12,15,865.5,140.0,3.15,30.0,927.0,783.17,575.86
2016,8,17,12,30,865.0,140.0,3.2,30.0,926.0,746.56,550.63
2016,8,17,12,45,859.5,141.5,3.3,30.5,916.5,705.77,520.49
2016,8,17,13,0,854.0,143.0,3.4,31.0,907.0,663.46,488.74
2016,8,17,13,15,849.5,142.0,3.45,31.0,890.5,618.48,455.27
2016,8,17,13,30,845.0,141.0,3.5,31.0,874.0,570.89,419.1
2016,8,17,13,45,840.5,138.5,3.55,31.0,851.0,521.47,380.64
2016,8,17,14,0,836.0,136.0,3.6,31.0,828.0,471.38,340.59
2016,8,17,14,15,827.0,134.0,3.65,30.5,797.5,419.44,298.76
2016,8,17,14,30,818.0,132.0,3.7,30.0,767.0,367.66,255.97
2016,8,17,14,45,809.0,128.5,3.75,30.0,731.0,315.13,211.48
2016,8,17,15,0,800.0,125.0,3.8,30.0,695.0,263.19,167.69
2016,8,17,15,15,784.0,122.0,3.8,29.5,653.0,211.26,126.22
2016,8,17,15,30,768.0,119.0,3.8,29.0,611.0,161.09,90.36
2016,8,17,15,45,751.0,114.0,3.85,28.5,565.5,111.36,63.42
2016,8,17,16,0,734.0,109.0,3.9,28.0,520.0,67.89,51.22
2016,8,17,16,15,707.5,104.5,3.85,27.0,470.5,67.13,51.01
2016,8,17,16,30,681.0,100.0,3.8,26.0,421.0,66.29,50.7
2016,8,17,16,45,649.0,93.5,3.8,25.5,370.5,63.86,48.92
2016,8,17,17,0,617.0,87.0,3.8,25.0,320.0,61.26,46.95
2016,8,17,17,15,568.5,80.0,3.65,24.0,269.0,58.01,44.44
2016,8,17,17,30,520.0,73.0,3.5,23.0,218.0,54.63,41.68
2016,8,17,17,45,453.0,63.0,3.4,22.0,170.0,48.45,36.32
2016,8,17,18,0,386.0,53.0,3.3,21.0,122.0,42.02,30.49
2016,8,17,18,15,284.0,39.5,3.15,20.0,81.0,30.64,20.1
2016,8,17,18,30,182.0,26.0,3.0,19.0,40.0,20.42,7.53
2016,8,17,18,45,91.0,13.0,2.9,18.5,20.0,11.82,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,81.5,16.0,2.15,14.5,23.5,87.67,0.0
2016,8,18,6,0,163.0,32.0,2.4,15.0,47.0,182.72,135.42
2016,8,18,6,15,248.0,47.5,2.4,15.5,88.0,264.2,214.7
2016,8,18,6,30,333.0,63.0,2.4,16.0,129.0,352.78,291.25
2016,8,18,6,45,387.0,76.5,2.4,17.0,175.0,420.9,347.67
2016,8,18,7,0,441.0,90.0,2.4,18.0,221.0,491.98,403.78
2016,8,18,7,15,254.5,122.5,2.35,18.5,201.5,374.04,306.53
2016,8,18,7,30,68.0,155.0,2.3,19.0,182.0,228.11,184.29
2016,8,18,7,45,102.5,180.5,2.3,19.5,227.5,303.19,244.61
2016,8,18,8,0,137.0,206.0,2.3,20.0,273.0,363.31,290.98
2016,8,18,8,15,388.0,175.0,2.25,20.5,391.5,591.26,468.33
2016,8,18,8,30,639.0,144.0,2.2,21.0,510.0,802.04,618.58
2016,8,18,8,45,651.5,152.5,2.2,22.0,552.5,828.95,631.11
2016,8,18,9,0,664.0,161.0,2.2,23.0,595.0,853.32,643.39
2016,8,18,9,15,681.0,165.5,2.25,23.5,635.0,874.84,655.33
2016,8,18,9,30,698.0,170.0,2.3,24.0,675.0,893.58,665.42
2016,8,18,9,45,641.0,209.5,2.35,25.0,691.0,875.51,649.71
2016,8,18,10,0,584.0,249.0,2.4,26.0,707.0,848.09,626.68
2016,8,18,10,15,594.5,253.5,2.45,26.5,735.0,856.15,630.35
2016,8,18,10,30,605.0,258.0,2.5,27.0,763.0,856.95,629.04
2016,8,18,10,45,615.5,259.5,2.6,27.5,785.0,851.91,624.42
2016,8,18,11,0,626.0,261.0,2.7,28.0,807.0,843.92,617.9
2016,8,18,11,15,631.0,263.0,2.75,28.0,821.5,828.65,607.36
2016,8,18,11,30,636.0,265.0,2.8,28.0,836.0,810.73,595.06
2016,8,18,11,45,643.5,263.5,2.9,28.5,844.5,789.19,579.47
2016,8,18,12,0,651.0,262.0,3.0,29.0,853.0,765.18,562.08
2016,8,18,12,15,651.0,261.5,3.05,29.0,852.0,734.06,540.4
2016,8,18,12,30,651.0,261.0,3.1,29.0,851.0,701.25,517.26
2016,8,18,12,45,648.0,260.0,3.15,29.5,843.0,664.51,490.0
2016,8,18,13,0,645.0,259.0,3.2,30.0,835.0,626.72,461.61
2016,8,18,13,15,640.0,257.0,3.25,29.5,819.5,586.1,432.48
2016,8,18,13,30,635.0,255.0,3.3,29.0,804.0,545.0,402.21
2016,8,18,13,45,632.0,249.0,3.4,29.0,782.5,501.46,368.69
2016,8,18,14,0,629.0,243.0,3.5,29.0,761.0,457.65,334.1
2016,8,18,14,15,618.5,238.5,3.55,28.5,732.0,412.02,297.94
2016,8,18,14,30,608.0,234.0,3.6,28.0,703.0,367.21,261.6
2016,8,18,14,45,600.5,224.5,3.65,28.0,670.0,320.44,222.82
2016,8,18,15,0,593.0,215.0,3.7,28.0,637.0,274.52,184.92
2016,8,18,15,15,575.0,208.0,3.7,27.5,596.5,230.45,150.55
2016,8,18,15,30,557.0,201.0,3.7,27.0,556.0,187.25,120.14
2016,8,18,15,45,541.0,190.0,3.75,27.0,513.5,143.8,95.67
2016,8,18,16,0,525.0,179.0,3.8,27.0,471.0,114.36,90.04
2016,8,18,16,15,496.0,169.0,3.8,26.0,424.0,110.53,87.55
2016,8,18,16,30,467.0,159.0,3.8,25.0,377.0,106.42,84.76
2016,8,18,16,45,433.5,145.5,3.8,24.0,329.0,99.61,79.62
2016,8,18,17,0,400.0,132.0,3.8,23.0,281.0,92.4,74.01
2016,8,18,17,15,354.5,116.0,3.65,22.0,233.0,82.92,66.27
2016,8,18,17,30,309.0,100.0,3.5,21.0,185.0,75.74,60.29
2016,8,18,17,45,252.0,81.0,3.4,20.5,140.5,62.29,48.49
2016,8,18,18,0,195.0,62.0,3.3,20.0,96.0,48.43,36.07
2016,8,18,18,15,132.5,41.0,3.2,19.0,60.5,32.71,21.81
2016,8,18,18,30,70.0,20.0,3.1,18.0,25.0,16.45,3.94
2016,8,18,18,45,35.0,10.0,3.05,17.5,12.5,9.1,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,41.5,13.0,2.2,15.5,16.5,36.4,0.0
2016,8,19,6,0,83.0,26.0,2.5,16.0,33.0,103.94,73.79
2016,8,19,6,15,140.0,47.5,2.55,16.5,70.5,175.57,141.08
2016,8,19,6,30,197.0,69.0,2.6,17.0,108.0,248.55,204.44
2016,8,19,6,45,246.5,89.0,2.65,17.5,152.0,316.12,261.64
2016,8,19,7,0,296.0,109.0,2.7,18.0,196.0,386.07,318.83
2016,8,19,7,15,148.0,117.5,2.6,18.5,161.0,263.29,216.38
2016,8,19,7,30,0.0,126.0,2.5,19.0,126.0,121.1,95.14
2016,8,19,7,45,9.5,150.0,2.45,19.5,154.5,153.15,121.43
2016,8,19,8,0,19.0,174.0,2.4,20.0,183.0,185.31,147.04
2016,8,19,8,15,53.5,210.0,2.35,20.5,239.5,270.85,215.2
2016,8,19,8,30,88.0,246.0,2.3,21.0,296.0,342.35,270.28
2016,8,19,8,45,126.0,271.0,2.25,21.5,349.5,421.54,329.65
2016,8,19,9,0,164.0,296.0,2.2,22.0,403.0,482.82,374.1
2016,8,19,9,15,245.5,303.5,2.2,22.5,475.0,583.05,447.09
2016,8,19,9,30,327.0,311.0,2.2,23.0,547.0,664.76,504.55
2016,8,19,9,45,442.5,285.5,2.2,24.0,622.0,758.05,568.42
2016,8,19,10,0,558.0,260.0,2.2,25.0,697.0,833.75,618.34
2016,8,19,10,15,569.0,265.0,2.25,25.5,724.5,838.63,619.13
2016,8,19,10,30,580.0,270.0,2.3,26.0,752.0,840.81,618.83
2016,8,19,10,45,583.0,276.5,2.35,26.5,772.5,834.36,612.7
2016,8,19,11,0,586.0,283.0,2.4,27.0,793.0,827.02,606.07
2016,8,19,11,15,591.5,285.5,2.45,27.0,807.0,813.22,596.55
2016,8,19,11,30,597.0,288.0,2.5,27.0,821.0,796.84,585.3
2016,8,19,11,45,598.5,289.5,2.65,27.5,828.0,773.83,568.96
2016,8,19,12,0,600.0,291.0,2.8,28.0,835.0,748.74,551.04
2016,8,19,12,15,600.0,291.0,2.85,28.0,834.0,719.36,530.53
2016,8,19,12,30,600.0,291.0,2.9,28.0,833.0,688.42,508.66
2016,8,19,12,45,606.0,284.0,3.0,28.0,827.5,654.37,484.62
2016,8,19,13,0,612.0,277.0,3.1,28.0,822.0,618.79,458.92
2016,8,19,13,15,606.5,274.5,3.15,28.0,806.0,578.71,429.15
2016,8,19,13,30,601.0,272.0,3.2,28.0,790.0,538.31,398.5
2016,8,19,13,45,597.5,265.5,3.3,28.0,768.5,495.61,365.6
2016,8,19,14,0,594.0,259.0,3.4,28.0,747.0,452.78,331.76
2016,8,19,14,15,582.5,254.0,3.45,27.5,718.0,409.49,297.39
2016,8,19,14,30,571.0,249.0,3.5,27.0,689.0,365.37,261.72
2016,8,19,14,45,562.0,240.0,3.55,27.0,655.0,320.11,224.29
2016,8,19,15,0,553.0,231.0,3.6,27.0,621.0,275.81,187.9
2016,8,19,15,15,534.0,223.0,3.55,26.5,581.0,231.69,153.74
2016,8,19,15,30,515.0,215.0,3.5,26.0,541.0,189.82,124.56
2016,8,19,15,45,494.5,204.0,3.5,25.5,498.0,148.34,101.83
2016,8,19,16,0,474.0,193.0,3.5,25.0,455.0,122.98,97.94
2016,8,19,16,15,445.5,180.5,3.45,24.5,408.5,117.8,94.17
2016,8,19,16,30,417.0,168.0,3.4,24.0,362.0,112.26,90.02
2016,8,19,16,45,380.5,153.5,3.4,23.5,314.0,104.93,84.28
2016,8,19,17,0,344.0,139.0,3.4,23.0,266.0,101.48,81.75
2016,8,19,17,15,301.5,120.5,3.3,22.0,219.5,89.38,71.81
2016,8,19,17,30,259.0,102.0,3.2,21.0,173.0,76.83,61.2
2016,8,19,17,45,206.0,80.5,3.15,20.5,129.0,61.74,47.97
2016,8,19,18,0,153.0,59.0,3.1,20.0,85.0,46.14,34.05
2016,8,19,18,15,101.5,37.0,3.0,19.5,52.0,29.66,19.08
2016,8,19,18,30,50.0,15.0,2.9,19.0,19.0,12.49,0.49
2016,8,19,18,45,25.0,7.5,2.85,18.5,9.5,6.82,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,32.5,11.0,1.75,14.5,14.0,29.21,0.0
2016,8,20,6,0,65.0,22.0,2.0,15.0,28.0,84.51,58.2
2016,8,20,6,15,113.5,45.0,2.0,15.5,63.5,153.45,122.87
2016,8,20,6,30,162.0,68.0,2.0,16.0,99.0,222.02,182.48
