Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,45,208.0,90.0,2.0,16.5,142.5,288.66,238.92
2016,8,20,7,0,254.0,112.0,2.0,17.0,186.0,357.18,295.0
2016,8,20,7,15,127.0,118.5,2.0,17.5,155.5,247.47,203.32
2016,8,20,7,30,0.0,125.0,2.0,18.0,125.0,120.13,94.66
2016,8,20,7,45,6.5,146.0,2.0,19.0,149.5,146.14,115.76
2016,8,20,8,0,13.0,167.0,2.0,20.0,174.0,172.22,136.18
2016,8,20,8,15,21.0,191.5,2.0,20.5,203.5,203.56,160.69
2016,8,20,8,30,29.0,216.0,2.0,21.0,233.0,251.07,197.36
2016,8,20,8,45,41.0,243.5,2.05,21.5,269.5,290.53,227.2
2016,8,20,9,0,53.0,271.0,2.1,22.0,306.0,329.54,256.17
2016,8,20,9,15,62.0,295.0,2.15,22.5,338.0,361.06,278.93
2016,8,20,9,30,71.0,319.0,2.2,23.0,370.0,391.92,300.9
2016,8,20,9,45,347.5,271.0,2.3,23.5,539.5,633.47,483.91
2016,8,20,10,0,624.0,223.0,2.4,24.0,709.0,862.24,644.68
2016,8,20,10,15,634.5,226.5,2.45,24.5,737.0,864.67,642.35
2016,8,20,10,30,645.0,230.0,2.5,25.0,765.0,864.1,640.16
2016,8,20,10,45,656.0,231.0,2.65,25.5,787.5,858.5,635.49
2016,8,20,11,0,667.0,232.0,2.8,26.0,810.0,849.88,628.81
2016,8,20,11,15,671.5,233.5,2.9,26.0,824.0,833.05,617.39
2016,8,20,11,30,676.0,235.0,3.0,26.0,838.0,813.53,604.11
2016,8,20,11,45,685.0,232.0,3.15,26.5,846.5,790.96,587.87
2016,8,20,12,0,694.0,229.0,3.3,27.0,855.0,765.78,569.63
2016,8,20,12,15,694.0,229.0,3.4,27.0,854.5,734.04,547.32
2016,8,20,12,30,694.0,229.0,3.5,27.0,854.0,700.47,523.36
2016,8,20,12,45,680.5,234.0,3.6,27.0,842.5,660.49,494.23
2016,8,20,13,0,667.0,239.0,3.7,27.0,831.0,620.02,464.21
2016,8,20,13,15,662.0,237.0,3.7,26.5,815.5,578.59,433.63
2016,8,20,13,30,657.0,235.0,3.7,26.0,800.0,536.62,401.84
2016,8,20,13,45,659.0,227.0,3.75,26.0,779.5,492.94,367.31
2016,8,20,14,0,661.0,219.0,3.8,26.0,759.0,448.47,331.26
2016,8,20,14,15,650.0,215.0,3.8,25.5,730.0,401.51,293.14
2016,8,20,14,30,639.0,211.0,3.8,25.0,701.0,355.34,254.83
2016,8,20,14,45,633.0,202.5,3.85,25.0,668.0,308.1,214.79
2016,8,20,15,0,627.0,194.0,3.9,25.0,635.0,261.5,175.6
2016,8,20,15,15,609.0,187.5,3.85,24.5,594.5,215.29,139.21
2016,8,20,15,30,591.0,181.0,3.8,24.0,554.0,171.33,108.52
2016,8,20,15,45,575.0,171.0,3.8,23.5,511.0,128.44,86.2
2016,8,20,16,0,559.0,161.0,3.8,23.0,468.0,103.81,82.7
2016,8,20,16,15,530.0,152.5,3.7,22.5,421.0,100.57,80.43
2016,8,20,16,30,501.0,144.0,3.6,22.0,374.0,97.11,77.92
2016,8,20,16,45,469.5,131.5,3.55,21.5,326.5,90.67,72.81
2016,8,20,17,0,438.0,119.0,3.5,21.0,279.0,83.86,67.29
2016,8,20,17,15,390.5,105.5,3.4,20.0,231.0,75.87,60.71
2016,8,20,17,30,343.0,92.0,3.3,19.0,183.0,67.51,53.59
2016,8,20,17,45,285.5,74.5,3.2,18.5,139.0,55.7,43.09
2016,8,20,18,0,228.0,57.0,3.1,18.0,95.0,43.39,31.91
2016,8,20,18,15,154.0,37.5,2.95,17.5,59.5,28.98,18.53
2016,8,20,18,30,80.0,18.0,2.8,17.0,24.0,14.06,0.0
2016,8,20,18,45,40.0,9.0,2.7,16.5,12.0,8.19,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.35,14.5,18.0,43.81,0.0
2016,8,21,6,0,107.0,27.0,2.7,15.0,36.0,122.62,85.02
2016,8,21,6,15,177.5,46.5,2.7,15.5,74.5,200.03,161.55
2016,8,21,6,30,248.0,66.0,2.7,16.0,113.0,295.74,243.9
2016,8,21,6,45,308.0,82.0,2.75,16.5,158.5,368.0,305.17
2016,8,21,7,0,368.0,98.0,2.8,17.0,204.0,443.76,367.02
2016,8,21,7,15,184.0,108.5,2.75,17.5,161.5,296.41,244.91
2016,8,21,7,30,0.0,119.0,2.7,18.0,119.0,113.46,89.22
2016,8,21,7,45,5.0,140.5,2.7,18.5,143.0,138.79,110.06
2016,8,21,8,0,10.0,162.0,2.7,19.0,167.0,164.1,130.24
2016,8,21,8,15,39.0,200.0,2.65,19.5,222.0,245.57,195.82
2016,8,21,8,30,68.0,238.0,2.6,20.0,277.0,314.09,249.22
2016,8,21,8,45,68.0,258.0,2.6,21.0,299.5,333.33,261.99
2016,8,21,9,0,68.0,278.0,2.6,22.0,322.0,352.07,274.35
2016,8,21,9,15,118.5,306.5,2.6,22.5,389.5,446.03,345.04
2016,8,21,9,30,169.0,335.0,2.6,23.0,457.0,521.33,399.75
2016,8,21,9,45,407.5,274.5,2.65,23.5,586.5,711.09,540.27
2016,8,21,10,0,646.0,214.0,2.7,24.0,716.0,872.66,653.78
2016,8,21,10,15,656.5,217.5,2.75,24.0,744.0,874.88,653.23
2016,8,21,10,30,667.0,221.0,2.8,24.0,772.0,874.06,652.09
2016,8,21,10,45,677.0,222.5,2.9,24.5,794.5,867.7,646.39
2016,8,21,11,0,687.0,224.0,3.0,25.0,817.0,858.29,638.69
2016,8,21,11,15,692.0,225.5,3.1,25.0,831.5,841.48,627.17
2016,8,21,11,30,697.0,227.0,3.2,25.0,846.0,821.91,613.72
2016,8,21,11,45,702.0,226.0,3.3,25.5,854.0,797.36,595.61
2016,8,21,12,0,707.0,225.0,3.4,26.0,862.0,770.34,575.65
2016,8,21,12,15,706.5,225.0,3.5,26.0,861.0,737.77,552.63
2016,8,21,12,30,706.0,225.0,3.6,26.0,860.0,703.38,527.94
2016,8,21,12,45,722.0,213.5,3.75,26.0,857.0,668.52,502.9
2016,8,21,13,0,738.0,202.0,3.9,26.0,854.0,631.14,475.34
2016,8,21,13,15,732.5,200.5,3.95,25.5,837.5,587.15,442.6
2016,8,21,13,30,727.0,199.0,4.0,25.0,821.0,542.45,408.44
2016,8,21,13,45,493.0,291.5,4.1,25.0,708.0,463.37,347.52
2016,8,21,14,0,259.0,384.0,4.2,25.0,595.0,405.87,304.17
2016,8,21,14,15,330.0,348.0,4.2,24.5,606.5,385.85,287.48
2016,8,21,14,30,401.0,312.0,4.2,24.0,618.0,359.07,264.13
2016,8,21,14,45,535.5,243.5,4.25,24.0,631.0,311.14,220.94
2016,8,21,15,0,670.0,175.0,4.3,24.0,644.0,253.96,168.75
2016,8,21,15,15,651.5,169.5,4.2,23.5,602.5,206.09,130.86
2016,8,21,15,30,633.0,164.0,4.1,23.0,561.0,160.46,99.23
2016,8,21,15,45,612.5,157.0,4.1,22.5,516.5,116.1,77.21
2016,8,21,16,0,592.0,150.0,4.1,22.0,472.0,95.91,76.41
2016,8,21,16,15,562.0,142.0,4.05,21.0,424.0,94.26,75.58
2016,8,21,16,30,532.0,134.0,4.0,20.0,376.0,90.9,73.25
2016,8,21,16,45,495.5,123.5,3.95,19.5,327.5,85.57,69.02
2016,8,21,17,0,459.0,113.0,3.9,19.0,279.0,79.95,64.45
2016,8,21,17,15,409.5,100.5,3.75,18.5,230.5,72.53,58.17
2016,8,21,17,30,360.0,88.0,3.6,18.0,182.0,64.77,51.39
2016,8,21,17,45,296.5,72.0,3.5,17.5,137.5,53.97,41.72
2016,8,21,18,0,233.0,56.0,3.4,17.0,93.0,42.73,31.41
2016,8,21,18,15,155.5,37.0,3.3,16.5,57.5,28.66,18.15
2016,8,21,18,30,78.0,18.0,3.2,16.0,22.0,14.83,0.0
2016,8,21,18,45,39.0,9.0,3.1,16.0,11.0,8.19,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,53.0,13.5,2.75,14.5,18.0,43.45,0.0
2016,8,22,6,0,106.0,27.0,3.0,15.0,36.0,121.78,82.24
2016,8,22,6,15,178.0,46.5,3.0,15.5,74.0,200.82,161.94
2016,8,22,6,30,250.0,66.0,3.0,16.0,112.0,297.12,245.06
2016,8,22,6,45,128.0,82.0,3.0,16.5,106.0,202.02,166.88
2016,8,22,7,0,6.0,98.0,3.0,17.0,100.0,102.27,80.81
2016,8,22,7,15,14.0,118.5,2.9,17.5,124.0,128.87,103.23
2016,8,22,7,30,22.0,139.0,2.8,18.0,148.0,155.65,125.16
2016,8,22,7,45,23.5,157.5,2.75,18.5,168.0,174.56,140.0
2016,8,22,8,0,25.0,176.0,2.7,19.0,188.0,193.41,154.51
2016,8,22,8,15,87.0,212.0,2.65,19.5,260.0,304.52,244.14
2016,8,22,8,30,149.0,248.0,2.6,20.0,332.0,419.54,332.99
2016,8,22,8,45,167.5,269.5,2.6,20.5,371.5,458.87,360.94
2016,8,22,9,0,186.0,291.0,2.6,21.0,411.0,497.53,388.22
2016,8,22,9,15,422.0,236.5,2.65,21.5,531.5,693.06,535.36
2016,8,22,9,30,658.0,182.0,2.7,22.0,652.0,863.13,655.05
2016,8,22,9,45,660.0,191.5,2.75,22.5,683.5,869.55,655.75
2016,8,22,10,0,662.0,201.0,2.8,23.0,715.0,872.94,655.94
2016,8,22,10,15,672.5,204.5,2.9,23.5,743.0,875.08,655.77
2016,8,22,10,30,683.0,208.0,3.0,24.0,771.0,874.14,653.64
2016,8,22,10,45,689.5,210.5,3.1,24.5,792.0,865.43,646.37
2016,8,22,11,0,696.0,213.0,3.2,25.0,813.0,853.75,637.24
2016,8,22,11,15,700.5,214.5,3.3,25.0,827.0,836.42,625.34
2016,8,22,11,30,705.0,216.0,3.4,25.0,841.0,816.34,611.41
2016,8,22,11,45,708.0,216.0,3.55,25.5,847.5,790.98,592.79
2016,8,22,12,0,711.0,216.0,3.7,26.0,854.0,763.24,572.33
2016,8,22,12,15,711.0,215.5,3.8,26.0,853.0,730.57,549.05
2016,8,22,12,30,711.0,215.0,3.9,26.0,852.0,696.05,524.06
2016,8,22,12,45,675.0,234.0,4.0,26.0,834.0,652.61,491.63
2016,8,22,13,0,639.0,253.0,4.1,26.0,816.0,609.98,459.36
2016,8,22,13,15,634.0,250.5,4.1,25.5,800.5,569.15,428.94
2016,8,22,13,30,629.0,248.0,4.1,25.0,785.0,527.85,397.38
2016,8,22,13,45,627.5,241.0,4.2,25.0,764.0,484.41,362.84
2016,8,22,14,0,626.0,234.0,4.3,25.0,743.0,440.58,327.13
2016,8,22,14,15,615.0,229.5,4.3,24.5,713.5,394.92,289.82
2016,8,22,14,30,604.0,225.0,4.3,24.0,684.0,350.12,252.5
2016,8,22,14,45,595.5,216.5,4.35,24.0,650.5,304.02,213.44
2016,8,22,15,0,587.0,208.0,4.4,24.0,617.0,258.87,175.66
2016,8,22,15,15,568.5,201.5,4.35,23.5,577.0,215.57,141.89
2016,8,22,15,30,550.0,195.0,4.3,23.0,537.0,173.16,112.96
2016,8,22,15,45,531.5,184.5,4.3,22.5,494.0,130.48,91.52
2016,8,22,16,0,513.0,174.0,4.3,22.0,451.0,112.06,90.09
2016,8,22,16,15,483.5,163.5,4.2,21.0,404.5,107.76,87.1
2016,8,22,16,30,454.0,153.0,4.1,20.0,358.0,103.18,83.81
2016,8,22,16,45,421.5,139.5,4.0,19.5,311.5,96.21,78.23
2016,8,22,17,0,389.0,126.0,3.9,19.0,265.0,88.84,72.18
2016,8,22,17,15,342.0,110.0,3.75,18.5,218.0,79.18,63.97
2016,8,22,17,30,295.0,94.0,3.6,18.0,171.0,71.55,57.3
2016,8,22,17,45,240.5,75.0,3.45,17.5,128.0,57.98,45.17
2016,8,22,18,0,186.0,56.0,3.3,17.0,85.0,43.99,32.42
2016,8,22,18,15,120.0,35.0,3.15,16.5,51.0,28.1,17.44
2016,8,22,18,30,54.0,14.0,3.0,16.0,17.0,11.66,0.0
2016,8,22,18,45,27.0,7.0,2.85,16.0,8.5,6.37,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,13.5,2.2,15.5,18.5,48.65,0.0
2016,8,23,6,0,124.0,27.0,2.5,16.0,37.0,147.8,97.05
2016,8,23,6,15,205.5,44.5,2.5,16.5,75.5,231.27,185.3
2016,8,23,6,30,287.0,62.0,2.5,17.0,114.0,317.64,260.58
2016,8,23,6,45,351.0,75.5,2.55,17.5,160.5,390.82,322.47
2016,8,23,7,0,415.0,89.0,2.6,18.0,207.0,467.88,385.0
2016,8,23,7,15,242.5,119.5,2.55,18.5,192.0,359.59,295.3
2016,8,23,7,30,70.0,150.0,2.5,19.0,177.0,224.35,181.62
2016,8,23,7,45,109.0,175.0,2.45,19.5,223.5,302.32,244.5
2016,8,23,8,0,148.0,200.0,2.4,20.0,270.0,365.73,293.64
2016,8,23,8,15,212.5,216.5,2.35,20.5,329.5,442.25,352.32
2016,8,23,8,30,277.0,233.0,2.3,21.0,389.0,538.27,423.24
2016,8,23,8,45,482.0,190.0,2.3,21.5,488.0,698.5,542.3
2016,8,23,9,0,687.0,147.0,2.3,22.0,587.0,853.28,648.42
2016,8,23,9,15,703.5,151.0,2.3,22.5,627.0,873.57,657.93
2016,8,23,9,30,720.0,155.0,2.3,23.0,667.0,891.04,666.78
2016,8,23,9,45,708.5,170.5,2.35,24.0,695.5,891.6,663.52
2016,8,23,10,0,697.0,186.0,2.4,25.0,724.0,888.75,658.29
2016,8,23,10,15,707.0,189.0,2.45,25.0,752.5,889.66,658.32
2016,8,23,10,30,717.0,192.0,2.5,25.0,781.0,887.44,656.36
2016,8,23,10,45,726.0,193.0,2.6,25.5,803.5,879.08,649.56
2016,8,23,11,0,735.0,194.0,2.7,26.0,826.0,867.6,640.83
2016,8,23,11,15,740.0,195.0,2.75,26.5,840.5,849.58,627.47
2016,8,23,11,30,745.0,196.0,2.8,27.0,855.0,828.69,612.32
2016,8,23,11,45,749.5,195.5,2.9,27.5,862.5,803.2,594.01
2016,8,23,12,0,754.0,195.0,3.0,28.0,870.0,775.13,573.6
2016,8,23,12,15,754.0,195.0,3.1,28.0,869.0,741.74,550.32
2016,8,23,12,30,754.0,195.0,3.2,28.0,868.0,706.35,525.23
2016,8,23,12,45,762.5,187.5,3.3,28.0,862.5,668.18,497.84
2016,8,23,13,0,771.0,180.0,3.4,28.0,857.0,628.96,468.97
2016,8,23,13,15,766.0,179.0,3.45,28.0,840.5,585.35,435.88
2016,8,23,13,30,761.0,178.0,3.5,28.0,824.0,540.89,401.35
2016,8,23,13,45,756.5,174.5,3.6,28.0,801.5,494.02,364.26
2016,8,23,14,0,752.0,171.0,3.7,28.0,779.0,442.22,322.57
2016,8,23,14,15,741.5,168.0,3.75,27.5,748.5,391.92,281.51
2016,8,23,14,30,731.0,165.0,3.8,27.0,718.0,342.14,239.95
2016,8,23,14,45,720.5,160.0,3.9,27.0,682.5,291.63,197.08
2016,8,23,15,0,710.0,155.0,4.0,27.0,647.0,242.06,155.63
2016,8,23,15,15,692.5,150.5,4.0,26.5,606.0,192.97,117.49
2016,8,23,15,30,675.0,146.0,4.0,26.0,565.0,145.95,86.21
2016,8,23,15,45,655.5,139.5,4.0,25.5,520.0,99.73,65.58
2016,8,23,16,0,636.0,133.0,4.0,25.0,475.0,84.77,66.19
2016,8,23,16,15,606.5,126.5,3.95,24.5,426.5,83.32,65.34
2016,8,23,16,30,577.0,120.0,3.9,24.0,378.0,81.75,64.36
2016,8,23,16,45,541.5,110.5,3.85,23.5,329.0,77.62,61.17
2016,8,23,17,0,506.0,101.0,3.8,23.0,280.0,72.12,56.72
2016,8,23,17,15,454.5,90.5,3.65,22.0,231.0,65.84,51.57
2016,8,23,17,30,403.0,80.0,3.5,21.0,182.0,59.3,45.99
2016,8,23,17,45,335.5,65.5,3.4,20.0,137.0,49.4,37.26
2016,8,23,18,0,268.0,51.0,3.3,19.0,92.0,39.14,27.92
2016,8,23,18,15,177.5,33.5,3.2,18.5,56.0,26.07,15.32
2016,8,23,18,30,87.0,16.0,3.1,18.0,20.0,12.58,0.0
2016,8,23,18,45,43.5,8.0,3.05,17.5,10.0,7.28,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,94.5,13.0,2.0,14.5,20.5,67.14,0.0
2016,8,24,6,0,189.0,26.0,2.3,15.0,41.0,185.84,119.25
2016,8,24,6,15,286.0,40.0,2.3,15.5,82.5,277.95,223.63
2016,8,24,6,30,383.0,54.0,2.3,16.0,124.0,377.09,309.8
2016,8,24,6,45,452.5,64.5,2.35,16.5,172.5,456.26,376.31
2016,8,24,7,0,522.0,75.0,2.4,17.0,221.0,538.87,441.83
2016,8,24,7,15,261.0,96.0,2.35,17.5,169.0,341.85,282.71
2016,8,24,7,30,0.0,117.0,2.3,18.0,117.0,111.68,87.65
2016,8,24,7,45,1.5,134.0,2.3,18.5,135.0,128.91,101.81
2016,8,24,8,0,3.0,151.0,2.3,19.0,153.0,146.12,115.33
2016,8,24,8,15,42.0,194.5,2.3,19.5,218.5,242.07,193.15
2016,8,24,8,30,81.0,238.0,2.3,20.0,284.0,326.55,259.21
2016,8,24,8,45,172.5,258.0,2.3,20.5,365.5,449.51,354.16
2016,8,24,9,0,264.0,278.0,2.3,21.0,447.0,573.87,445.93
2016,8,24,9,15,536.0,201.0,2.3,21.5,572.5,760.39,583.8
2016,8,24,9,30,808.0,124.0,2.3,22.0,698.0,932.95,698.79
2016,8,24,9,45,830.5,120.5,2.35,23.0,736.0,945.12,701.53
2016,8,24,10,0,853.0,117.0,2.4,24.0,774.0,944.49,697.51
2016,8,24,10,15,861.0,118.5,2.45,24.5,803.5,942.15,694.0
2016,8,24,10,30,869.0,120.0,2.5,25.0,833.0,936.44,688.44
2016,8,24,10,45,874.5,121.5,2.6,25.5,854.5,925.06,679.74
2016,8,24,11,0,880.0,123.0,2.7,26.0,876.0,910.38,668.99
2016,8,24,11,15,883.5,123.5,2.75,26.0,891.0,889.74,655.3
2016,8,24,11,30,887.0,124.0,2.8,26.0,906.0,866.03,639.63
2016,8,24,11,45,887.0,125.0,2.9,26.5,912.0,836.99,619.47
2016,8,24,12,0,887.0,126.0,3.0,27.0,918.0,805.29,597.5
2016,8,24,12,15,887.0,126.0,3.05,27.0,917.0,770.2,574.02
2016,8,24,12,30,887.0,126.0,3.1,27.0,916.0,732.8,547.43
2016,8,24,12,45,864.5,137.0,3.2,27.0,900.5,687.63,514.38
2016,8,24,13,0,842.0,148.0,3.3,27.0,885.0,642.75,480.82
2016,8,24,13,15,837.0,147.0,3.35,27.0,868.0,596.27,445.45
2016,8,24,13,30,832.0,146.0,3.4,27.0,851.0,548.76,408.37
2016,8,24,13,45,825.0,145.0,3.5,27.0,827.0,499.49,369.07
2016,8,24,14,0,818.0,144.0,3.6,27.0,803.0,449.8,328.33
2016,8,24,14,15,808.5,141.5,3.6,26.5,772.0,397.82,285.36
2016,8,24,14,30,799.0,139.0,3.6,26.0,741.0,346.13,241.68
2016,8,24,14,45,786.0,136.5,3.65,26.0,703.5,294.06,197.09
2016,8,24,15,0,773.0,134.0,3.7,26.0,666.0,243.08,154.25
2016,8,24,15,15,756.0,130.5,3.7,25.5,624.0,184.86,109.0
2016,8,24,15,30,739.0,127.0,3.7,25.0,582.0,135.16,76.41
2016,8,24,15,45,717.5,122.0,3.7,24.5,535.5,86.46,56.46
2016,8,24,16,0,696.0,117.0,3.7,24.0,489.0,74.48,57.8
2016,8,24,16,15,667.0,111.5,3.65,23.5,439.0,73.25,57.08
2016,8,24,16,30,638.0,106.0,3.6,23.0,389.0,71.91,56.26
2016,8,24,16,45,600.5,98.5,3.55,22.5,338.5,68.88,53.95
2016,8,24,17,0,563.0,91.0,3.5,22.0,288.0,65.67,51.41
2016,8,24,17,15,509.5,82.0,3.4,21.0,237.5,60.95,47.55
2016,8,24,17,30,456.0,73.0,3.3,20.0,187.0,56.03,43.33
2016,8,24,17,45,381.0,60.5,3.2,19.0,140.5,45.88,34.32
2016,8,24,18,0,306.0,48.0,3.1,18.0,94.0,36.99,26.13
2016,8,24,18,15,202.0,32.0,3.05,17.5,57.0,24.99,14.16
2016,8,24,18,30,98.0,16.0,3.0,17.0,20.0,12.62,0.0
2016,8,24,18,45,49.0,8.0,2.95,16.5,10.0,7.28,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,98.0,12.5,2.35,14.5,20.0,68.6,0.0
2016,8,25,6,0,196.0,25.0,2.6,15.0,40.0,187.28,114.64
2016,8,25,6,15,296.5,38.0,2.6,15.5,81.0,284.84,228.83
2016,8,25,6,30,397.0,51.0,2.6,16.0,122.0,383.18,315.02
2016,8,25,6,45,198.5,58.5,2.65,16.5,94.0,251.16,208.3
2016,8,25,7,0,0.0,66.0,2.7,17.0,66.0,59.97,45.08
2016,8,25,7,15,0.0,81.5,2.7,17.5,81.5,74.87,57.69
2016,8,25,7,30,0.0,97.0,2.7,18.0,97.0,89.64,69.78
2016,8,25,7,45,0.0,109.5,2.7,18.5,109.5,101.12,78.94
2016,8,25,8,0,0.0,122.0,2.7,19.0,122.0,112.6,87.94
2016,8,25,8,15,1.0,144.0,2.65,19.5,144.5,134.8,105.56
2016,8,25,8,30,2.0,166.0,2.6,20.0,167.0,156.87,122.79
2016,8,25,8,45,13.0,201.5,2.6,20.5,210.0,202.22,158.69
2016,8,25,9,0,24.0,237.0,2.6,21.0,253.0,247.53,193.76
2016,8,25,9,15,40.5,270.5,2.6,21.5,298.5,312.99,243.8
2016,8,25,9,30,57.0,304.0,2.6,22.0,344.0,361.77,280.02
2016,8,25,9,45,465.5,203.5,2.65,22.5,559.0,685.63,528.8
2016,8,25,10,0,874.0,103.0,2.7,23.0,774.0,947.24,707.28
2016,8,25,10,15,882.5,104.0,2.75,23.5,803.5,944.85,701.21
2016,8,25,10,30,891.0,105.0,2.8,24.0,833.0,939.03,695.47
2016,8,25,10,45,897.0,106.0,2.85,24.5,856.0,927.48,686.1
2016,8,25,11,0,903.0,107.0,2.9,25.0,879.0,912.55,674.65
2016,8,25,11,15,907.0,107.5,2.9,25.0,894.0,892.06,660.58
2016,8,25,11,30,911.0,108.0,2.9,25.0,909.0,868.39,644.49
2016,8,25,11,45,912.5,109.0,2.95,25.5,916.0,840.1,624.4
2016,8,25,12,0,914.0,110.0,3.0,26.0,923.0,808.98,602.43
2016,8,25,12,15,913.5,110.0,3.05,26.0,921.5,772.79,578.12
2016,8,25,12,30,913.0,110.0,3.1,26.0,920.0,734.24,551.01
2016,8,25,12,45,901.5,115.0,3.15,26.0,908.0,690.58,518.78
2016,8,25,13,0,890.0,120.0,3.2,26.0,896.0,645.64,484.92
2016,8,25,13,15,885.5,119.5,3.25,26.0,879.0,599.17,449.23
2016,8,25,13,30,881.0,119.0,3.3,26.0,862.0,551.45,411.62
2016,8,25,13,45,874.0,118.0,3.4,26.0,837.5,501.12,371.13
2016,8,25,14,0,867.0,117.0,3.5,26.0,813.0,450.2,329.0
2016,8,25,14,15,858.5,115.0,3.6,25.5,781.5,397.59,285.1
2016,8,25,14,30,850.0,113.0,3.7,25.0,750.0,344.97,240.15
2016,8,25,14,45,838.0,111.0,3.8,25.0,712.5,284.44,188.52
2016,8,25,15,0,826.0,109.0,3.9,25.0,675.0,231.3,143.5
2016,8,25,15,15,810.5,106.0,3.95,24.5,632.5,178.05,102.0
2016,8,25,15,30,795.0,103.0,4.0,24.0,590.0,126.52,68.78
2016,8,25,15,45,776.0,99.5,4.05,23.5,543.5,76.46,50.35
2016,8,25,16,0,757.0,96.0,4.1,23.0,497.0,67.8,52.4
2016,8,25,16,15,730.0,91.5,4.05,22.5,447.0,66.39,51.49
2016,8,25,16,30,703.0,87.0,4.0,22.0,397.0,58.85,45.3
2016,8,25,16,45,667.5,81.5,4.0,21.5,345.5,56.72,43.69
2016,8,25,17,0,632.0,76.0,4.0,21.0,294.0,54.48,41.93
2016,8,25,17,15,579.5,69.0,3.9,20.0,242.5,50.86,38.96
2016,8,25,17,30,527.0,62.0,3.8,19.0,191.0,47.11,35.71
2016,8,25,17,45,451.0,52.0,3.7,18.0,143.5,40.54,29.78
2016,8,25,18,0,375.0,42.0,3.6,17.0,96.0,33.72,23.35
2016,8,25,18,15,254.0,28.5,3.45,16.5,58.0,23.24,12.38
2016,8,25,18,30,133.0,15.0,3.3,16.0,20.0,13.64,0.0
2016,8,25,18,45,66.5,7.5,3.15,15.5,10.0,6.82,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,108.0,12.0,2.1,15.0,20.0,73.83,0.0
2016,8,26,6,0,216.0,24.0,2.4,16.0,40.0,199.07,114.32
2016,8,26,6,15,322.5,36.5,2.45,16.0,82.0,300.15,239.92
2016,8,26,6,30,429.0,49.0,2.5,16.0,124.0,402.96,330.55
2016,8,26,6,45,214.5,64.5,2.55,16.5,102.0,254.58,211.31
2016,8,26,7,0,0.0,80.0,2.6,17.0,80.0,76.27,58.74
2016,8,26,7,15,0.0,99.0,2.6,17.5,99.0,94.86,74.39
2016,8,26,7,30,0.0,118.0,2.6,18.0,118.0,113.17,89.3
2016,8,26,7,45,21.5,150.5,2.6,18.5,160.5,165.39,132.59
2016,8,26,8,0,43.0,183.0,2.6,19.0,203.0,233.78,187.72
2016,8,26,8,15,152.0,207.5,2.6,19.5,290.5,375.44,301.7
2016,8,26,8,30,261.0,232.0,2.6,20.0,378.0,521.17,413.15
2016,8,26,8,45,538.0,167.5,2.6,20.5,499.5,721.82,564.71
2016,8,26,9,0,815.0,103.0,2.6,21.0,621.0,913.04,694.49
2016,8,26,9,15,829.0,105.5,2.6,21.5,662.0,930.31,701.35
2016,8,26,9,30,843.0,108.0,2.6,22.0,703.0,944.41,707.74
2016,8,26,9,45,821.0,126.5,2.65,22.5,730.0,939.17,701.75
2016,8,26,10,0,799.0,145.0,2.7,23.0,757.0,929.8,693.35
2016,8,26,10,15,808.0,147.0,2.75,23.5,786.0,928.46,690.52
2016,8,26,10,30,817.0,149.0,2.8,24.0,815.0,923.74,685.52
2016,8,26,10,45,821.5,151.5,2.85,24.5,836.5,912.09,676.06
2016,8,26,11,0,826.0,154.0,2.9,25.0,858.0,897.19,664.61
2016,8,26,11,15,830.0,155.0,2.95,25.0,872.0,877.2,651.16
2016,8,26,11,30,834.0,156.0,3.0,25.0,886.0,854.16,635.74
2016,8,26,11,45,835.5,156.5,3.1,25.5,892.5,825.73,615.73
2016,8,26,12,0,837.0,157.0,3.2,26.0,899.0,794.65,593.9
2016,8,26,12,15,836.5,157.0,3.25,26.0,897.5,759.16,568.76
2016,8,26,12,30,836.0,157.0,3.3,26.0,896.0,721.52,541.47
2016,8,26,12,45,837.5,153.5,3.4,26.5,888.0,680.15,510.25
2016,8,26,13,0,839.0,150.0,3.5,27.0,880.0,636.91,477.05
2016,8,26,13,15,834.5,149.0,3.55,26.5,862.5,590.69,442.5
2016,8,26,13,30,830.0,148.0,3.6,26.0,845.0,543.4,406.08
2016,8,26,13,45,825.0,145.0,3.7,26.0,821.5,493.4,365.88
2016,8,26,14,0,820.0,142.0,3.8,26.0,798.0,442.84,324.1
2016,8,26,14,15,810.0,140.0,3.85,25.5,766.5,390.91,280.81
2016,8,26,14,30,800.0,138.0,3.9,25.0,735.0,339.32,236.9
2016,8,26,14,45,790.0,133.5,3.95,25.0,698.0,286.38,191.32
2016,8,26,15,0,780.0,129.0,4.0,25.0,661.0,234.22,147.43
2016,8,26,15,15,763.0,125.5,4.0,24.5,618.5,182.89,107.99
2016,8,26,15,30,746.0,122.0,4.0,24.0,576.0,125.84,70.81
2016,8,26,15,45,727.5,116.5,4.0,24.0,529.5,76.59,59.4
2016,8,26,16,0,709.0,111.0,4.0,24.0,483.0,71.02,54.92
2016,8,26,16,15,679.5,105.5,3.95,23.0,433.5,69.6,54.13
2016,8,26,16,30,650.0,100.0,3.9,22.0,384.0,68.07,53.23
2016,8,26,16,45,613.5,92.5,3.85,21.5,333.0,64.85,50.72
2016,8,26,17,0,577.0,85.0,3.8,21.0,282.0,61.44,47.97
2016,8,26,17,15,522.5,76.5,3.65,20.0,231.5,56.93,44.24
2016,8,26,17,30,468.0,68.0,3.5,19.0,181.0,52.23,40.16
2016,8,26,17,45,390.5,56.0,3.4,18.5,134.5,44.13,32.78
2016,8,26,18,0,313.0,44.0,3.3,18.0,88.0,34.05,23.44
2016,8,26,18,15,201.0,28.5,3.15,17.5,52.0,22.33,11.02
2016,8,26,18,30,89.0,13.0,3.0,17.0,16.0,11.82,0.0
2016,8,26,18,45,44.5,6.5,2.9,17.0,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,5.0,2.1,15.0,5.0,4.55,0.0
2016,8,27,6,0,0.0,10.0,2.3,15.0,10.0,8.78,0.0
2016,8,27,6,15,0.0,22.5,2.35,15.5,22.5,19.81,10.52
2016,8,27,6,30,0.0,35.0,2.4,16.0,35.0,30.86,20.27
2016,8,27,6,45,0.0,50.0,2.45,16.5,50.0,44.54,32.08
2016,8,27,7,0,0.0,65.0,2.5,17.0,65.0,59.08,44.48
2016,8,27,7,15,0.0,81.0,2.45,17.0,81.0,74.55,57.53
2016,8,27,7,30,0.0,97.0,2.4,17.0,97.0,89.85,70.24
2016,8,27,7,45,0.0,121.0,2.4,17.5,121.5,113.67,89.66
2016,8,27,8,0,0.0,145.0,2.4,18.0,146.0,137.28,108.53
2016,8,27,8,15,10.0,172.5,2.4,18.5,179.0,173.52,137.74
2016,8,27,8,30,20.0,200.0,2.4,19.0,212.0,209.78,166.37
2016,8,27,8,45,52.5,239.0,2.45,19.5,272.5,296.76,235.09
2016,8,27,9,0,85.0,278.0,2.5,20.0,333.0,368.47,289.94
2016,8,27,9,15,242.0,279.5,2.55,20.5,447.5,549.02,428.43
2016,8,27,9,30,399.0,281.0,2.6,21.0,562.0,694.52,534.69
2016,8,27,9,45,591.5,215.0,2.65,21.5,655.0,821.77,625.75
2016,8,27,10,0,784.0,149.0,2.7,22.0,748.0,918.03,689.28
2016,8,27,10,15,793.0,151.5,2.75,22.5,776.5,917.21,685.86
2016,8,27,10,30,802.0,154.0,2.8,23.0,805.0,913.06,681.22
2016,8,27,10,45,810.0,154.0,2.85,23.5,827.0,902.11,672.18
2016,8,27,11,0,818.0,154.0,2.9,24.0,849.0,887.89,661.13
2016,8,27,11,15,821.5,155.0,2.95,24.0,863.0,867.58,647.38
2016,8,27,11,30,825.0,156.0,3.0,24.0,877.0,844.29,631.66
2016,8,27,11,45,828.0,155.5,3.1,24.5,883.5,816.3,611.84
2016,8,27,12,0,831.0,155.0,3.2,25.0,890.0,785.63,590.17
2016,8,27,12,15,830.5,155.0,3.3,25.0,888.5,750.33,565.12
2016,8,27,12,30,830.0,155.0,3.4,25.0,887.0,712.88,537.96
2016,8,27,12,45,824.5,156.0,3.5,25.0,876.5,671.1,507.06
2016,8,27,13,0,819.0,157.0,3.6,25.0,866.0,627.92,474.42
2016,8,27,13,15,814.0,155.5,3.65,25.0,849.0,581.77,438.69
2016,8,27,13,30,809.0,154.0,3.7,25.0,832.0,534.66,401.32
2016,8,27,13,45,806.0,150.0,3.8,25.0,808.5,485.69,361.65
2016,8,27,14,0,803.0,146.0,3.9,25.0,785.0,436.01,320.3
2016,8,27,14,15,793.0,144.0,3.9,24.5,754.0,384.91,277.41
2016,8,27,14,30,783.0,142.0,3.9,24.0,723.0,334.19,233.99
2016,8,27,14,45,775.5,136.0,3.95,24.0,687.5,281.58,188.54
2016,8,27,15,0,768.0,130.0,4.0,24.0,652.0,229.52,144.68
2016,8,27,15,15,751.0,126.5,4.0,23.5,609.5,171.71,100.31
2016,8,27,15,30,734.0,123.0,4.0,23.0,567.0,122.38,69.73
2016,8,27,15,45,719.0,116.5,4.0,22.5,522.0,73.2,56.92
2016,8,27,16,0,704.0,110.0,4.0,22.0,477.0,70.55,55.0
2016,8,27,16,15,675.0,104.5,3.95,21.5,427.5,69.1,54.06
2016,8,27,16,30,646.0,99.0,3.9,21.0,378.0,67.54,53.01
2016,8,27,16,45,614.0,90.5,3.85,20.5,328.0,63.56,49.83
2016,8,27,17,0,582.0,82.0,3.8,20.0,278.0,59.31,46.33
2016,8,27,17,15,527.5,73.5,3.7,19.0,227.5,54.7,42.47
2016,8,27,17,30,473.0,65.0,3.6,18.0,177.0,49.9,38.26
2016,8,27,17,45,399.0,53.0,3.5,17.5,131.0,41.7,30.76
2016,8,27,18,0,325.0,41.0,3.4,17.0,85.0,33.13,22.66
2016,8,27,18,15,209.0,26.0,3.25,16.5,49.5,21.22,9.48
2016,8,27,18,30,93.0,11.0,3.1,16.0,14.0,10.01,0.0
2016,8,27,18,45,46.5,5.5,3.0,16.0,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,90.0,11.0,1.35,13.5,17.5,62.19,0.0
2016,8,28,6,0,180.0,22.0,1.5,14.0,35.0,171.22,81.49
2016,8,28,6,15,283.5,36.5,1.5,14.5,76.0,273.15,217.26
2016,8,28,6,30,387.0,51.0,1.5,15.0,117.0,374.03,305.87
2016,8,28,6,45,193.5,63.0,1.55,15.5,96.0,236.63,195.97
2016,8,28,7,0,0.0,75.0,1.6,16.0,75.0,70.71,54.24
2016,8,28,7,15,0.0,93.5,1.55,16.5,93.5,88.81,69.59
2016,8,28,7,30,0.0,112.0,1.5,17.0,112.0,106.65,84.18
2016,8,28,7,45,0.5,129.5,1.45,17.5,130.0,123.62,97.75
2016,8,28,8,0,1.0,147.0,1.4,18.0,148.0,140.48,110.99
2016,8,28,8,15,8.5,171.0,1.4,18.5,176.0,170.65,135.03
2016,8,28,8,30,16.0,195.0,1.4,19.0,204.0,200.78,158.56
2016,8,28,8,45,26.0,222.0,1.45,20.0,238.0,236.36,185.7
2016,8,28,9,0,36.0,249.0,1.5,21.0,272.0,288.67,225.03
2016,8,28,9,15,97.5,287.5,1.55,21.5,355.0,386.35,299.77
2016,8,28,9,30,159.0,326.0,1.6,22.0,438.0,499.94,382.98
2016,8,28,9,45,509.5,221.0,1.7,22.5,604.5,743.19,562.94
2016,8,28,10,0,860.0,116.0,1.8,23.0,771.0,942.12,694.94
2016,8,28,10,15,868.0,117.5,1.9,23.5,800.0,939.37,689.66
2016,8,28,10,30,876.0,119.0,2.0,24.0,829.0,933.2,684.52
2016,8,28,10,45,882.0,120.0,2.15,24.5,851.0,921.31,676.25
2016,8,28,11,0,888.0,121.0,2.3,25.0,873.0,906.08,665.82
2016,8,28,11,15,891.5,122.0,2.4,25.5,887.5,885.41,651.38
2016,8,28,11,30,895.0,123.0,2.5,26.0,902.0,861.62,634.92
2016,8,28,11,45,897.0,122.5,2.65,26.5,908.5,832.23,615.05
2016,8,28,12,0,899.0,122.0,2.8,27.0,915.0,800.09,593.21
2016,8,28,12,15,898.5,122.0,2.9,27.0,913.5,763.95,569.31
2016,8,28,12,30,898.0,122.0,3.0,27.0,912.0,725.49,541.81
2016,8,28,12,45,911.5,112.5,3.1,27.0,907.0,685.81,513.01
2016,8,28,13,0,925.0,103.0,3.2,27.0,902.0,643.13,481.19
2016,8,28,13,15,921.0,102.5,3.3,26.5,884.5,595.38,445.44
2016,8,28,13,30,917.0,102.0,3.4,26.0,867.0,546.25,407.42
2016,8,28,13,45,911.0,101.0,3.5,26.0,842.0,494.65,365.52
2016,8,28,14,0,905.0,100.0,3.6,26.0,817.0,442.29,321.8
2016,8,28,14,15,897.0,98.5,3.6,25.5,785.5,388.3,276.2
2016,8,28,14,30,889.0,97.0,3.6,25.0,754.0,334.2,229.59
2016,8,28,14,45,878.0,95.0,3.65,25.0,716.0,279.13,181.84
2016,8,28,15,0,867.0,93.0,3.7,25.0,678.0,224.7,136.08
2016,8,28,15,15,852.5,91.0,3.65,24.5,635.0,170.68,95.13
2016,8,28,15,30,838.0,89.0,3.6,24.0,592.0,108.88,56.52
2016,8,28,15,45,819.0,86.0,3.55,24.0,544.0,59.88,45.33
2016,8,28,16,0,800.0,83.0,3.5,24.0,496.0,59.28,45.01
2016,8,28,16,15,773.5,79.0,3.45,23.0,445.0,57.84,44.13
2016,8,28,16,30,747.0,75.0,3.4,22.0,394.0,56.32,43.16
2016,8,28,16,45,710.0,70.5,3.35,21.5,341.5,54.27,41.6
2016,8,28,17,0,673.0,66.0,3.3,21.0,289.0,47.62,35.98
2016,8,28,17,15,619.5,60.0,3.15,20.0,237.0,44.43,33.33
2016,8,28,17,30,566.0,54.0,3.0,19.0,185.0,41.15,30.45
2016,8,28,17,45,481.0,45.0,2.9,18.5,136.5,35.13,24.9
2016,8,28,18,0,396.0,36.0,2.8,18.0,88.0,28.92,18.88
2016,8,28,18,15,259.0,23.5,2.65,17.5,51.0,19.14,6.98
2016,8,28,18,30,122.0,11.0,2.5,17.0,14.0,10.01,0.0
2016,8,28,18,45,61.0,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,102.5,11.0,1.9,13.5,18.0,69.29,0.0
2016,8,29,6,0,205.0,22.0,2.2,14.0,36.0,185.1,76.38
2016,8,29,6,15,318.5,34.0,2.3,14.5,77.5,293.27,233.27
2016,8,29,6,30,432.0,46.0,2.4,15.0,119.0,399.49,327.97
2016,8,29,6,45,502.0,54.5,2.5,15.5,168.0,477.26,393.95
2016,8,29,7,0,572.0,63.0,2.6,16.0,217.0,558.53,459.02
2016,8,29,7,15,297.5,98.0,2.55,16.0,179.5,391.43,324.49
2016,8,29,7,30,23.0,133.0,2.5,16.0,142.0,150.8,121.69
2016,8,29,7,45,12.5,140.0,2.5,16.5,145.0,146.01,117.24
2016,8,29,8,0,2.0,147.0,2.5,17.0,148.0,141.51,112.51
2016,8,29,8,15,1.0,152.0,2.5,17.5,152.5,143.56,113.56
2016,8,29,8,30,0.0,157.0,2.5,18.0,157.0,146.02,114.91
2016,8,29,8,45,69.5,220.0,2.55,18.5,264.0,290.51,232.29
2016,8,29,9,0,139.0,283.0,2.6,19.0,371.0,442.46,349.52
2016,8,29,9,15,157.0,303.5,2.6,19.5,409.0,477.99,374.25
2016,8,29,9,30,175.0,324.0,2.6,20.0,447.0,512.52,398.43
2016,8,29,9,45,534.5,208.5,2.65,20.5,609.0,751.69,580.11
2016,8,29,10,0,894.0,93.0,2.7,21.0,771.0,946.63,712.17
2016,8,29,10,15,901.5,94.0,2.75,21.5,799.5,942.96,705.8
2016,8,29,10,30,909.0,95.0,2.8,22.0,828.0,935.79,699.14
2016,8,29,10,45,915.0,95.0,2.85,23.0,850.5,922.74,687.36
2016,8,29,11,0,921.0,95.0,2.9,24.0,873.0,906.28,673.53
2016,8,29,11,15,924.5,95.5,2.95,24.0,887.0,884.83,659.08
2016,8,29,11,30,928.0,96.0,3.0,24.0,901.0,860.16,642.52
2016,8,29,11,45,930.5,96.0,3.1,24.5,908.0,831.11,622.06
2016,8,29,12,0,933.0,96.0,3.2,25.0,915.0,799.13,599.56
2016,8,29,12,15,932.5,95.5,3.25,25.0,913.5,761.74,574.14
2016,8,29,12,30,932.0,95.0,3.3,25.0,912.0,721.94,545.66
2016,8,29,12,45,916.0,103.0,3.4,25.5,898.5,677.39,511.37
2016,8,29,13,0,900.0,111.0,3.5,26.0,885.0,631.75,475.66
2016,8,29,13,15,896.0,110.5,3.55,25.5,868.0,584.95,440.1
2016,8,29,13,30,892.0,110.0,3.6,25.0,851.0,536.84,402.39
2016,8,29,13,45,578.5,238.5,3.7,25.0,714.0,443.97,331.24
2016,8,29,14,0,265.0,367.0,3.8,25.0,577.0,386.23,288.65
2016,8,29,14,15,567.0,234.5,3.85,24.5,658.5,366.53,267.27
2016,8,29,14,30,869.0,102.0,3.9,24.0,740.0,328.54,226.54
2016,8,29,14,45,861.0,98.0,3.95,24.0,703.0,273.71,178.75
2016,8,29,15,0,853.0,94.0,4.0,24.0,666.0,219.26,132.88
2016,8,29,15,15,838.0,92.0,3.95,23.5,623.5,165.95,92.76
2016,8,29,15,30,823.0,90.0,3.9,23.0,581.0,104.95,55.39
2016,8,29,15,45,808.0,85.5,3.9,22.5,534.5,59.59,45.4
2016,8,29,16,0,793.0,81.0,3.9,22.0,488.0,57.95,44.27
2016,8,29,16,15,767.0,77.5,3.85,21.5,437.5,56.83,43.55
2016,8,29,16,30,741.0,74.0,3.8,21.0,387.0,55.66,42.79
2016,8,29,16,45,708.0,68.5,3.75,20.5,335.5,52.8,40.51
2016,8,29,17,0,675.0,63.0,3.7,20.0,284.0,49.82,38.06
2016,8,29,17,15,621.0,57.5,3.55,19.5,232.5,42.62,31.81
2016,8,29,17,30,567.0,52.0,3.4,19.0,181.0,39.67,29.12
2016,8,29,17,45,481.0,43.5,3.3,18.5,133.0,34.01,23.88
2016,8,29,18,0,395.0,35.0,3.2,18.0,85.0,28.2,18.15
2016,8,29,18,15,197.5,24.0,3.05,17.5,49.0,19.71,5.96
2016,8,29,18,30,0.0,13.0,2.9,17.0,13.0,11.82,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
