Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,129.5,10.0,2.75,15.5,18.0,83.81,0.0
2016,8,30,6,0,259.0,20.0,3.0,16.0,36.0,214.84,71.42
2016,8,30,6,15,376.0,29.5,3.05,16.5,78.0,325.23,256.34
2016,8,30,6,30,493.0,39.0,3.1,17.0,120.0,432.49,352.71
2016,8,30,6,45,563.0,45.5,3.15,17.5,170.5,509.09,417.09
2016,8,30,7,0,633.0,52.0,3.2,18.0,221.0,584.59,477.27
2016,8,30,7,15,678.5,56.5,3.2,18.5,273.0,645.9,523.5
2016,8,30,7,30,724.0,61.0,3.2,19.0,325.0,707.61,567.92
2016,8,30,7,45,757.0,64.5,3.2,19.5,377.0,757.19,601.68
2016,8,30,8,0,790.0,68.0,3.2,20.0,429.0,805.67,633.6
2016,8,30,8,15,812.5,70.5,3.2,20.5,479.0,832.99,649.59
2016,8,30,8,30,835.0,73.0,3.2,21.0,529.0,866.97,670.14
2016,8,30,8,45,853.0,75.0,3.2,21.5,575.0,893.73,685.27
2016,8,30,9,0,871.0,77.0,3.2,22.0,621.0,917.71,698.41
2016,8,30,9,15,883.5,78.5,3.25,22.5,662.5,932.88,705.83
2016,8,30,9,30,896.0,80.0,3.3,23.0,704.0,944.81,711.19
2016,8,30,9,45,905.5,81.5,3.35,23.5,739.5,950.52,712.48
2016,8,30,10,0,915.0,83.0,3.4,24.0,775.0,952.74,711.61
2016,8,30,10,15,921.5,84.0,3.45,24.5,803.5,948.06,706.28
2016,8,30,10,30,928.0,85.0,3.5,25.0,832.0,939.85,698.81
2016,8,30,10,45,934.5,85.0,3.6,25.5,854.0,927.03,688.73
2016,8,30,11,0,941.0,85.0,3.7,26.0,876.0,910.73,676.44
2016,8,30,11,15,943.5,85.0,3.7,26.0,890.0,887.57,660.41
2016,8,30,11,30,946.0,85.0,3.7,26.0,904.0,861.21,642.3
2016,8,30,11,45,948.5,84.5,3.75,26.0,910.5,831.27,622.0
2016,8,30,12,0,951.0,84.0,3.8,26.0,917.0,798.36,599.62
2016,8,30,12,15,950.5,84.0,3.8,26.0,915.0,760.93,573.79
2016,8,30,12,30,950.0,84.0,3.8,26.0,913.0,721.01,545.05
2016,8,30,12,45,946.0,85.0,3.8,26.0,902.5,677.43,512.1
2016,8,30,13,0,942.0,86.0,3.8,26.0,892.0,631.98,477.05
2016,8,30,13,15,938.0,85.5,3.8,26.0,874.5,583.59,438.99
2016,8,30,13,30,934.0,85.0,3.8,26.0,857.0,533.78,398.85
2016,8,30,13,45,929.0,83.5,3.8,26.0,832.5,481.5,355.77
2016,8,30,14,0,924.0,82.0,3.8,26.0,808.0,428.35,310.83
2016,8,30,14,15,916.0,81.0,3.8,25.5,776.0,373.92,264.42
2016,8,30,14,30,908.0,80.0,3.8,25.0,744.0,319.35,217.06
2016,8,30,14,45,897.5,78.5,3.8,25.0,706.5,263.91,168.79
2016,8,30,15,0,887.0,77.0,3.8,25.0,669.0,209.05,122.84
2016,8,30,15,15,873.5,75.0,3.75,24.5,625.5,154.29,82.11
2016,8,30,15,30,860.0,73.0,3.7,24.0,582.0,100.86,52.32
2016,8,30,15,45,842.5,70.5,3.65,23.5,535.0,59.31,44.98
2016,8,30,16,0,825.0,68.0,3.6,23.0,488.0,57.82,43.98
2016,8,30,16,15,800.0,65.0,3.5,22.5,437.5,55.8,42.51
2016,8,30,16,30,775.0,62.0,3.4,22.0,387.0,46.88,35.04
2016,8,30,16,45,740.0,58.5,3.35,21.5,334.5,45.2,33.76
2016,8,30,17,0,705.0,55.0,3.3,21.0,282.0,43.5,32.4
2016,8,30,17,15,653.0,50.0,3.15,20.5,230.5,40.43,29.76
2016,8,30,17,30,601.0,45.0,3.0,20.0,179.0,37.33,26.94
2016,8,30,17,45,516.0,38.0,2.95,19.5,131.0,32.25,22.21
2016,8,30,18,0,431.0,31.0,2.9,19.0,83.0,24.85,15.13
2016,8,30,18,15,215.5,15.5,2.9,18.5,41.5,12.17,0.26
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,141.5,9.5,2.8,14.5,18.0,90.08,0.0
2016,8,31,6,0,283.0,19.0,3.1,15.0,36.0,226.89,53.61
2016,8,31,6,15,403.0,28.0,3.15,15.5,79.0,340.48,268.06
2016,8,31,6,30,523.0,37.0,3.2,16.0,122.0,443.38,362.34
2016,8,31,6,45,591.5,43.0,3.3,16.5,172.5,520.44,427.63
2016,8,31,7,0,660.0,49.0,3.4,17.0,223.0,600.46,491.77
2016,8,31,7,15,704.5,53.5,3.4,17.5,276.0,661.58,538.03
2016,8,31,7,30,749.0,58.0,3.4,18.0,329.0,723.06,582.43
2016,8,31,7,45,779.0,61.5,3.45,18.5,381.0,770.58,614.99
2016,8,31,8,0,809.0,65.0,3.5,19.0,433.0,808.13,639.37
2016,8,31,8,15,831.0,67.5,3.5,19.5,483.0,844.08,661.8
2016,8,31,8,30,853.0,70.0,3.5,20.0,533.0,877.86,682.24
2016,8,31,8,45,868.5,72.5,3.55,20.5,579.0,903.12,696.71
2016,8,31,9,0,884.0,75.0,3.6,21.0,625.0,925.46,709.12
2016,8,31,9,15,896.0,76.5,3.65,21.0,666.5,940.16,717.64
2016,8,31,9,30,908.0,78.0,3.7,21.0,708.0,951.57,724.06
2016,8,31,9,45,912.0,82.5,3.75,21.5,742.0,955.52,724.13
2016,8,31,10,0,916.0,87.0,3.8,22.0,776.0,955.83,721.93
2016,8,31,10,15,922.5,88.0,3.85,22.0,805.0,950.95,717.77
2016,8,31,10,30,929.0,89.0,3.9,22.0,834.0,942.52,711.38
2016,8,31,10,45,933.5,90.0,3.95,22.5,855.5,928.77,700.15
2016,8,31,11,0,938.0,91.0,4.0,23.0,877.0,911.56,686.74
2016,8,31,11,15,941.0,91.5,4.05,23.0,891.0,889.17,671.22
2016,8,31,11,30,944.0,92.0,4.1,23.0,905.0,863.53,653.52
2016,8,31,11,45,944.5,92.5,4.15,23.0,911.0,832.8,632.28
2016,8,31,12,0,945.0,93.0,4.2,23.0,917.0,799.19,609.0
2016,8,31,12,15,944.5,92.5,4.2,23.0,915.5,761.25,582.36
2016,8,31,12,30,944.0,92.0,4.2,23.0,914.0,720.85,552.37
2016,8,31,12,45,935.5,95.5,4.25,23.0,902.0,676.64,518.47
2016,8,31,13,0,927.0,99.0,4.3,23.0,890.0,630.86,482.65
2016,8,31,13,15,923.0,98.5,4.3,23.0,872.5,582.87,444.26
2016,8,31,13,30,919.0,98.0,4.3,23.0,855.0,533.49,403.81
2016,8,31,13,45,914.5,96.0,4.35,23.0,830.0,481.53,360.39
2016,8,31,14,0,910.0,94.0,4.4,23.0,805.0,428.68,315.11
2016,8,31,14,15,901.5,92.5,4.4,22.5,773.0,374.21,268.06
2016,8,31,14,30,893.0,91.0,4.4,22.0,741.0,319.68,220.18
2016,8,31,14,45,884.0,88.5,4.4,22.0,703.0,264.47,171.56
2016,8,31,15,0,875.0,86.0,4.4,22.0,665.0,209.7,125.34
2016,8,31,15,15,859.5,83.5,4.35,21.5,621.5,154.88,84.7
2016,8,31,15,30,844.0,81.0,4.3,21.0,578.0,101.63,55.67
2016,8,31,15,45,827.0,77.5,4.25,21.0,530.5,63.92,49.42
2016,8,31,16,0,810.0,74.0,4.2,21.0,483.0,53.41,40.57
2016,8,31,16,15,783.0,71.0,4.1,20.5,432.0,52.43,39.97
2016,8,31,16,30,756.0,68.0,4.0,20.0,381.0,51.43,39.32
2016,8,31,16,45,721.0,63.5,3.95,20.0,328.5,49.17,37.45
2016,8,31,17,0,686.0,59.0,3.9,20.0,276.0,46.84,35.46
2016,8,31,17,15,630.0,53.5,3.75,19.5,224.5,43.49,32.55
2016,8,31,17,30,574.0,48.0,3.6,19.0,173.0,36.72,26.49
2016,8,31,17,45,482.0,40.0,3.45,18.5,125.0,31.33,21.46
2016,8,31,18,0,390.0,32.0,3.3,18.0,77.0,25.83,15.87
2016,8,31,18,15,195.0,16.0,3.15,17.5,38.5,12.68,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,141.0,9.0,2.7,14.5,17.0,89.14,0.0
2016,9,1,6,0,282.0,18.0,3.0,15.0,34.0,223.43,25.43
2016,9,1,6,15,404.5,27.5,3.05,15.5,77.5,340.31,266.32
2016,9,1,6,30,527.0,37.0,3.1,16.0,121.0,445.2,363.2
2016,9,1,6,45,593.5,44.0,3.15,16.5,172.0,522.11,428.37
2016,9,1,7,0,660.0,51.0,3.2,17.0,223.0,601.88,492.17
2016,9,1,7,15,402.5,97.0,3.15,17.5,209.0,473.18,390.05
2016,9,1,7,30,145.0,143.0,3.1,18.0,195.0,294.61,241.6
2016,9,1,7,45,154.0,166.0,3.05,18.5,229.0,329.95,269.53
2016,9,1,8,0,163.0,189.0,3.0,19.0,263.0,364.69,295.58
2016,9,1,8,15,197.5,209.0,2.95,19.5,309.0,417.82,336.09
2016,9,1,8,30,232.0,229.0,2.9,20.0,355.0,471.12,375.65
2016,9,1,8,45,241.5,250.0,2.9,20.5,391.0,519.9,409.99
2016,9,1,9,0,251.0,271.0,2.9,21.0,427.0,549.79,429.95
2016,9,1,9,15,584.5,175.0,2.9,21.0,570.0,774.79,600.46
2016,9,1,9,30,918.0,79.0,2.9,21.0,713.0,959.91,725.65
2016,9,1,9,45,925.5,81.5,2.9,21.5,748.5,964.66,724.27
2016,9,1,10,0,933.0,84.0,2.9,22.0,784.0,965.8,722.3
2016,9,1,10,15,939.5,85.0,2.95,22.5,813.5,960.71,716.77
2016,9,1,10,30,946.0,86.0,3.0,23.0,843.0,952.01,709.05
2016,9,1,10,45,950.0,87.5,3.1,23.5,864.5,938.02,698.33
2016,9,1,11,0,954.0,89.0,3.2,24.0,886.0,920.5,685.39
2016,9,1,11,15,957.0,89.5,3.35,24.0,900.0,897.66,670.57
2016,9,1,11,30,960.0,90.0,3.5,24.0,914.0,871.53,653.47
2016,9,1,11,45,958.5,91.5,3.65,24.0,919.5,839.65,632.32
2016,9,1,12,0,957.0,93.0,3.8,24.0,925.0,804.94,609.06
2016,9,1,12,15,956.5,93.0,3.9,23.5,923.0,766.92,584.19
2016,9,1,12,30,956.0,93.0,4.0,23.0,921.0,726.4,555.53
2016,9,1,12,45,950.0,94.5,4.15,23.0,909.5,681.41,521.49
2016,9,1,13,0,944.0,96.0,4.3,23.0,898.0,634.71,485.28
2016,9,1,13,15,940.0,95.5,4.3,22.5,880.0,585.89,447.07
2016,9,1,13,30,936.0,95.0,4.3,22.0,862.0,535.67,406.55
2016,9,1,13,45,930.0,94.0,4.3,22.0,836.5,482.97,362.22
2016,9,1,14,0,924.0,93.0,4.3,22.0,811.0,429.48,316.1
2016,9,1,14,15,915.5,91.5,4.2,21.5,779.0,374.23,268.08
2016,9,1,14,30,907.0,90.0,4.1,21.0,747.0,318.92,219.3
2016,9,1,14,45,896.5,88.0,4.05,21.0,708.5,262.94,170.02
2016,9,1,15,0,886.0,86.0,4.0,21.0,670.0,207.57,123.49
2016,9,1,15,15,769.5,111.5,4.0,20.5,594.0,152.96,87.61
2016,9,1,15,30,653.0,137.0,4.0,20.0,518.0,111.41,70.14
2016,9,1,15,45,673.0,117.5,4.0,20.0,481.0,74.0,58.29
2016,9,1,16,0,693.0,98.0,4.0,20.0,444.0,63.49,49.47
2016,9,1,16,15,725.5,84.0,3.9,19.5,412.5,61.99,48.44
2016,9,1,16,30,758.0,70.0,3.8,19.0,381.0,53.15,40.99
2016,9,1,16,45,714.0,67.0,3.75,18.5,327.0,52.12,40.29
2016,9,1,17,0,670.0,64.0,3.7,18.0,273.0,46.73,35.66
2016,9,1,17,15,611.0,57.5,3.5,17.5,221.0,43.06,32.45
2016,9,1,17,30,552.0,51.0,3.3,17.0,169.0,39.3,28.97
2016,9,1,17,45,446.0,43.0,3.15,16.5,120.5,34.03,23.95
2016,9,1,18,0,340.0,35.0,3.0,16.0,72.0,28.73,18.22
2016,9,1,18,15,170.0,17.5,2.9,15.5,36.0,14.13,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,87.5,9.5,2.25,14.0,14.0,58.76,0.0
2016,9,2,6,0,175.0,19.0,2.5,15.0,28.0,157.1,0.0
2016,9,2,6,15,297.0,31.0,2.55,15.5,68.0,273.85,212.6
2016,9,2,6,30,419.0,43.0,2.6,16.0,108.0,383.95,313.28
2016,9,2,6,45,490.0,51.5,2.7,16.5,156.5,461.24,379.64
2016,9,2,7,0,561.0,60.0,2.8,17.0,205.0,542.2,445.02
2016,9,2,7,15,610.0,66.0,2.7,17.5,256.0,605.11,492.77
2016,9,2,7,30,659.0,72.0,2.6,18.0,307.0,668.92,538.85
2016,9,2,7,45,692.0,76.5,2.55,18.5,357.5,717.38,571.83
2016,9,2,8,0,725.0,81.0,2.5,19.0,408.0,760.72,600.01
2016,9,2,8,15,749.5,85.0,2.45,19.5,456.5,799.1,623.82
2016,9,2,8,30,774.0,89.0,2.4,20.0,505.0,835.42,645.62
2016,9,2,8,45,791.0,92.0,2.35,20.5,549.5,861.23,659.69
2016,9,2,9,0,808.0,95.0,2.3,21.0,594.0,884.27,671.77
2016,9,2,9,15,822.0,97.5,2.35,21.5,634.5,900.93,680.34
2016,9,2,9,30,836.0,100.0,2.4,22.0,675.0,905.41,680.8
2016,9,2,9,45,856.5,97.0,2.45,23.0,712.5,915.72,684.11
2016,9,2,10,0,877.0,94.0,2.5,24.0,750.0,922.77,685.27
2016,9,2,10,15,884.5,95.0,2.6,24.0,778.0,918.84,682.36
2016,9,2,10,30,892.0,96.0,2.7,24.0,806.0,911.49,677.37
2016,9,2,10,45,724.0,194.0,2.85,24.5,780.5,857.8,640.32
2016,9,2,11,0,556.0,292.0,3.0,25.0,755.0,784.53,585.57
2016,9,2,11,15,731.5,196.0,3.1,25.0,815.5,821.15,615.53
2016,9,2,11,30,907.0,100.0,3.2,25.0,876.0,835.43,625.3
2016,9,2,11,45,662.5,229.5,3.35,25.5,799.0,743.29,558.02
2016,9,2,12,0,418.0,359.0,3.5,26.0,722.0,646.48,483.78
2016,9,2,12,15,481.0,337.0,3.55,26.0,753.0,647.8,485.71
2016,9,2,12,30,544.0,315.0,3.6,26.0,784.0,643.64,482.77
2016,9,2,12,45,709.0,216.0,3.65,26.0,820.5,632.14,475.98
2016,9,2,13,0,874.0,117.0,3.7,26.0,857.0,608.37,458.9
2016,9,2,13,15,870.0,116.5,3.7,26.0,839.5,562.41,422.48
2016,9,2,13,30,866.0,116.0,3.7,26.0,822.0,515.19,384.25
2016,9,2,13,45,862.5,113.0,3.75,26.0,798.5,465.17,342.99
2016,9,2,14,0,859.0,110.0,3.8,26.0,775.0,414.28,299.95
2016,9,2,14,15,850.0,108.5,3.8,25.5,743.5,362.05,255.48
2016,9,2,14,30,841.0,107.0,3.8,25.0,712.0,309.88,210.42
2016,9,2,14,45,831.0,103.5,3.85,25.0,675.0,248.77,158.52
2016,9,2,15,0,821.0,100.0,3.9,25.0,638.0,195.21,114.58
2016,9,2,15,15,804.5,97.5,3.9,24.5,595.0,142.67,77.24
2016,9,2,15,30,788.0,95.0,3.9,24.0,552.0,91.96,51.98
2016,9,2,15,45,769.0,91.0,3.9,23.5,505.5,63.85,48.89
2016,9,2,16,0,750.0,87.0,3.9,23.0,459.0,62.69,48.19
2016,9,2,16,15,720.5,83.0,3.8,22.0,409.0,61.37,47.43
2016,9,2,16,30,691.0,79.0,3.7,21.0,359.0,54.57,41.89
2016,9,2,16,45,652.5,73.5,3.65,20.5,308.0,52.19,40.01
2016,9,2,17,0,614.0,68.0,3.6,20.0,257.0,49.71,37.97
2016,9,2,17,15,552.5,61.0,3.45,19.0,206.5,45.82,34.64
2016,9,2,17,30,491.0,54.0,3.3,18.0,156.0,41.84,31.02
2016,9,2,17,45,395.0,44.0,3.2,17.5,110.5,34.99,24.6
2016,9,2,18,0,299.0,34.0,3.1,17.0,65.0,27.94,17.19
2016,9,2,18,15,149.5,17.0,3.05,16.5,32.5,13.79,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,14.5,13.0,11.82,0.0
2016,9,3,6,0,0.0,26.0,3.5,15.0,26.0,33.82,0.0
2016,9,3,6,15,188.5,36.5,3.55,15.0,65.5,209.16,160.96
2016,9,3,6,30,377.0,47.0,3.6,15.0,105.0,358.35,294.47
2016,9,3,6,45,444.5,58.0,3.65,15.5,152.5,434.94,361.29
2016,9,3,7,0,512.0,69.0,3.7,16.0,200.0,514.9,427.36
2016,9,3,7,15,565.0,76.5,3.7,16.5,251.0,581.71,479.71
2016,9,3,7,30,618.0,84.0,3.7,17.0,302.0,649.53,530.57
2016,9,3,7,45,652.5,90.0,3.7,17.5,353.0,700.21,566.52
2016,9,3,8,0,687.0,96.0,3.7,18.0,404.0,750.04,600.76
2016,9,3,8,15,714.5,100.5,3.65,18.0,453.0,790.46,628.13
2016,9,3,8,30,742.0,105.0,3.6,18.0,502.0,829.04,653.71
2016,9,3,8,45,764.5,107.5,3.6,18.5,548.0,853.55,667.86
2016,9,3,9,0,787.0,110.0,3.6,19.0,594.0,880.7,683.84
2016,9,3,9,15,802.5,113.0,3.6,19.5,635.0,898.99,693.47
2016,9,3,9,30,818.0,116.0,3.6,20.0,676.0,914.13,700.98
2016,9,3,9,45,853.5,106.0,3.6,20.5,717.5,920.75,702.68
2016,9,3,10,0,889.0,96.0,3.6,21.0,759.0,933.65,708.89
2016,9,3,10,15,896.5,97.5,3.65,21.0,787.5,929.99,705.47
2016,9,3,10,30,904.0,99.0,3.7,21.0,816.0,922.83,699.92
2016,9,3,10,45,909.5,99.5,3.8,21.5,837.5,909.34,689.14
2016,9,3,11,0,915.0,100.0,3.9,22.0,859.0,892.46,676.18
2016,9,3,11,15,917.5,100.5,4.0,22.0,872.5,869.73,660.55
2016,9,3,11,30,920.0,101.0,4.1,22.0,886.0,843.85,642.77
2016,9,3,11,45,920.0,102.0,4.2,22.0,891.5,813.48,621.8
2016,9,3,12,0,920.0,103.0,4.3,22.0,897.0,780.33,598.79
2016,9,3,12,15,919.5,102.5,4.4,21.5,894.5,742.85,573.37
2016,9,3,12,30,919.0,102.0,4.5,21.0,892.0,703.0,544.35
2016,9,3,12,45,904.0,109.0,4.65,21.0,878.5,658.43,509.98
2016,9,3,13,0,889.0,116.0,4.8,21.0,865.0,612.77,473.92
2016,9,3,13,15,667.5,217.5,4.8,20.5,773.0,531.38,409.66
2016,9,3,13,30,446.0,319.0,4.8,20.0,681.0,467.43,359.23
2016,9,3,13,45,467.5,299.0,4.8,20.0,668.5,431.63,329.67
2016,9,3,14,0,489.0,279.0,4.8,20.0,656.0,393.66,297.45
2016,9,3,14,15,672.5,192.0,4.7,20.0,686.5,354.3,259.47
2016,9,3,14,30,856.0,105.0,4.6,20.0,717.0,308.68,213.21
2016,9,3,14,45,588.0,190.0,4.55,20.0,600.0,252.13,173.74
2016,9,3,15,0,320.0,275.0,4.5,20.0,483.0,240.48,174.46
2016,9,3,15,15,564.5,183.5,4.45,19.5,520.5,171.65,112.24
2016,9,3,15,30,809.0,92.0,4.4,19.0,558.0,86.92,50.44
2016,9,3,15,45,789.0,88.5,4.35,18.5,510.5,62.45,48.73
2016,9,3,16,0,769.0,85.0,4.3,18.0,463.0,61.56,48.24
2016,9,3,16,15,740.0,81.5,4.2,17.5,412.5,60.56,47.63
2016,9,3,16,30,711.0,78.0,4.1,17.0,362.0,54.19,42.27
2016,9,3,16,45,662.5,74.0,4.1,17.0,309.0,52.82,41.17
2016,9,3,17,0,614.0,70.0,4.1,17.0,256.0,51.5,40.03
2016,9,3,17,15,550.0,63.0,3.95,16.5,205.0,47.68,36.63
2016,9,3,17,30,486.0,56.0,3.8,16.0,154.0,43.8,32.97
2016,9,3,17,45,366.5,46.0,3.65,15.5,107.5,36.99,26.47
2016,9,3,18,0,247.0,36.0,3.5,15.0,61.0,28.2,17.18
2016,9,3,18,15,123.5,18.0,3.5,14.5,30.5,14.23,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,8.5,3.35,14.0,10.0,23.69,0.0
2016,9,4,6,0,56.0,17.0,3.4,14.0,20.0,66.71,0.0
2016,9,4,6,15,151.0,37.0,3.4,14.0,57.0,171.64,130.73
2016,9,4,6,30,246.0,57.0,3.4,14.0,94.0,280.21,230.1
2016,9,4,6,45,315.0,73.0,3.4,14.5,140.5,356.78,297.21
2016,9,4,7,0,384.0,89.0,3.4,15.0,187.0,437.71,365.31
2016,9,4,7,15,440.0,100.5,3.3,15.5,237.0,505.79,420.25
2016,9,4,7,30,496.0,112.0,3.2,16.0,287.0,575.91,474.44
2016,9,4,7,45,550.0,117.5,3.1,16.5,339.5,637.96,519.69
2016,9,4,8,0,604.0,123.0,3.0,17.0,392.0,708.48,569.55
2016,9,4,8,15,635.0,129.0,2.95,17.5,441.0,752.49,598.45
2016,9,4,8,30,666.0,135.0,2.9,18.0,490.0,794.76,625.54
2016,9,4,8,45,704.5,133.5,2.85,18.5,538.5,833.14,649.27
2016,9,4,9,0,743.0,132.0,2.8,19.0,587.0,869.2,670.95
2016,9,4,9,15,760.0,135.5,2.8,19.5,628.5,888.6,681.16
2016,9,4,9,30,777.0,139.0,2.8,20.0,670.0,899.32,685.53
2016,9,4,9,45,833.0,120.0,2.85,20.5,716.0,924.31,700.2
2016,9,4,10,0,889.0,101.0,2.9,21.0,762.0,936.69,706.16
2016,9,4,10,15,897.0,102.5,2.95,21.0,791.0,933.26,703.0
2016,9,4,10,30,905.0,104.0,3.0,21.0,820.0,926.31,697.74
2016,9,4,10,45,910.5,105.0,3.15,21.5,841.5,913.11,687.77
2016,9,4,11,0,916.0,106.0,3.3,22.0,863.0,896.48,675.57
2016,9,4,11,15,919.0,106.5,3.45,22.0,877.0,873.9,660.62
2016,9,4,11,30,922.0,107.0,3.6,22.0,891.0,848.15,643.44
2016,9,4,11,45,922.5,108.0,3.75,22.5,896.5,817.88,621.82
2016,9,4,12,0,923.0,109.0,3.9,23.0,902.0,784.79,598.17
2016,9,4,12,15,922.5,108.5,3.95,23.0,900.0,746.99,571.15
2016,9,4,12,30,922.0,108.0,4.0,23.0,898.0,706.82,540.85
2016,9,4,12,45,926.0,104.0,4.1,23.0,889.5,664.19,508.31
2016,9,4,13,0,930.0,100.0,4.2,23.0,881.0,619.22,473.16
2016,9,4,13,15,926.0,99.5,4.2,23.0,863.0,570.79,434.16
2016,9,4,13,30,922.0,99.0,4.2,23.0,845.0,520.98,393.06
2016,9,4,13,45,914.0,98.5,4.25,23.0,819.0,468.31,348.78
2016,9,4,14,0,906.0,98.0,4.3,23.0,793.0,415.08,302.92
2016,9,4,14,15,897.5,96.5,4.25,22.5,760.5,360.6,255.61
2016,9,4,14,30,889.0,95.0,4.2,22.0,728.0,306.08,207.72
2016,9,4,14,45,875.0,94.0,4.2,22.0,688.5,250.97,159.85
2016,9,4,15,0,861.0,93.0,4.2,22.0,649.0,196.82,115.6
2016,9,4,15,15,845.0,90.5,4.15,21.5,605.0,133.81,70.94
2016,9,4,15,30,829.0,88.0,4.1,21.0,561.0,80.93,46.94
2016,9,4,15,45,806.0,85.5,4.05,21.0,512.5,60.65,46.7
2016,9,4,16,0,783.0,83.0,4.0,21.0,464.0,60.38,46.65
2016,9,4,16,15,753.0,79.0,3.9,20.5,412.5,58.92,45.64
2016,9,4,16,30,723.0,75.0,3.8,20.0,361.0,57.41,44.56
2016,9,4,16,45,678.0,70.5,3.75,19.5,308.0,50.47,38.69
2016,9,4,17,0,633.0,66.0,3.7,19.0,255.0,48.62,37.17
2016,9,4,17,15,568.5,59.0,3.55,18.0,203.5,44.65,33.72
2016,9,4,17,30,504.0,52.0,3.4,17.0,152.0,40.59,29.98
2016,9,4,17,45,392.5,42.0,3.3,16.5,105.5,33.63,23.38
2016,9,4,18,0,281.0,32.0,3.2,16.0,59.0,26.5,15.25
2016,9,4,18,15,140.5,16.0,3.05,15.5,29.5,14.55,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,66.5,8.5,1.6,13.5,11.5,45.53,0.0
2016,9,5,6,0,133.0,17.0,1.8,14.0,23.0,123.11,0.0
2016,9,5,6,15,257.5,30.5,1.85,14.5,62.0,246.11,186.05
2016,9,5,6,30,382.0,44.0,1.9,15.0,101.0,357.14,290.55
2016,9,5,6,45,462.0,53.5,1.95,15.5,149.5,440.7,362.42
2016,9,5,7,0,542.0,63.0,2.0,16.0,198.0,528.48,433.17
2016,9,5,7,15,594.0,69.5,1.95,16.5,249.5,593.62,482.63
2016,9,5,7,30,646.0,76.0,1.9,17.0,301.0,659.74,530.41
2016,9,5,7,45,685.5,80.0,1.85,17.5,353.0,712.4,566.16
2016,9,5,8,0,725.0,84.0,1.8,18.0,405.0,759.67,596.74
2016,9,5,8,15,751.5,88.0,1.75,18.5,454.5,799.54,621.12
2016,9,5,8,30,778.0,92.0,1.7,19.0,504.0,837.35,643.45
2016,9,5,8,45,800.5,93.5,1.7,20.0,550.5,866.09,658.38
2016,9,5,9,0,823.0,95.0,1.7,21.0,597.0,892.12,671.32
2016,9,5,9,15,837.5,97.5,1.75,21.5,638.0,908.98,679.9
2016,9,5,9,30,852.0,100.0,1.8,22.0,679.0,913.7,680.57
2016,9,5,9,45,871.5,97.5,1.85,22.5,716.5,923.2,684.67
2016,9,5,10,0,891.0,95.0,1.9,23.0,754.0,929.35,686.63
2016,9,5,10,15,898.5,96.5,2.0,23.5,782.5,925.49,682.71
2016,9,5,10,30,906.0,98.0,2.1,24.0,811.0,918.11,676.69
2016,9,5,10,45,911.5,98.5,2.25,25.0,832.5,904.41,665.79
2016,9,5,11,0,917.0,99.0,2.4,26.0,854.0,887.3,652.71
2016,9,5,11,15,920.5,99.5,2.5,26.0,868.0,865.18,638.46
2016,9,5,11,30,924.0,100.0,2.6,26.0,882.0,839.85,622.06
2016,9,5,11,45,924.5,100.5,2.75,26.5,888.0,809.11,601.06
2016,9,5,12,0,925.0,101.0,2.9,27.0,894.0,775.57,578.03
2016,9,5,12,15,925.0,101.0,2.95,27.0,892.0,738.58,552.46
2016,9,5,12,30,925.0,101.0,3.0,27.0,890.0,699.14,523.51
2016,9,5,12,45,908.5,108.5,3.15,27.5,876.0,653.79,488.91
2016,9,5,13,0,892.0,116.0,3.3,28.0,862.0,607.46,452.85
2016,9,5,13,15,888.0,115.0,3.35,28.0,844.0,560.07,415.86
2016,9,5,13,30,884.0,114.0,3.4,28.0,826.0,511.4,376.86
2016,9,5,13,45,875.0,114.0,3.5,28.0,800.0,460.33,335.08
2016,9,5,14,0,866.0,114.0,3.6,28.0,774.0,408.86,291.89
2016,9,5,14,15,856.0,112.0,3.65,27.5,741.5,355.4,246.8
2016,9,5,14,30,846.0,110.0,3.7,27.0,709.0,295.36,196.23
2016,9,5,14,45,831.5,108.5,3.75,27.0,670.0,241.31,150.57
2016,9,5,15,0,817.0,107.0,3.8,27.0,631.0,188.48,108.67
2016,9,5,15,15,799.5,104.0,3.8,26.5,587.0,135.73,73.5
2016,9,5,15,30,782.0,101.0,3.8,26.0,543.0,84.99,52.14
2016,9,5,15,45,759.0,97.0,3.8,25.5,495.5,68.82,52.72
2016,9,5,16,0,736.0,93.0,3.8,25.0,448.0,61.37,46.71
2016,9,5,16,15,704.5,88.0,3.6,24.5,397.0,59.73,45.57
2016,9,5,16,30,673.0,83.0,3.4,24.0,346.0,57.99,44.32
2016,9,5,16,45,632.0,76.5,3.25,23.5,295.0,54.97,41.91
2016,9,5,17,0,591.0,70.0,3.1,23.0,244.0,51.82,39.28
2016,9,5,17,15,525.5,62.0,2.65,22.0,193.0,47.19,35.31
2016,9,5,17,30,460.0,54.0,2.2,21.0,142.0,42.43,31.01
2016,9,5,17,45,360.0,42.0,1.8,20.0,97.5,33.79,23.07
2016,9,5,18,0,260.0,30.0,1.4,19.0,53.0,24.79,13.09
2016,9,5,18,15,130.0,15.0,1.3,18.0,26.5,13.64,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.0,8.0,1.3,13.5,11.0,7.28,0.0
2016,9,6,6,0,148.0,16.0,1.4,14.0,22.0,131.66,0.0
2016,9,6,6,15,277.5,28.5,1.45,14.5,61.0,256.59,191.31
2016,9,6,6,30,407.0,41.0,1.5,15.0,100.0,370.27,299.83
2016,9,6,6,45,489.5,49.0,1.55,16.0,149.0,454.13,370.75
2016,9,6,7,0,572.0,57.0,1.6,17.0,198.0,542.41,440.27
2016,9,6,7,15,623.5,62.5,1.45,18.0,250.0,606.36,486.44
2016,9,6,7,30,675.0,68.0,1.3,19.0,302.0,671.33,530.39
2016,9,6,7,45,713.0,72.0,1.2,20.0,354.0,718.97,559.79
2016,9,6,8,0,751.0,76.0,1.1,21.0,406.0,770.68,590.57
2016,9,6,8,15,776.0,79.5,1.15,22.0,455.5,808.92,612.69
2016,9,6,8,30,801.0,83.0,1.2,23.0,505.0,845.03,632.96
2016,9,6,8,45,821.0,85.0,1.25,24.0,551.0,872.26,646.95
2016,9,6,9,0,841.0,87.0,1.3,25.0,597.0,887.81,653.21
2016,9,6,9,15,855.0,89.0,1.5,25.5,638.5,903.86,663.22
2016,9,6,9,30,869.0,91.0,1.7,26.0,680.0,916.73,671.07
2016,9,6,9,45,876.0,94.5,1.9,27.0,714.5,921.5,672.3
2016,9,6,10,0,883.0,98.0,2.1,28.0,749.0,922.79,671.31
2016,9,6,10,15,891.0,99.5,2.15,28.5,777.5,919.29,667.13
2016,9,6,10,30,899.0,101.0,2.2,29.0,806.0,912.28,660.86
2016,9,6,10,45,905.0,101.5,2.3,29.5,828.0,898.97,651.12
2016,9,6,11,0,911.0,102.0,2.4,30.0,850.0,882.26,639.29
2016,9,6,11,15,914.5,102.5,2.4,30.0,864.0,860.11,624.47
2016,9,6,11,30,918.0,103.0,2.4,30.0,878.0,834.79,607.65
2016,9,6,11,45,919.5,103.5,2.4,30.5,883.5,804.85,586.62
2016,9,6,12,0,921.0,104.0,2.4,31.0,889.0,772.06,563.76
2016,9,6,12,15,920.5,103.5,2.45,31.0,887.0,734.27,538.07
2016,9,6,12,30,920.0,103.0,2.5,31.0,885.0,694.11,509.35
2016,9,6,12,45,912.0,106.0,2.6,31.5,873.0,650.21,476.5
2016,9,6,13,0,904.0,109.0,2.7,32.0,861.0,604.79,441.82
2016,9,6,13,15,899.5,108.0,2.8,31.5,843.0,556.64,406.03
2016,9,6,13,30,895.0,107.0,2.9,31.0,825.0,507.23,368.03
2016,9,6,13,45,889.0,105.5,3.0,31.0,799.5,455.75,326.5
2016,9,6,14,0,883.0,104.0,3.1,31.0,774.0,403.59,283.28
2016,9,6,14,15,873.5,102.5,3.15,30.5,741.5,349.87,238.48
2016,9,6,14,30,864.0,101.0,3.2,30.0,709.0,296.25,193.26
2016,9,6,14,45,852.0,98.5,3.25,30.0,670.5,241.74,147.85
2016,9,6,15,0,840.0,96.0,3.3,30.0,632.0,179.76,99.71
2016,9,6,15,15,823.5,93.5,3.25,29.5,588.0,126.27,65.21
2016,9,6,15,30,807.0,91.0,3.2,29.0,544.0,74.64,45.56
2016,9,6,15,45,785.5,87.5,3.15,29.0,496.0,62.29,46.53
2016,9,6,16,0,764.0,84.0,3.1,29.0,448.0,61.36,45.92
2016,9,6,16,15,733.0,79.5,2.95,28.0,397.0,59.54,44.75
2016,9,6,16,30,702.0,75.0,2.8,27.0,346.0,52.51,39.11
2016,9,6,16,45,660.0,69.5,2.65,26.5,294.0,49.97,37.12
2016,9,6,17,0,618.0,64.0,2.5,26.0,242.0,47.35,34.96
2016,9,6,17,15,553.0,56.5,2.15,25.0,191.0,42.91,31.18
2016,9,6,17,30,488.0,49.0,1.8,24.0,140.0,38.35,27.08
2016,9,6,17,45,385.0,38.0,1.45,23.0,95.5,30.42,19.85
2016,9,6,18,0,282.0,27.0,1.1,22.0,51.0,22.2,10.19
2016,9,6,18,15,141.0,13.5,1.05,21.0,25.5,12.28,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,71.0,7.0,0.4,16.5,10.0,0.0,0.0
2016,9,7,6,0,142.0,14.0,0.4,17.0,20.0,98.63,0.0
2016,9,7,6,15,269.5,27.5,0.5,17.5,59.0,249.88,180.33
2016,9,7,6,30,397.0,41.0,0.6,18.0,98.0,362.6,287.17
2016,9,7,6,45,474.5,50.5,0.7,19.0,146.5,444.26,354.9
2016,9,7,7,0,552.0,60.0,0.8,20.0,195.0,530.09,421.1
2016,9,7,7,15,604.5,66.5,0.95,21.0,247.0,595.55,469.29
2016,9,7,7,30,657.0,73.0,1.1,22.0,299.0,662.04,516.04
2016,9,7,7,45,691.5,78.5,1.25,23.0,350.5,712.49,549.54
2016,9,7,8,0,726.0,84.0,1.4,24.0,402.0,757.19,578.02
2016,9,7,8,15,752.5,88.0,1.45,24.5,451.5,796.86,602.42
2016,9,7,8,30,779.0,92.0,1.5,25.0,501.0,834.44,624.94
2016,9,7,8,45,797.0,96.0,1.6,26.0,546.5,861.89,639.69
2016,9,7,9,0,815.0,100.0,1.7,27.0,592.0,886.51,652.47
2016,9,7,9,15,829.5,102.5,1.65,28.0,633.0,903.06,658.2
2016,9,7,9,30,844.0,105.0,1.6,29.0,674.0,916.38,661.87
2016,9,7,9,45,861.0,104.0,1.6,30.0,710.5,915.91,657.43
2016,9,7,10,0,878.0,103.0,1.6,31.0,747.0,921.13,656.92
2016,9,7,10,15,885.5,104.5,1.6,31.5,776.0,917.01,651.9
2016,9,7,10,30,893.0,106.0,1.6,32.0,805.0,909.41,644.95
2016,9,7,10,45,897.5,107.5,1.6,32.5,826.0,895.72,634.36
2016,9,7,11,0,902.0,109.0,1.6,33.0,847.0,878.67,621.87
2016,9,7,11,15,905.0,109.5,1.6,33.0,860.5,856.09,607.27
2016,9,7,11,30,908.0,110.0,1.6,33.0,874.0,830.39,590.76
2016,9,7,11,45,908.5,111.0,1.6,33.5,879.0,800.23,570.25
2016,9,7,12,0,909.0,112.0,1.6,34.0,884.0,767.3,548.01
2016,9,7,12,15,908.5,112.0,1.6,34.0,882.0,730.16,522.82
2016,9,7,12,30,908.0,112.0,1.6,34.0,880.0,690.68,495.17
2016,9,7,12,45,887.5,121.0,1.65,34.5,864.0,644.56,461.59
2016,9,7,13,0,867.0,130.0,1.7,35.0,848.0,597.78,426.89
2016,9,7,13,15,862.0,129.0,1.75,34.5,829.5,550.7,392.91
2016,9,7,13,30,857.0,128.0,1.8,34.0,811.0,499.63,354.93
2016,9,7,13,45,847.5,127.0,1.9,34.0,785.0,447.7,314.48
2016,9,7,14,0,838.0,126.0,2.0,34.0,759.0,395.58,272.67
2016,9,7,14,15,827.0,124.0,2.1,34.0,726.0,342.28,229.11
2016,9,7,14,30,816.0,122.0,2.2,34.0,693.0,289.44,185.51
2016,9,7,14,45,799.5,120.5,2.3,34.0,653.5,236.6,142.96
2016,9,7,15,0,783.0,119.0,2.4,34.0,614.0,185.28,104.51
2016,9,7,15,15,763.5,115.5,2.45,33.5,570.0,133.97,72.9
2016,9,7,15,30,744.0,112.0,2.5,33.0,526.0,77.2,57.66
2016,9,7,15,45,715.5,108.0,2.65,32.5,477.5,69.65,51.86
2016,9,7,16,0,687.0,104.0,2.8,32.0,429.0,69.15,51.74
2016,9,7,16,15,651.5,98.5,2.75,31.0,378.5,67.47,50.74
2016,9,7,16,30,616.0,93.0,2.7,30.0,328.0,65.72,49.65
2016,9,7,16,45,564.5,86.0,2.7,29.5,276.0,62.61,47.24
2016,9,7,17,0,513.0,79.0,2.7,29.0,224.0,59.42,44.64
2016,9,7,17,15,442.5,68.5,2.4,27.5,175.0,53.0,39.31
2016,9,7,17,30,372.0,58.0,2.1,26.0,126.0,44.27,31.75
2016,9,7,17,45,268.0,43.0,1.85,25.0,83.5,33.28,21.89
2016,9,7,18,0,164.0,28.0,1.6,24.0,41.0,21.97,8.84
2016,9,7,18,15,82.0,14.0,1.55,23.0,20.5,12.73,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,33.5,6.0,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,67.0,12.0,2.3,16.0,15.0,51.32,0.0
2016,9,8,6,15,171.0,29.5,2.35,16.5,50.5,186.79,133.18
2016,9,8,6,30,275.0,47.0,2.4,17.0,86.0,284.39,229.28
2016,9,8,6,45,357.0,60.0,2.5,17.5,132.5,366.87,300.97
2016,9,8,7,0,439.0,73.0,2.6,18.0,179.0,454.82,374.01
2016,9,8,7,15,494.5,82.5,2.5,18.5,229.0,527.18,430.78
2016,9,8,7,30,550.0,92.0,2.4,19.0,279.0,597.0,482.61
2016,9,8,7,45,593.0,98.5,2.35,19.5,330.0,653.46,522.43
2016,9,8,8,0,636.0,105.0,2.3,20.0,381.0,709.44,560.46
2016,9,8,8,15,665.0,110.5,2.25,20.5,429.5,750.96,586.88
2016,9,8,8,30,694.0,116.0,2.2,21.0,478.0,790.73,611.44
2016,9,8,8,45,719.0,119.0,2.15,21.5,523.5,821.73,629.35
2016,9,8,9,0,744.0,122.0,2.1,22.0,569.0,850.27,645.33
2016,9,8,9,15,760.5,125.0,2.15,22.5,609.5,863.16,651.4
2016,9,8,9,30,777.0,128.0,2.2,23.0,650.0,878.54,659.38
2016,9,8,9,45,785.0,132.5,2.25,24.0,683.5,884.54,659.8
2016,9,8,10,0,793.0,137.0,2.3,25.0,717.0,887.22,658.21
2016,9,8,10,15,802.0,139.0,2.35,25.0,745.0,884.78,655.95
2016,9,8,10,30,811.0,141.0,2.4,25.0,773.0,878.98,651.62
2016,9,8,10,45,819.5,141.5,2.5,25.5,794.5,867.82,642.99
2016,9,8,11,0,828.0,142.0,2.6,26.0,816.0,853.33,632.26
2016,9,8,11,15,831.5,143.0,2.7,26.0,829.5,831.95,618.2
2016,9,8,11,30,835.0,144.0,2.8,26.0,843.0,807.57,602.11
2016,9,8,11,45,838.5,143.0,2.9,26.5,849.0,778.37,581.53
2016,9,8,12,0,842.0,142.0,3.0,27.0,855.0,746.46,558.06
2016,9,8,12,15,841.5,142.0,3.05,27.0,852.5,710.13,531.69
2016,9,8,12,30,841.0,142.0,3.1,27.0,850.0,671.61,503.25
2016,9,8,12,45,848.0,136.0,3.2,27.0,842.5,630.35,472.5
2016,9,8,13,0,855.0,130.0,3.3,27.0,835.0,587.59,439.73
2016,9,8,13,15,850.0,128.5,3.3,27.0,816.5,540.63,402.61
2016,9,8,13,30,845.0,127.0,3.3,27.0,798.0,489.65,361.61
2016,9,8,13,45,840.0,124.5,3.35,27.0,773.5,438.94,319.75
2016,9,8,14,0,835.0,122.0,3.4,27.0,749.0,387.63,276.36
2016,9,8,14,15,824.5,120.0,3.4,26.5,716.5,334.69,231.48
2016,9,8,14,30,814.0,118.0,3.4,26.0,684.0,282.14,186.6
2016,9,8,14,45,802.5,114.5,3.4,26.0,646.0,228.9,141.91
2016,9,8,15,0,791.0,111.0,3.4,26.0,608.0,176.62,101.36
2016,9,8,15,15,772.0,107.5,3.35,25.5,564.5,124.98,69.13
2016,9,8,15,30,753.0,104.0,3.3,25.0,521.0,75.56,58.35
2016,9,8,15,45,730.5,99.5,3.3,25.0,473.5,64.28,49.06
2016,9,8,16,0,708.0,95.0,3.3,25.0,426.0,63.22,48.33
2016,9,8,16,15,674.0,89.5,3.2,24.0,375.5,61.26,47.03
2016,9,8,16,30,640.0,84.0,3.1,23.0,325.0,59.21,45.59
2016,9,8,16,45,594.5,77.0,3.05,22.5,274.0,55.83,42.84
2016,9,8,17,0,549.0,70.0,3.0,22.0,223.0,52.31,39.86
2016,9,8,17,15,480.0,61.0,2.85,21.0,174.0,46.87,35.11
2016,9,8,17,30,411.0,52.0,2.7,20.0,125.0,41.25,29.96
2016,9,8,17,45,306.0,38.5,2.55,19.5,82.5,31.16,20.55
2016,9,8,18,0,201.0,25.0,2.4,19.0,40.0,19.68,6.21
2016,9,8,18,15,100.5,12.5,2.35,18.5,20.0,11.37,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,58.5,6.5,1.45,13.5,8.5,0.0,0.0
2016,9,9,6,0,117.0,13.0,1.6,14.0,17.0,82.18,0.0
2016,9,9,6,15,247.5,26.5,1.65,14.5,54.5,233.1,164.5
2016,9,9,6,30,378.0,40.0,1.7,15.0,92.0,346.88,280.19
2016,9,9,6,45,461.0,49.0,1.75,16.0,140.0,430.77,352.45
2016,9,9,7,0,544.0,58.0,1.8,17.0,188.0,519.21,423.18
2016,9,9,7,15,274.0,86.5,1.75,17.5,152.0,352.62,289.85
2016,9,9,7,30,4.0,115.0,1.7,18.0,116.0,115.96,91.33
2016,9,9,7,45,47.5,146.5,1.65,18.5,166.5,198.96,160.82
2016,9,9,8,0,91.0,178.0,1.6,19.0,217.0,271.91,219.45
2016,9,9,8,15,92.0,200.5,1.55,19.5,244.5,296.4,237.11
2016,9,9,8,30,93.0,223.0,1.5,20.0,272.0,320.25,254.11
