Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,0,851.0,93.0,2.3,31.0,607.0,246.22,152.18
2016,10,9,14,15,836.5,91.0,2.4,30.5,571.5,193.07,110.19
2016,10,9,14,30,822.0,89.0,2.5,30.0,536.0,140.83,73.95
2016,10,9,14,45,801.5,86.0,2.6,29.5,495.5,88.75,48.47
2016,10,9,15,0,781.0,83.0,2.7,29.0,455.0,60.85,45.48
2016,10,9,15,15,754.0,79.5,2.75,28.5,409.5,59.53,44.63
2016,10,9,15,30,727.0,76.0,2.8,28.0,364.0,58.23,43.74
2016,10,9,15,45,688.5,71.5,2.85,27.5,316.0,51.06,37.87
2016,10,9,16,0,650.0,67.0,2.9,27.0,268.0,49.1,36.31
2016,10,9,16,15,593.0,60.5,2.8,26.0,219.0,45.42,33.26
2016,10,9,16,30,536.0,54.0,2.7,25.0,170.0,41.68,29.99
2016,10,9,16,45,446.0,45.0,2.65,24.5,123.5,35.59,24.46
2016,10,9,17,0,356.0,36.0,2.6,24.0,77.0,29.37,18.35
2016,10,9,17,15,178.0,18.0,2.55,23.0,38.5,14.37,0.5
2016,10,9,17,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.0,1.3,13.5,12.0,10.91,0.0
2016,10,10,6,30,0.0,24.0,1.5,14.0,24.0,30.83,0.0
2016,10,10,6,45,186.0,35.0,1.7,14.5,62.5,201.71,150.83
2016,10,10,7,0,372.0,46.0,1.9,15.0,101.0,341.44,277.24
2016,10,10,7,15,452.0,56.0,1.9,15.5,148.0,419.25,344.12
2016,10,10,7,30,532.0,66.0,1.9,16.0,195.0,499.55,409.91
2016,10,10,7,45,588.5,72.0,1.95,16.5,244.0,559.32,456.52
2016,10,10,8,0,645.0,78.0,2.0,17.0,293.0,618.96,500.89
2016,10,10,8,15,681.0,82.5,1.95,17.5,340.0,660.12,529.23
2016,10,10,8,30,717.0,87.0,1.9,18.0,387.0,699.58,555.43
2016,10,10,8,45,748.5,89.0,1.9,18.5,432.0,726.12,571.88
2016,10,10,9,0,780.0,91.0,1.9,19.0,477.0,754.89,589.71
2016,10,10,9,15,798.5,93.5,1.95,19.5,515.5,770.82,598.57
2016,10,10,9,30,817.0,96.0,2.0,20.0,554.0,783.54,605.28
2016,10,10,9,45,841.0,94.0,2.05,21.0,589.5,792.14,608.01
2016,10,10,10,0,865.0,92.0,2.1,22.0,625.0,791.07,604.14
2016,10,10,10,15,874.0,93.5,2.15,22.5,651.0,785.25,598.35
2016,10,10,10,30,883.0,95.0,2.2,23.0,677.0,775.99,590.37
2016,10,10,10,45,889.0,95.5,2.25,23.5,696.0,760.01,577.89
2016,10,10,11,0,895.0,96.0,2.3,24.0,715.0,740.75,563.28
2016,10,10,11,15,898.5,97.0,2.35,24.0,725.5,717.01,545.8
2016,10,10,11,30,902.0,98.0,2.4,24.0,736.0,690.19,525.44
2016,10,10,11,45,902.0,98.0,2.5,24.5,739.0,657.27,499.61
2016,10,10,12,0,902.0,98.0,2.6,25.0,742.0,621.76,471.41
2016,10,10,12,15,900.5,98.0,2.65,25.0,736.5,582.98,440.91
2016,10,10,12,30,899.0,98.0,2.7,25.0,731.0,542.02,407.99
2016,10,10,12,45,886.5,101.0,2.8,25.5,715.5,496.64,370.31
2016,10,10,13,0,874.0,104.0,2.9,26.0,700.0,450.29,331.07
2016,10,10,13,15,866.5,103.0,2.95,25.5,679.0,398.09,287.68
2016,10,10,13,30,859.0,102.0,3.0,25.0,658.0,348.02,244.79
2016,10,10,13,45,844.0,102.0,3.1,25.0,628.5,296.32,199.93
2016,10,10,14,0,829.0,102.0,3.2,25.0,599.0,245.09,156.03
2016,10,10,14,15,814.0,99.5,3.25,24.5,564.0,192.64,113.78
2016,10,10,14,30,799.0,97.0,3.3,24.0,529.0,141.22,77.77
2016,10,10,14,45,772.5,96.0,3.4,24.0,487.0,91.81,54.53
2016,10,10,15,0,746.0,95.0,3.5,24.0,445.0,63.43,48.69
2016,10,10,15,15,716.5,90.5,3.5,23.0,400.0,61.88,47.73
2016,10,10,15,30,687.0,86.0,3.5,22.0,355.0,60.32,46.71
2016,10,10,15,45,639.0,82.0,3.5,21.5,306.5,59.03,45.78
2016,10,10,16,0,591.0,78.0,3.5,21.0,258.0,57.84,44.86
2016,10,10,16,15,530.0,70.0,3.45,20.0,209.5,53.3,40.99
2016,10,10,16,30,469.0,62.0,3.4,19.0,161.0,48.67,36.84
2016,10,10,16,45,371.0,50.5,3.35,18.5,115.5,40.62,29.39
2016,10,10,17,0,273.0,39.0,3.3,18.0,70.0,30.45,19.56
2016,10,10,17,15,136.5,19.5,3.15,17.0,35.0,15.34,0.0
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.0,13.0,3.5,3.18,0.0
2016,10,11,6,30,0.0,7.0,1.2,13.0,7.0,6.14,0.0
2016,10,11,6,45,0.0,19.5,1.45,13.5,19.5,17.17,7.45
2016,10,11,7,0,0.0,32.0,1.7,14.0,32.0,28.22,17.92
2016,10,11,7,15,0.0,47.5,1.75,14.5,47.5,43.37,31.14
2016,10,11,7,30,0.0,63.0,1.8,15.0,63.0,58.55,44.26
2016,10,11,7,45,0.0,79.0,1.85,15.5,79.0,74.03,57.41
2016,10,11,8,0,0.0,95.0,1.9,16.0,95.0,89.29,70.14
2016,10,11,8,15,0.0,102.5,1.9,16.0,102.5,95.16,74.93
2016,10,11,8,30,0.0,110.0,1.9,16.0,110.0,101.34,79.9
2016,10,11,8,45,0.0,130.5,1.95,16.5,130.5,121.07,95.86
2016,10,11,9,0,0.0,151.0,2.0,17.0,151.0,140.61,111.41
2016,10,11,9,15,11.0,180.0,2.0,17.5,186.0,177.53,141.2
2016,10,11,9,30,22.0,209.0,2.0,18.0,221.0,214.06,170.08
2016,10,11,9,45,93.0,245.5,2.05,18.5,301.5,318.58,253.54
2016,10,11,10,0,164.0,282.0,2.1,19.0,382.0,420.83,331.98
2016,10,11,10,15,164.0,294.5,2.1,19.0,398.5,426.35,334.78
2016,10,11,10,30,164.0,307.0,2.1,19.0,415.0,430.95,337.43
2016,10,11,10,45,530.0,200.0,2.1,19.5,561.5,602.49,470.94
2016,10,11,11,0,896.0,93.0,2.1,20.0,708.0,734.49,567.79
2016,10,11,11,15,899.5,93.5,2.05,20.0,719.0,710.25,547.66
2016,10,11,11,30,903.0,94.0,2.0,20.0,730.0,682.96,526.14
2016,10,11,11,45,904.0,94.0,2.0,20.5,732.5,650.69,500.04
2016,10,11,12,0,905.0,94.0,2.0,21.0,735.0,615.75,471.61
2016,10,11,12,15,903.5,94.0,2.0,21.0,730.0,576.93,440.65
2016,10,11,12,30,902.0,94.0,2.0,21.0,725.0,535.93,407.29
2016,10,11,12,45,689.0,171.5,2.0,21.5,648.0,460.39,347.59
2016,10,11,13,0,476.0,249.0,2.0,22.0,571.0,399.23,299.94
2016,10,11,13,15,429.0,255.5,2.05,21.5,539.0,358.05,267.68
2016,10,11,13,30,382.0,262.0,2.1,21.0,507.0,323.53,240.38
2016,10,11,13,45,405.5,243.0,2.15,21.0,493.0,289.97,211.46
2016,10,11,14,0,429.0,224.0,2.2,21.0,479.0,249.02,176.69
2016,10,11,14,15,489.0,191.5,2.3,20.5,466.0,205.36,139.45
2016,10,11,14,30,549.0,159.0,2.4,20.0,453.0,155.82,100.92
2016,10,11,14,45,566.0,141.0,2.55,20.0,423.5,108.51,74.42
2016,10,11,15,0,583.0,123.0,2.7,20.0,394.0,82.82,66.22
2016,10,11,15,15,528.0,120.0,2.75,19.5,347.0,82.76,66.51
2016,10,11,15,30,473.0,117.0,2.8,19.0,300.0,81.91,66.06
2016,10,11,15,45,527.0,97.0,2.9,19.0,275.5,70.76,56.48
2016,10,11,16,0,581.0,77.0,3.0,19.0,251.0,57.23,44.69
2016,10,11,16,15,518.0,69.0,3.0,18.5,203.0,52.66,40.67
2016,10,11,16,30,455.0,61.0,3.0,18.0,155.0,48.0,36.38
2016,10,11,16,45,358.5,49.5,3.0,17.5,110.5,39.93,28.86
2016,10,11,17,0,262.0,38.0,3.0,17.0,66.0,29.71,18.77
2016,10,11,17,15,131.0,19.0,2.95,16.5,33.0,14.97,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,57.5,8.0,1.15,11.5,10.0,0.0,0.0
2016,10,12,6,30,115.0,16.0,1.3,12.0,20.0,82.9,0.0
2016,10,12,6,45,245.0,30.0,1.5,13.0,58.0,230.52,167.43
2016,10,12,7,0,375.0,44.0,1.7,14.0,96.0,338.49,274.25
2016,10,12,7,15,458.0,53.5,1.65,14.0,143.0,417.2,343.1
2016,10,12,7,30,541.0,63.0,1.6,14.0,190.0,498.5,410.62
2016,10,12,7,45,270.5,86.0,1.6,14.5,149.5,332.37,275.78
2016,10,12,8,0,0.0,109.0,1.6,15.0,109.0,105.64,83.66
2016,10,12,8,15,3.0,125.5,1.55,15.5,127.0,123.19,98.53
2016,10,12,8,30,6.0,142.0,1.5,16.0,145.0,140.73,112.67
2016,10,12,8,45,18.0,165.0,1.5,16.5,174.0,172.48,138.48
2016,10,12,9,0,30.0,188.0,1.5,17.0,203.0,216.85,173.9
2016,10,12,9,15,70.5,217.0,1.55,17.5,255.5,278.31,222.95
2016,10,12,9,30,111.0,246.0,1.6,18.0,308.0,338.64,269.78
2016,10,12,9,45,482.0,171.5,1.7,18.5,462.0,584.31,462.64
2016,10,12,10,0,853.0,97.0,1.8,19.0,616.0,786.14,607.56
2016,10,12,10,15,862.0,98.5,1.9,19.0,641.5,779.73,600.9
2016,10,12,10,30,871.0,100.0,2.0,19.0,667.0,769.86,594.02
2016,10,12,10,45,875.0,102.0,2.15,19.5,685.0,748.87,578.62
2016,10,12,11,0,879.0,104.0,2.3,20.0,703.0,729.78,564.35
2016,10,12,11,15,882.0,104.5,2.4,20.0,713.5,705.4,545.93
2016,10,12,11,30,885.0,105.0,2.5,20.0,724.0,678.04,525.02
2016,10,12,11,45,887.5,104.0,2.7,20.0,726.5,646.09,500.75
2016,10,12,12,0,890.0,103.0,2.9,20.0,729.0,611.46,473.77
2016,10,12,12,15,888.0,102.5,2.9,20.0,723.5,572.33,441.98
2016,10,12,12,30,886.0,102.0,2.9,20.0,718.0,531.12,407.85
2016,10,12,12,45,732.5,155.0,2.9,20.5,657.0,462.51,352.27
2016,10,12,13,0,579.0,208.0,2.9,21.0,596.0,405.13,305.93
2016,10,12,13,15,570.0,203.0,2.85,21.0,575.5,364.29,271.39
2016,10,12,13,30,561.0,198.0,2.8,21.0,555.0,323.54,236.41
2016,10,12,13,45,470.0,216.0,2.8,21.0,506.0,279.93,201.91
2016,10,12,14,0,379.0,234.0,2.8,21.0,457.0,249.24,179.16
2016,10,12,14,15,598.0,160.5,2.9,20.5,488.5,196.41,127.95
2016,10,12,14,30,817.0,87.0,3.0,20.0,520.0,128.02,69.13
2016,10,12,14,45,573.0,132.0,3.2,20.0,424.5,99.41,68.43
2016,10,12,15,0,329.0,177.0,3.4,20.0,329.0,124.19,101.7
2016,10,12,15,15,523.0,125.5,3.35,19.5,338.0,86.65,69.87
2016,10,12,15,30,717.0,74.0,3.3,19.0,347.0,57.15,44.54
2016,10,12,15,45,682.0,68.0,3.25,18.5,300.0,48.95,37.53
2016,10,12,16,0,647.0,62.0,3.2,18.0,253.0,45.72,34.78
2016,10,12,16,15,587.5,56.0,2.8,17.5,204.5,42.29,31.72
2016,10,12,16,30,528.0,50.0,2.4,17.0,156.0,38.83,28.48
2016,10,12,16,45,432.5,40.5,2.05,16.5,111.0,32.16,22.21
2016,10,12,17,0,337.0,31.0,1.7,16.0,66.0,25.31,14.97
2016,10,12,17,15,168.5,15.5,1.55,15.5,33.0,12.48,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,1.15,12.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,1.2,12.0,15.0,13.64,0.0
2016,10,13,6,45,100.5,30.5,1.25,12.5,44.0,125.15,86.88
2016,10,13,7,0,201.0,46.0,1.3,13.0,73.0,225.14,182.31
2016,10,13,7,15,237.5,63.5,1.5,13.0,109.0,275.03,227.59
2016,10,13,7,30,274.0,81.0,1.7,13.0,145.0,325.87,271.97
2016,10,13,7,45,298.0,98.0,1.95,13.5,182.5,352.22,294.81
2016,10,13,8,0,322.0,115.0,2.2,14.0,220.0,393.1,328.06
2016,10,13,8,15,337.0,131.5,2.25,14.5,255.5,425.74,353.12
2016,10,13,8,30,352.0,148.0,2.3,15.0,291.0,457.22,376.56
2016,10,13,8,45,584.5,109.5,2.35,16.0,378.5,616.81,500.98
2016,10,13,9,0,817.0,71.0,2.4,17.0,466.0,750.56,596.1
2016,10,13,9,15,590.0,144.0,2.4,17.5,441.0,656.52,522.49
2016,10,13,9,30,363.0,217.0,2.4,18.0,416.0,531.73,423.14
2016,10,13,9,45,418.5,216.5,2.4,19.0,459.5,580.73,458.59
2016,10,13,10,0,474.0,216.0,2.4,20.0,503.0,613.86,480.7
2016,10,13,10,15,463.0,230.5,2.4,20.0,520.5,608.57,475.02
2016,10,13,10,30,452.0,245.0,2.4,20.0,538.0,601.24,468.18
2016,10,13,10,45,481.5,240.0,2.4,20.5,560.0,602.31,467.58
2016,10,13,11,0,511.0,235.0,2.4,21.0,582.0,600.41,464.64
2016,10,13,11,15,508.0,240.5,2.45,21.0,589.5,583.52,451.22
2016,10,13,11,30,505.0,246.0,2.5,21.0,597.0,564.87,436.46
2016,10,13,11,45,514.0,240.5,2.6,21.5,599.0,541.94,418.0
2016,10,13,12,0,523.0,235.0,2.7,22.0,601.0,517.05,397.76
2016,10,13,12,15,522.5,236.0,2.8,22.0,599.0,490.82,376.77
2016,10,13,12,30,522.0,237.0,2.9,22.0,597.0,463.25,354.29
2016,10,13,12,45,700.0,163.0,3.0,22.5,636.0,451.72,341.92
2016,10,13,13,0,878.0,89.0,3.1,23.0,675.0,427.55,317.3
2016,10,13,13,15,670.5,161.5,3.15,23.0,600.5,363.6,266.97
2016,10,13,13,30,463.0,234.0,3.2,23.0,526.0,319.54,234.14
2016,10,13,13,45,437.0,229.0,3.25,23.0,495.0,279.38,201.13
2016,10,13,14,0,411.0,224.0,3.3,23.0,464.0,241.56,170.65
2016,10,13,14,15,429.0,204.5,3.3,22.5,442.0,201.93,138.75
2016,10,13,14,30,447.0,185.0,3.3,22.0,420.0,160.59,108.91
2016,10,13,14,45,427.5,172.5,3.3,22.0,383.0,121.42,89.03
2016,10,13,15,0,408.0,160.0,3.3,22.0,346.0,107.4,86.66
2016,10,13,15,15,381.0,146.5,3.3,21.5,306.0,100.18,80.92
2016,10,13,15,30,354.0,133.0,3.3,21.0,266.0,92.7,74.84
2016,10,13,15,45,334.0,117.0,3.3,21.0,229.0,83.17,66.74
2016,10,13,16,0,314.0,101.0,3.3,21.0,192.0,73.23,58.15
2016,10,13,16,15,284.0,84.0,3.05,20.0,154.5,62.07,48.53
2016,10,13,16,30,254.0,67.0,2.8,19.0,117.0,50.45,38.24
2016,10,13,16,45,201.0,50.0,2.55,18.5,82.5,38.29,27.16
2016,10,13,17,0,148.0,33.0,2.3,18.0,48.0,25.68,14.71
2016,10,13,17,15,74.0,16.5,2.05,17.5,24.0,12.99,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.5,3.65,16.0,4.5,0.0,0.0
2016,10,14,6,30,0.0,9.0,3.8,16.0,9.0,8.19,0.0
2016,10,14,6,45,6.0,26.5,3.95,16.5,27.5,30.79,15.91
2016,10,14,7,0,12.0,44.0,4.1,17.0,46.0,60.13,43.79
2016,10,14,7,15,25.0,64.0,4.2,17.0,69.5,91.83,71.64
2016,10,14,7,30,38.0,84.0,4.3,17.0,93.0,122.83,98.67
2016,10,14,7,45,46.0,104.0,4.45,17.0,117.0,149.95,121.96
2016,10,14,8,0,54.0,124.0,4.6,17.0,141.0,176.77,144.57
2016,10,14,8,15,57.5,143.5,4.75,17.5,164.5,199.18,162.71
2016,10,14,8,30,61.0,163.0,4.9,18.0,188.0,221.2,180.16
2016,10,14,8,45,30.5,89.5,5.05,18.5,102.0,109.58,87.02
2016,10,14,9,0,0.0,16.0,5.2,19.0,16.0,14.09,6.17
2016,10,14,9,15,26.5,121.5,5.25,19.0,136.0,137.93,109.67
2016,10,14,9,30,53.0,227.0,5.3,19.0,256.0,271.0,217.42
2016,10,14,9,45,36.0,223.5,5.35,19.5,244.0,249.45,198.59
2016,10,14,10,0,19.0,220.0,5.4,20.0,232.0,218.41,172.57
2016,10,14,10,15,9.5,193.5,5.35,20.0,199.5,183.63,144.22
2016,10,14,10,30,0.0,167.0,5.3,20.0,167.0,150.55,117.19
2016,10,14,10,45,0.0,126.0,5.3,20.5,126.0,112.39,86.12
2016,10,14,11,0,0.0,85.0,5.3,21.0,85.0,75.37,55.95
2016,10,14,11,15,0.0,56.5,5.2,21.0,56.5,50.04,35.32
2016,10,14,11,30,0.0,28.0,5.1,21.0,28.0,24.76,14.66
2016,10,14,11,45,0.0,28.0,5.1,21.0,28.0,24.77,14.66
2016,10,14,12,0,0.0,28.0,5.1,21.0,28.0,24.77,14.66
2016,10,14,12,15,0.0,21.0,5.05,21.0,21.0,18.57,9.58
2016,10,14,12,30,0.0,14.0,5.0,21.0,14.0,12.37,4.51
2016,10,14,12,45,0.0,13.5,5.0,21.0,13.5,11.93,4.15
2016,10,14,13,0,0.0,13.0,5.0,21.0,13.0,11.48,3.79
2016,10,14,13,15,0.0,12.5,4.9,21.0,12.5,11.04,3.44
2016,10,14,13,30,0.0,12.0,4.8,21.0,12.0,10.59,3.08
2016,10,14,13,45,0.0,62.5,4.7,21.0,62.5,55.31,39.89
2016,10,14,14,0,0.0,113.0,4.6,21.0,113.0,99.13,75.74
2016,10,14,14,15,0.0,62.5,4.45,20.5,62.5,55.27,40.09
2016,10,14,14,30,0.0,12.0,4.3,20.0,12.0,10.57,3.16
2016,10,14,14,45,0.0,52.0,4.15,20.0,52.0,45.93,32.67
2016,10,14,15,0,0.0,92.0,4.0,20.0,92.0,80.54,64.41
2016,10,14,15,15,0.0,81.5,3.8,19.5,81.5,71.69,57.01
2016,10,14,15,30,0.0,71.0,3.6,19.0,71.0,62.77,49.47
2016,10,14,15,45,0.0,60.5,3.4,19.0,60.5,53.45,41.39
2016,10,14,16,0,0.0,50.0,3.2,19.0,50.0,44.13,33.21
2016,10,14,16,15,0.0,40.0,2.9,18.5,40.0,35.27,25.39
2016,10,14,16,30,0.0,30.0,2.6,18.0,30.0,26.42,17.46
2016,10,14,16,45,0.0,20.5,2.3,18.0,20.5,18.03,9.82
2016,10,14,17,0,0.0,11.0,2.0,18.0,11.0,9.66,1.82
2016,10,14,17,15,0.0,5.5,1.75,17.5,5.5,5.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,49.0,6.5,1.5,13.5,8.0,0.0,0.0
2016,10,15,6,30,98.0,13.0,1.8,14.0,16.0,69.15,0.0
2016,10,15,6,45,240.5,25.0,2.1,15.0,51.5,216.0,140.79
2016,10,15,7,0,383.0,37.0,2.4,16.0,87.0,332.19,266.17
2016,10,15,7,15,467.0,45.5,2.7,16.5,132.5,408.75,334.6
2016,10,15,7,30,551.0,54.0,3.0,17.0,178.0,488.4,401.99
2016,10,15,7,45,602.5,59.5,3.3,17.5,225.0,542.59,446.05
2016,10,15,8,0,654.0,65.0,3.6,18.0,272.0,596.69,488.24
2016,10,15,8,15,689.5,69.0,3.9,18.5,317.5,631.96,514.56
2016,10,15,8,30,725.0,73.0,4.2,19.0,363.0,670.19,542.43
2016,10,15,8,45,748.0,77.0,4.5,19.5,405.0,696.5,561.02
2016,10,15,9,0,771.0,81.0,4.8,20.0,447.0,720.15,577.54
2016,10,15,9,15,452.0,161.5,4.95,20.0,380.5,556.51,448.96
2016,10,15,9,30,133.0,242.0,5.1,20.0,314.0,363.85,291.24
2016,10,15,9,45,145.5,257.5,5.35,20.5,341.0,384.54,307.11
2016,10,15,10,0,158.0,273.0,5.6,21.0,368.0,404.11,321.43
2016,10,15,10,15,79.5,222.5,5.75,21.0,270.5,273.86,217.29
2016,10,15,10,30,1.0,172.0,5.9,21.0,173.0,155.99,121.15
2016,10,15,10,45,24.5,228.5,6.05,21.5,245.0,224.92,176.39
2016,10,15,11,0,48.0,285.0,6.2,22.0,317.0,300.31,235.42
2016,10,15,11,15,87.5,305.0,6.3,22.0,364.5,340.54,267.14
2016,10,15,11,30,127.0,325.0,6.4,22.0,412.0,383.1,300.24
2016,10,15,11,45,200.0,321.0,6.5,22.0,458.5,413.09,323.81
2016,10,15,12,0,273.0,317.0,6.6,22.0,505.0,440.87,344.99
2016,10,15,12,15,155.0,298.5,6.65,22.0,405.5,344.46,269.06
2016,10,15,12,30,37.0,280.0,6.7,22.0,306.0,260.56,202.99
2016,10,15,12,45,37.0,274.0,6.75,22.0,299.5,250.62,195.2
2016,10,15,13,0,37.0,268.0,6.8,22.0,293.0,240.69,187.31
2016,10,15,13,15,18.5,155.0,6.75,21.5,167.5,139.81,107.62
2016,10,15,13,30,0.0,42.0,6.7,21.0,42.0,37.13,24.9
2016,10,15,13,45,0.0,32.0,6.7,21.0,32.0,28.27,17.67
2016,10,15,14,0,0.0,22.0,6.7,21.0,22.0,19.41,10.4
2016,10,15,14,15,0.0,54.0,6.65,20.5,54.0,47.73,33.9
2016,10,15,14,30,0.0,86.0,6.6,20.0,86.0,76.15,57.56
2016,10,15,14,45,0.0,59.0,6.55,20.0,59.0,52.13,39.71
2016,10,15,15,0,0.0,32.0,6.5,20.0,32.0,28.21,19.0
2016,10,15,15,15,0.0,64.5,6.3,19.5,64.5,57.0,44.27
2016,10,15,15,30,0.0,97.0,6.1,19.0,97.0,83.19,67.31
2016,10,15,15,45,0.0,82.5,5.95,19.0,82.5,71.22,56.93
2016,10,15,16,0,0.0,68.0,5.8,19.0,68.0,59.13,46.32
2016,10,15,16,15,0.0,54.0,5.6,18.5,54.0,47.32,35.9
2016,10,15,16,30,0.0,40.0,5.4,18.0,40.0,35.3,25.12
2016,10,15,16,45,0.0,27.5,5.2,18.0,27.5,24.23,15.03
2016,10,15,17,0,0.0,15.0,5.0,18.0,15.0,13.19,4.19
2016,10,15,17,15,0.0,7.5,4.95,18.0,7.5,6.82,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,2.0,3.5,17.0,2.0,1.75,0.0
2016,10,16,7,0,0.0,4.0,3.6,17.0,4.0,3.5,0.0
2016,10,16,7,15,0.0,6.0,3.6,17.0,6.0,5.26,0.0
2016,10,16,7,30,0.0,8.0,3.6,17.0,8.0,7.02,0.29
2016,10,16,7,45,0.0,10.0,3.6,17.5,10.0,8.78,1.81
2016,10,16,8,0,0.0,12.0,3.6,18.0,12.0,10.55,3.31
2016,10,16,8,15,0.0,14.5,3.65,18.0,14.5,12.75,5.17
2016,10,16,8,30,0.0,17.0,3.7,18.0,17.0,14.96,7.03
2016,10,16,8,45,0.0,28.0,3.8,18.5,28.0,24.67,15.16
2016,10,16,9,0,0.0,39.0,3.9,19.0,39.0,34.41,23.22
2016,10,16,9,15,0.0,72.0,4.0,19.0,72.0,63.69,47.51
2016,10,16,9,30,0.0,105.0,4.1,19.0,105.0,93.86,72.24
2016,10,16,9,45,0.0,88.5,4.25,19.5,88.5,78.4,59.25
2016,10,16,10,0,0.0,72.0,4.4,20.0,72.0,63.74,47.0
2016,10,16,10,15,0.0,71.5,4.55,20.0,71.5,63.31,46.57
2016,10,16,10,30,0.0,71.0,4.7,20.0,71.0,62.88,46.15
2016,10,16,10,45,0.0,60.0,4.9,20.0,60.0,53.12,38.09
2016,10,16,11,0,0.0,49.0,5.1,20.0,49.0,43.36,30.06
2016,10,16,11,15,0.0,64.0,5.2,20.0,64.0,56.69,40.95
2016,10,16,11,30,0.0,79.0,5.3,20.0,79.0,70.04,51.82
2016,10,16,11,45,0.0,65.0,5.4,20.0,65.0,57.59,41.64
2016,10,16,12,0,0.0,51.0,5.5,20.0,51.0,45.15,31.47
2016,10,16,12,15,0.0,32.5,5.5,20.0,32.5,28.75,18.02
2016,10,16,12,30,0.0,14.0,5.5,20.0,14.0,12.37,4.55
2016,10,16,12,45,0.0,20.5,5.55,20.0,20.5,18.12,9.29
2016,10,16,13,0,0.0,27.0,5.6,20.0,27.0,23.86,14.05
2016,10,16,13,15,0.0,36.5,5.75,20.0,36.5,32.27,21.0
2016,10,16,13,30,0.0,46.0,5.9,20.0,46.0,40.67,27.96
2016,10,16,13,45,0.0,72.5,6.05,20.5,72.5,64.19,47.28
2016,10,16,14,0,0.0,99.0,6.2,21.0,99.0,87.36,66.23
2016,10,16,14,15,0.0,117.5,6.3,20.5,117.5,102.35,78.78
2016,10,16,14,30,0.0,136.0,6.4,20.0,136.0,116.24,90.5
2016,10,16,14,45,0.0,105.0,6.5,20.0,105.0,91.18,73.45
2016,10,16,15,0,0.0,74.0,6.6,20.0,74.0,65.45,51.39
2016,10,16,15,15,0.0,66.0,6.35,19.5,66.0,58.33,45.43
2016,10,16,15,30,0.0,58.0,6.1,19.0,58.0,51.22,39.4
2016,10,16,15,45,312.0,58.0,5.9,19.0,144.0,41.65,31.05
2016,10,16,16,0,624.0,58.0,5.7,19.0,230.0,43.13,32.31
2016,10,16,16,15,559.5,52.0,5.35,18.5,183.0,39.59,29.11
2016,10,16,16,30,495.0,46.0,5.0,18.0,136.0,36.02,25.72
2016,10,16,16,45,381.5,37.0,4.7,17.5,93.0,29.66,19.61
2016,10,16,17,0,268.0,28.0,4.4,17.0,50.0,23.19,10.91
2016,10,16,17,15,134.0,14.0,4.3,16.5,25.0,12.73,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,6.0,1.15,13.5,6.0,0.0,0.0
2016,10,17,6,30,31.0,12.0,1.2,14.0,12.0,28.86,0.0
2016,10,17,6,45,160.0,27.5,1.3,14.5,45.5,165.03,93.1
2016,10,17,7,0,289.0,43.0,1.4,15.0,79.0,276.07,219.36
2016,10,17,7,15,381.0,54.0,1.5,15.0,123.5,356.71,291.32
2016,10,17,7,30,473.0,65.0,1.6,15.0,168.0,442.7,363.87
2016,10,17,7,45,542.0,70.0,1.75,15.5,216.0,507.74,416.94
2016,10,17,8,0,611.0,75.0,1.9,16.0,264.0,572.85,467.62
2016,10,17,8,15,650.5,80.0,1.9,16.5,310.0,615.53,498.37
2016,10,17,8,30,690.0,85.0,1.9,17.0,356.0,656.66,527.0
2016,10,17,8,45,724.5,86.5,1.9,17.5,399.5,687.6,547.31
2016,10,17,9,0,759.0,88.0,1.9,18.0,443.0,712.71,562.99
2016,10,17,9,15,778.0,91.0,1.9,18.0,480.5,728.82,573.06
2016,10,17,9,30,797.0,94.0,1.9,18.0,518.0,741.79,580.94
2016,10,17,9,45,811.0,96.0,1.9,18.5,550.0,746.49,581.88
2016,10,17,10,0,825.0,98.0,1.9,19.0,582.0,747.83,580.62
2016,10,17,10,15,620.0,173.0,1.9,19.0,545.5,662.8,516.0
2016,10,17,10,30,415.0,248.0,1.9,19.0,509.0,568.93,443.21
2016,10,17,10,45,640.0,173.0,1.9,19.5,589.0,643.44,500.27
2016,10,17,11,0,865.0,98.0,1.9,20.0,669.0,695.18,537.94
2016,10,17,11,15,868.0,98.5,1.95,20.0,679.0,671.17,518.8
2016,10,17,11,30,871.0,99.0,2.0,20.0,689.0,644.25,497.86
2016,10,17,11,45,873.5,98.5,2.1,20.0,691.5,613.27,473.79
2016,10,17,12,0,876.0,98.0,2.2,20.0,694.0,579.66,447.12
2016,10,17,12,15,874.0,97.5,2.3,20.0,688.0,541.22,416.1
2016,10,17,12,30,872.0,97.0,2.4,20.0,682.0,500.77,382.65
2016,10,17,12,45,873.0,94.0,2.55,20.5,669.5,457.56,345.56
2016,10,17,13,0,874.0,91.0,2.7,21.0,657.0,412.48,305.99
2016,10,17,13,15,866.5,90.0,2.75,21.0,636.0,364.54,263.85
2016,10,17,13,30,859.0,89.0,2.8,21.0,615.0,315.82,220.47
2016,10,17,13,45,850.5,86.5,2.85,21.0,587.0,265.12,175.62
2016,10,17,14,0,842.0,84.0,2.9,21.0,559.0,207.96,127.01
2016,10,17,14,15,827.0,82.0,2.95,20.5,524.5,156.08,86.89
2016,10,17,14,30,812.0,80.0,3.0,20.0,490.0,105.19,55.7
2016,10,17,14,45,791.5,77.0,3.05,20.0,450.0,56.57,43.57
2016,10,17,15,0,771.0,74.0,3.1,20.0,410.0,55.44,42.74
2016,10,17,15,15,742.0,71.0,3.05,19.5,366.0,54.27,41.92
2016,10,17,15,30,713.0,68.0,3.0,19.0,322.0,53.14,41.1
2016,10,17,15,45,669.0,63.5,3.0,19.0,274.5,46.3,35.15
2016,10,17,16,0,625.0,59.0,3.0,19.0,227.0,44.1,33.17
2016,10,17,16,15,559.0,52.5,2.65,18.0,180.0,40.17,29.68
2016,10,17,16,30,493.0,46.0,2.3,17.0,133.0,36.2,25.97
2016,10,17,16,45,381.0,36.5,2.0,16.5,90.5,29.4,19.4
2016,10,17,17,0,269.0,27.0,1.7,16.0,48.0,22.45,9.4
2016,10,17,17,15,134.5,13.5,1.6,15.5,24.0,12.28,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,36.0,5.5,1.15,11.5,6.0,0.0,0.0
2016,10,18,6,30,72.0,11.0,1.2,12.0,12.0,51.45,0.0
2016,10,18,6,45,220.0,24.0,1.3,12.5,46.5,194.59,100.34
2016,10,18,7,0,368.0,37.0,1.4,13.0,81.0,318.16,253.53
2016,10,18,7,15,458.5,45.5,1.7,13.5,126.5,397.95,326.22
2016,10,18,7,30,549.0,54.0,2.0,14.0,172.0,480.91,396.93
2016,10,18,7,45,610.0,58.5,2.35,15.0,220.0,539.91,445.07
2016,10,18,8,0,671.0,63.0,2.7,16.0,268.0,599.05,490.88
2016,10,18,8,15,707.5,67.0,2.85,16.0,314.0,634.83,518.3
2016,10,18,8,30,744.0,71.0,3.0,16.0,360.0,673.5,547.24
2016,10,18,8,45,774.5,73.0,3.2,16.5,403.5,702.9,567.76
2016,10,18,9,0,805.0,75.0,3.4,17.0,447.0,729.66,585.99
2016,10,18,9,15,823.0,77.0,3.45,17.5,485.0,743.81,594.03
2016,10,18,9,30,841.0,79.0,3.5,18.0,523.0,754.77,599.77
2016,10,18,9,45,856.5,79.5,3.55,18.5,556.0,752.83,596.13
2016,10,18,10,0,872.0,80.0,3.6,19.0,589.0,753.79,594.83
2016,10,18,10,15,881.0,81.5,3.6,19.0,614.0,747.57,589.32
2016,10,18,10,30,890.0,83.0,3.6,19.0,639.0,737.93,581.5
2016,10,18,10,45,895.5,84.0,3.6,19.5,657.0,721.84,568.04
2016,10,18,11,0,901.0,85.0,3.6,20.0,675.0,702.47,551.53
2016,10,18,11,15,904.0,85.5,3.55,20.0,685.5,677.74,531.37
2016,10,18,11,30,907.0,86.0,3.5,20.0,696.0,649.99,508.71
2016,10,18,11,45,910.0,85.0,3.5,20.0,698.5,617.86,482.6
2016,10,18,12,0,913.0,84.0,3.5,20.0,701.0,582.99,453.87
2016,10,18,12,15,911.5,84.0,3.5,20.0,695.5,544.12,421.43
2016,10,18,12,30,910.0,84.0,3.5,20.0,690.0,503.07,386.52
2016,10,18,12,45,907.0,82.5,3.5,20.5,676.5,458.06,347.04
2016,10,18,13,0,904.0,81.0,3.5,21.0,663.0,411.42,305.46
2016,10,18,13,15,897.0,80.0,3.5,21.0,641.5,362.45,261.92
2016,10,18,13,30,890.0,79.0,3.5,21.0,620.0,312.6,217.13
2016,10,18,13,45,882.0,77.0,3.55,21.0,592.0,261.06,171.24
2016,10,18,14,0,874.0,75.0,3.6,21.0,564.0,209.19,126.71
2016,10,18,14,15,859.5,73.5,3.55,21.0,529.0,156.85,86.4
2016,10,18,14,30,845.0,72.0,3.5,21.0,494.0,105.26,55.78
2016,10,18,14,45,822.0,70.0,3.5,21.0,453.0,51.82,39.31
2016,10,18,15,0,799.0,68.0,3.5,21.0,412.0,51.24,38.94
2016,10,18,15,15,770.0,65.0,3.35,20.5,367.5,49.89,37.95
2016,10,18,15,30,741.0,62.0,3.2,20.0,323.0,48.56,36.94
2016,10,18,15,45,694.5,58.5,3.1,20.0,275.0,46.75,35.39
2016,10,18,16,0,648.0,55.0,3.0,20.0,227.0,45.01,33.8
2016,10,18,16,15,582.5,49.0,2.6,19.0,179.5,37.52,27.21
2016,10,18,16,30,517.0,43.0,2.2,18.0,132.0,33.84,23.76
2016,10,18,16,45,401.5,33.5,1.85,17.5,88.5,26.9,17.09
2016,10,18,17,0,286.0,24.0,1.5,17.0,45.0,19.79,6.32
2016,10,18,17,15,143.0,12.0,1.5,16.5,22.5,10.91,0.0
2016,10,18,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,219.0,15.5,1.65,11.5,40.5,180.22,80.06
2016,10,19,7,0,438.0,31.0,1.8,12.0,81.0,354.56,282.73
2016,10,19,7,15,523.0,38.0,1.95,12.5,127.0,423.05,348.0
2016,10,19,7,30,608.0,45.0,2.1,13.0,173.0,502.25,415.5
2016,10,19,7,45,660.5,49.5,2.25,14.0,221.0,556.98,459.39
2016,10,19,8,0,713.0,54.0,2.4,15.0,269.0,611.26,500.75
2016,10,19,8,15,747.0,57.5,2.45,15.5,315.0,649.55,528.69
2016,10,19,8,30,781.0,61.0,2.5,16.0,361.0,685.95,554.26
2016,10,19,8,45,805.0,63.5,2.65,16.5,404.0,711.13,571.33
2016,10,19,9,0,829.0,66.0,2.8,17.0,447.0,727.0,581.27
2016,10,19,9,15,846.0,67.5,2.9,17.5,484.5,740.05,588.82
2016,10,19,9,30,863.0,69.0,3.0,18.0,522.0,749.98,594.08
2016,10,19,9,45,876.0,70.5,3.1,19.0,554.0,753.55,593.65
2016,10,19,10,0,889.0,72.0,3.2,20.0,586.0,753.71,590.89
2016,10,19,10,15,897.0,73.0,3.25,20.5,611.0,746.1,583.54
2016,10,19,10,30,905.0,74.0,3.3,21.0,636.0,735.07,573.93
2016,10,19,10,45,910.0,75.0,3.35,21.5,653.5,718.5,560.49
2016,10,19,11,0,915.0,76.0,3.4,22.0,671.0,698.63,544.09
2016,10,19,11,15,917.5,76.5,3.4,22.0,681.0,673.38,523.86
2016,10,19,11,30,920.0,77.0,3.4,22.0,691.0,645.11,501.11
2016,10,19,11,45,917.5,78.5,3.4,22.5,692.5,612.0,473.42
2016,10,19,12,0,915.0,80.0,3.4,23.0,694.0,576.38,443.45
2016,10,19,12,15,913.0,79.5,3.4,23.0,688.0,536.83,410.82
2016,10,19,12,30,911.0,79.0,3.4,23.0,682.0,495.16,375.78
2016,10,19,12,45,902.5,80.5,3.4,23.5,667.0,450.61,337.04
2016,10,19,13,0,894.0,82.0,3.4,24.0,652.0,404.81,296.59
2016,10,19,13,15,887.0,81.0,3.4,24.0,631.0,356.36,253.96
2016,10,19,13,30,880.0,80.0,3.4,24.0,610.0,307.04,210.15
2016,10,19,13,45,872.0,77.5,3.4,24.0,582.5,255.66,165.02
2016,10,19,14,0,864.0,75.0,3.4,24.0,555.0,203.99,121.4
2016,10,19,14,15,850.0,73.5,3.35,23.5,520.5,152.33,82.68
2016,10,19,14,30,836.0,72.0,3.3,23.0,486.0,101.38,53.71
2016,10,19,14,45,817.5,69.0,3.3,23.0,446.0,51.19,38.45
