Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,0,799.0,66.0,3.3,23.0,406.0,49.87,37.44
2016,10,19,15,15,770.5,63.0,2.95,22.5,362.0,48.47,36.41
2016,10,19,15,30,742.0,60.0,2.6,22.0,318.0,47.09,35.36
2016,10,19,15,45,700.0,56.0,2.3,22.0,270.5,44.82,33.41
2016,10,19,16,0,658.0,52.0,2.0,22.0,223.0,42.57,31.39
2016,10,19,16,15,593.0,46.0,1.8,20.5,175.5,38.46,27.82
2016,10,19,16,30,528.0,40.0,1.6,19.0,128.0,31.44,21.54
2016,10,19,16,45,416.5,31.0,1.4,18.0,85.5,24.85,15.2
2016,10,19,17,0,305.0,22.0,1.2,17.0,43.0,18.1,3.74
2016,10,19,17,15,152.5,11.0,1.2,16.5,21.5,10.01,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,215.0,15.5,1.2,12.5,40.0,176.04,60.96
2016,10,20,7,0,430.0,31.0,1.2,13.0,80.0,348.04,273.76
2016,10,20,7,15,519.0,38.5,1.35,13.5,126.5,425.58,346.08
2016,10,20,7,30,608.0,46.0,1.5,14.0,173.0,501.02,410.35
2016,10,20,7,45,663.5,51.0,1.65,15.0,221.5,558.41,455.94
2016,10,20,8,0,719.0,56.0,1.8,16.0,270.0,615.37,498.94
2016,10,20,8,15,754.0,60.0,1.75,16.5,317.0,655.01,526.82
2016,10,20,8,30,789.0,64.0,1.7,17.0,364.0,692.7,552.16
2016,10,20,8,45,815.0,66.5,1.7,18.0,407.5,719.31,567.94
2016,10,20,9,0,841.0,69.0,1.7,19.0,451.0,743.15,581.32
2016,10,20,9,15,858.0,71.0,1.8,19.5,489.5,750.08,584.42
2016,10,20,9,30,875.0,73.0,1.9,20.0,528.0,760.37,590.06
2016,10,20,9,45,891.0,73.0,2.05,21.0,561.0,764.17,590.38
2016,10,20,10,0,907.0,73.0,2.2,22.0,594.0,764.53,588.36
2016,10,20,10,15,915.5,74.0,2.25,22.5,619.5,756.95,581.3
2016,10,20,10,30,924.0,75.0,2.3,23.0,645.0,745.87,571.98
2016,10,20,10,45,929.0,76.0,2.35,23.5,663.0,728.85,558.64
2016,10,20,11,0,934.0,77.0,2.4,24.0,681.0,708.46,542.16
2016,10,20,11,15,937.0,77.5,2.45,24.0,691.0,682.96,522.48
2016,10,20,11,30,940.0,78.0,2.5,24.0,701.0,654.36,500.21
2016,10,20,11,45,940.0,78.0,2.65,24.5,702.5,620.53,473.17
2016,10,20,12,0,940.0,78.0,2.8,25.0,704.0,584.03,443.55
2016,10,20,12,15,938.0,78.0,2.85,25.0,698.5,544.02,411.12
2016,10,20,12,30,936.0,78.0,2.9,25.0,693.0,501.81,376.17
2016,10,20,12,45,928.5,79.0,3.0,25.5,678.0,456.2,337.17
2016,10,20,13,0,921.0,80.0,3.1,26.0,663.0,409.22,296.26
2016,10,20,13,15,914.0,79.0,3.05,26.0,641.5,359.55,252.93
2016,10,20,13,30,907.0,78.0,3.0,26.0,620.0,308.98,208.42
2016,10,20,13,45,897.5,76.5,3.0,26.0,591.5,256.77,163.11
2016,10,20,14,0,888.0,75.0,3.0,26.0,563.0,204.37,119.54
2016,10,20,14,15,873.5,73.0,2.9,26.0,527.5,151.06,80.25
2016,10,20,14,30,859.0,71.0,2.8,26.0,492.0,98.52,51.44
2016,10,20,14,45,839.0,68.5,2.7,26.0,451.5,51.14,37.92
2016,10,20,15,0,819.0,66.0,2.6,26.0,411.0,50.16,37.21
2016,10,20,15,15,790.0,63.0,2.25,25.5,365.5,48.74,36.18
2016,10,20,15,30,761.0,60.0,1.9,25.0,320.0,47.34,35.12
2016,10,20,15,45,718.5,55.5,1.55,24.5,272.0,44.64,32.89
2016,10,20,16,0,676.0,51.0,1.2,24.0,224.0,41.92,30.55
2016,10,20,16,15,609.5,45.0,1.15,23.0,176.0,37.76,26.89
2016,10,20,16,30,543.0,39.0,1.1,22.0,128.0,33.58,23.02
2016,10,20,16,45,426.0,30.0,1.1,21.0,84.5,24.12,14.23
2016,10,20,17,0,309.0,21.0,1.1,20.0,41.0,17.32,1.23
2016,10,20,17,15,154.5,10.5,1.1,19.5,20.5,9.55,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,203.5,15.0,0.6,14.5,37.5,166.48,36.5
2016,10,21,7,0,407.0,30.0,0.6,15.0,75.0,330.87,255.2
2016,10,21,7,15,496.0,38.0,0.65,15.5,120.0,407.98,326.32
2016,10,21,7,30,585.0,46.0,0.7,16.0,165.0,488.81,393.0
2016,10,21,7,45,641.0,51.0,0.8,16.5,212.5,539.99,433.83
2016,10,21,8,0,697.0,56.0,0.9,17.0,260.0,596.68,476.69
2016,10,21,8,15,732.0,59.5,0.85,17.5,306.0,635.2,502.91
2016,10,21,8,30,767.0,63.0,0.8,18.0,352.0,671.83,526.68
2016,10,21,8,45,793.0,65.5,0.75,19.0,394.5,698.14,541.23
2016,10,21,9,0,819.0,68.0,0.7,20.0,437.0,721.75,553.43
2016,10,21,9,15,836.0,70.0,0.8,21.0,474.5,728.65,555.89
2016,10,21,9,30,853.0,72.0,0.9,22.0,512.0,738.93,560.85
2016,10,21,9,45,863.5,74.0,1.05,23.0,543.5,741.03,560.74
2016,10,21,10,0,874.0,76.0,1.2,24.0,575.0,739.79,558.38
2016,10,21,10,15,883.0,77.5,1.2,24.0,600.0,733.47,553.16
2016,10,21,10,30,892.0,79.0,1.2,24.0,625.0,723.73,545.78
2016,10,21,10,45,896.0,80.0,1.3,24.5,642.0,706.57,533.34
2016,10,21,11,0,900.0,81.0,1.4,25.0,659.0,686.2,517.54
2016,10,21,11,15,903.0,81.5,1.5,25.0,669.0,661.54,499.42
2016,10,21,11,30,906.0,82.0,1.6,25.0,679.0,633.88,478.73
2016,10,21,11,45,904.5,83.0,1.7,25.5,680.0,601.24,453.02
2016,10,21,12,0,903.0,84.0,1.8,26.0,681.0,566.1,424.91
2016,10,21,12,15,901.0,84.0,1.9,26.0,675.0,527.44,394.32
2016,10,21,12,30,899.0,84.0,2.0,26.0,669.0,486.68,361.23
2016,10,21,12,45,890.5,84.5,2.1,26.0,654.5,441.78,324.11
2016,10,21,13,0,882.0,85.0,2.2,26.0,640.0,395.7,285.08
2016,10,21,13,15,874.5,84.0,2.25,26.0,618.5,347.72,243.63
2016,10,21,13,30,867.0,83.0,2.3,26.0,597.0,298.95,201.07
2016,10,21,13,45,855.0,82.0,2.35,26.0,568.5,248.65,157.83
2016,10,21,14,0,843.0,81.0,2.4,26.0,540.0,192.18,111.69
2016,10,21,14,15,688.0,114.0,2.45,25.5,473.0,147.65,85.5
2016,10,21,14,30,533.0,147.0,2.5,25.0,406.0,123.02,80.75
2016,10,21,14,45,500.5,139.5,2.55,25.0,366.5,94.51,74.76
2016,10,21,15,0,468.0,132.0,2.6,25.0,327.0,90.89,71.92
2016,10,21,15,15,587.5,98.5,2.45,24.0,315.0,70.03,54.61
2016,10,21,15,30,707.0,65.0,2.3,23.0,303.0,51.3,38.84
2016,10,21,15,45,661.5,60.0,2.2,22.5,256.5,44.19,32.79
2016,10,21,16,0,616.0,55.0,2.1,22.0,210.0,41.49,30.43
2016,10,21,16,15,546.5,48.5,1.9,21.0,163.5,37.44,26.82
2016,10,21,16,30,477.0,42.0,1.7,20.0,117.0,33.36,22.97
2016,10,21,16,45,357.0,31.5,1.5,19.5,76.0,25.5,15.29
2016,10,21,17,0,237.0,21.0,1.3,19.0,35.0,17.4,0.0
2016,10,21,17,15,118.5,10.5,1.3,18.5,17.5,9.55,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,182.5,16.5,1.2,12.5,35.5,154.62,9.62
2016,10,22,7,0,365.0,33.0,1.3,13.0,71.0,306.45,237.85
2016,10,22,7,15,460.5,41.5,1.4,13.5,116.0,387.56,315.09
2016,10,22,7,30,556.0,50.0,1.5,14.0,161.0,472.33,387.05
2016,10,22,7,45,618.5,55.0,1.6,14.5,209.5,532.01,436.12
2016,10,22,8,0,681.0,60.0,1.7,15.0,258.0,587.25,478.99
2016,10,22,8,15,719.0,64.0,1.65,15.5,304.5,628.33,508.46
2016,10,22,8,30,757.0,68.0,1.6,16.0,351.0,667.54,535.35
2016,10,22,8,45,786.0,70.5,1.6,16.5,394.0,695.92,553.76
2016,10,22,9,0,815.0,73.0,1.6,17.0,437.0,721.6,569.85
2016,10,22,9,15,833.5,75.5,1.55,17.5,475.5,736.35,577.36
2016,10,22,9,30,852.0,78.0,1.5,18.0,514.0,747.86,582.57
2016,10,22,9,45,852.0,84.5,1.5,18.5,543.5,746.82,579.44
2016,10,22,10,0,852.0,91.0,1.5,19.0,573.0,742.34,574.14
2016,10,22,10,15,862.0,92.5,1.5,19.0,598.0,736.17,568.91
2016,10,22,10,30,872.0,94.0,1.5,19.0,623.0,726.54,561.4
2016,10,22,10,45,878.5,94.5,1.5,19.5,641.0,706.13,544.58
2016,10,22,11,0,885.0,95.0,1.5,20.0,659.0,686.96,528.43
2016,10,22,11,15,888.5,95.5,1.55,20.0,669.0,662.7,509.79
2016,10,22,11,30,892.0,96.0,1.6,20.0,679.0,635.46,488.63
2016,10,22,11,45,769.0,138.0,1.65,20.5,642.0,574.05,440.47
2016,10,22,12,0,646.0,180.0,1.7,21.0,605.0,514.55,393.79
2016,10,22,12,15,618.5,187.5,1.75,21.0,591.0,476.84,363.99
2016,10,22,12,30,591.0,195.0,1.8,21.0,577.0,437.55,332.38
2016,10,22,12,45,608.5,184.0,1.85,21.5,570.5,405.64,304.82
2016,10,22,13,0,626.0,173.0,1.9,22.0,564.0,369.14,272.95
2016,10,22,13,15,602.0,173.5,1.95,21.5,539.0,326.89,237.87
2016,10,22,13,30,578.0,174.0,2.0,21.0,514.0,284.97,202.84
2016,10,22,13,45,705.0,132.5,2.1,21.0,527.5,244.43,163.08
2016,10,22,14,0,832.0,91.0,2.2,21.0,541.0,195.2,116.73
2016,10,22,14,15,775.0,92.0,2.2,20.5,490.0,142.51,80.0
2016,10,22,14,30,718.0,93.0,2.2,20.0,439.0,89.47,51.55
2016,10,22,14,45,569.5,116.0,2.25,20.0,375.5,78.69,62.75
2016,10,22,15,0,421.0,139.0,2.3,20.0,312.0,95.57,77.45
2016,10,22,15,15,393.5,129.0,2.25,19.5,276.5,90.27,73.17
2016,10,22,15,30,366.0,119.0,2.2,19.0,241.0,84.8,68.68
2016,10,22,15,45,341.0,103.0,2.2,18.5,203.0,74.76,60.07
2016,10,22,16,0,316.0,87.0,2.2,18.0,165.0,64.33,50.92
2016,10,22,16,15,276.0,70.5,2.0,17.0,127.5,53.06,40.9
2016,10,22,16,30,236.0,54.0,1.8,16.0,90.0,41.35,30.24
2016,10,22,16,45,160.5,37.5,1.6,15.5,58.0,29.14,18.37
2016,10,22,17,0,85.0,21.0,1.4,15.0,26.0,17.1,0.0
2016,10,22,17,15,42.5,10.5,1.3,14.5,13.0,9.55,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,178.5,16.0,1.1,12.5,34.0,149.68,0.0
2016,10,23,7,0,357.0,32.0,1.1,13.0,68.0,299.05,229.46
2016,10,23,7,15,452.5,40.5,1.3,13.5,112.5,379.43,307.8
2016,10,23,7,30,548.0,49.0,1.5,14.0,157.0,463.57,379.82
2016,10,23,7,45,607.5,55.0,1.7,14.5,204.5,522.03,428.74
2016,10,23,8,0,667.0,61.0,1.9,15.0,252.0,580.68,475.05
2016,10,23,8,15,705.0,65.0,1.95,15.5,297.5,616.44,501.38
2016,10,23,8,30,743.0,69.0,2.0,16.0,343.0,655.34,529.15
2016,10,23,8,45,769.5,72.5,2.1,17.0,385.5,682.83,546.89
2016,10,23,9,0,796.0,76.0,2.2,18.0,428.0,707.62,562.25
2016,10,23,9,15,815.0,78.0,2.3,18.5,466.0,722.02,570.84
2016,10,23,9,30,834.0,80.0,2.4,19.0,504.0,733.24,577.15
2016,10,23,9,45,853.5,80.0,2.55,19.5,537.0,739.13,579.96
2016,10,23,10,0,873.0,80.0,2.7,20.0,570.0,736.38,576.62
2016,10,23,10,15,882.0,81.5,2.8,20.5,595.0,729.87,570.45
2016,10,23,10,30,891.0,83.0,2.9,21.0,620.0,719.95,561.96
2016,10,23,10,45,896.5,83.5,3.0,21.5,637.5,703.15,548.06
2016,10,23,11,0,902.0,84.0,3.1,22.0,655.0,683.12,531.2
2016,10,23,11,15,904.5,84.5,3.15,22.0,664.5,658.01,511.2
2016,10,23,11,30,907.0,85.0,3.2,22.0,674.0,629.93,488.66
2016,10,23,11,45,905.5,86.0,3.3,22.5,675.5,597.22,461.48
2016,10,23,12,0,904.0,87.0,3.4,23.0,677.0,562.02,431.91
2016,10,23,12,15,901.0,86.5,3.45,23.0,670.5,522.36,399.08
2016,10,23,12,30,898.0,86.0,3.5,23.0,664.0,480.72,363.9
2016,10,23,12,45,887.5,87.5,3.55,23.0,648.5,436.02,325.55
2016,10,23,13,0,877.0,89.0,3.6,23.0,633.0,390.27,285.54
2016,10,23,13,15,868.5,88.0,3.6,23.0,611.0,342.26,243.02
2016,10,23,13,30,860.0,87.0,3.6,23.0,589.0,288.69,195.89
2016,10,23,13,45,848.0,85.0,3.65,23.0,560.0,237.37,151.19
2016,10,23,14,0,836.0,83.0,3.7,23.0,531.0,186.27,108.94
2016,10,23,14,15,819.0,81.0,3.7,22.5,496.0,135.15,72.37
2016,10,23,14,30,802.0,79.0,3.7,22.0,461.0,85.23,47.23
2016,10,23,14,45,777.5,76.5,3.75,22.0,420.5,57.13,43.79
2016,10,23,15,0,753.0,74.0,3.8,22.0,380.0,56.35,43.25
2016,10,23,15,15,720.0,70.0,3.75,21.5,336.0,54.36,41.7
2016,10,23,15,30,687.0,66.0,3.7,21.0,292.0,47.81,36.15
2016,10,23,15,45,633.5,62.0,3.65,20.5,245.0,45.93,34.57
2016,10,23,16,0,580.0,58.0,3.6,20.0,198.0,44.13,32.95
2016,10,23,16,15,506.0,50.0,3.35,19.0,152.5,38.91,28.25
2016,10,23,16,30,432.0,42.0,3.1,18.0,107.0,33.6,23.25
2016,10,23,16,45,216.0,35.5,2.9,17.5,68.0,27.72,16.72
2016,10,23,17,0,0.0,29.0,2.7,17.0,29.0,23.4,0.0
2016,10,23,17,15,0.0,14.5,2.7,16.5,14.5,13.19,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.0,2.75,14.5,11.0,9.67,0.0
2016,10,24,7,0,0.0,22.0,3.0,15.0,22.0,19.38,9.39
2016,10,24,7,15,0.0,37.0,3.25,15.0,37.0,33.76,22.45
2016,10,24,7,30,0.0,52.0,3.5,15.0,52.0,48.66,35.52
2016,10,24,7,45,0.0,68.0,3.8,15.5,68.0,64.35,49.05
2016,10,24,8,0,0.0,84.0,4.1,16.0,84.0,79.73,62.11
2016,10,24,8,15,0.0,100.0,4.25,16.0,100.0,94.9,74.92
2016,10,24,8,30,0.0,116.0,4.4,16.0,116.0,109.91,87.42
2016,10,24,8,45,33.5,149.0,4.6,16.5,164.0,179.5,145.95
2016,10,24,9,0,67.0,182.0,4.8,17.0,212.0,239.72,195.53
2016,10,24,9,15,33.5,99.0,4.75,17.0,114.0,119.3,95.35
2016,10,24,9,30,0.0,16.0,4.7,17.0,16.0,14.1,6.24
2016,10,24,9,45,0.0,76.5,4.7,17.5,76.5,67.7,51.05
2016,10,24,10,0,0.0,137.0,4.7,18.0,137.0,123.67,96.94
2016,10,24,10,15,1.0,156.5,4.65,18.0,157.5,142.31,111.96
2016,10,24,10,30,2.0,176.0,4.6,18.0,178.0,160.71,126.73
2016,10,24,10,45,1.0,154.0,4.6,18.5,155.0,138.83,108.56
2016,10,24,11,0,0.0,132.0,4.6,19.0,132.0,117.68,91.1
2016,10,24,11,15,0.0,115.5,4.55,19.0,115.5,102.63,78.81
2016,10,24,11,30,0.0,99.0,4.5,19.0,99.0,87.82,66.7
2016,10,24,11,45,0.0,127.0,4.45,19.5,127.0,112.65,86.75
2016,10,24,12,0,0.0,155.0,4.4,20.0,155.0,137.15,106.32
2016,10,24,12,15,0.0,143.0,4.4,20.0,143.0,126.31,97.58
2016,10,24,12,30,0.0,131.0,4.4,20.0,131.0,115.61,89.0
2016,10,24,12,45,0.0,140.0,4.45,20.0,140.0,123.11,95.14
2016,10,24,13,0,0.0,149.0,4.5,20.0,149.0,130.39,101.12
2016,10,24,13,15,0.0,126.0,4.55,20.0,126.0,110.58,85.18
2016,10,24,13,30,0.0,103.0,4.6,20.0,103.0,90.88,69.26
2016,10,24,13,45,0.0,63.0,4.65,20.0,63.0,55.72,40.52
2016,10,24,14,0,0.0,23.0,4.7,20.0,23.0,20.29,11.24
2016,10,24,14,15,0.0,23.0,4.65,19.5,23.0,20.28,11.31
2016,10,24,14,30,0.0,23.0,4.6,19.0,23.0,20.27,11.37
2016,10,24,14,45,0.0,14.0,4.6,19.0,14.0,12.32,5.18
2016,10,24,15,0,0.0,5.0,4.6,19.0,5.0,4.4,0.0
2016,10,24,15,15,0.0,4.5,4.4,18.5,4.5,3.95,0.0
2016,10,24,15,30,0.0,4.0,4.2,18.0,4.0,3.51,0.0
2016,10,24,15,45,0.0,3.0,4.05,18.0,3.0,2.63,0.0
2016,10,24,16,0,0.0,2.0,3.9,18.0,2.0,1.75,0.0
2016,10,24,16,15,0.0,1.5,3.65,17.5,1.5,1.31,0.0
2016,10,24,16,30,0.0,1.0,3.4,17.0,1.0,0.88,0.0
2016,10,24,16,45,0.0,0.5,3.15,17.0,0.5,0.44,0.0
2016,10,24,17,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,2.3,15.5,6.5,5.7,0.0
2016,10,25,7,0,0.0,13.0,2.5,16.0,13.0,11.42,3.05
2016,10,25,7,15,0.0,22.5,2.7,16.0,22.5,19.8,10.76
2016,10,25,7,30,0.0,32.0,2.9,16.0,32.0,28.19,18.14
2016,10,25,7,45,0.0,42.0,3.1,16.5,42.0,37.04,25.8
2016,10,25,8,0,0.0,52.0,3.3,17.0,52.0,45.91,33.36
2016,10,25,8,15,0.0,61.5,3.45,17.5,61.5,54.34,40.42
2016,10,25,8,30,0.0,71.0,3.6,18.0,71.0,62.9,47.49
2016,10,25,8,45,0.0,63.5,3.75,18.5,63.5,56.11,41.61
2016,10,25,9,0,0.0,56.0,3.9,19.0,56.0,49.46,35.87
2016,10,25,9,15,0.0,53.0,3.95,19.0,53.0,46.81,33.58
2016,10,25,9,30,0.0,50.0,4.0,19.0,50.0,44.16,31.29
2016,10,25,9,45,0.0,71.5,4.1,19.5,71.5,63.26,46.96
2016,10,25,10,0,0.0,93.0,4.2,20.0,93.0,82.51,62.57
2016,10,25,10,15,6.5,151.0,4.15,20.0,155.0,141.03,110.24
2016,10,25,10,30,13.0,209.0,4.1,20.0,217.0,199.78,157.28
2016,10,25,10,45,13.5,214.0,4.1,20.5,222.0,203.28,159.44
2016,10,25,11,0,14.0,219.0,4.1,21.0,227.0,206.71,161.66
2016,10,25,11,15,7.0,163.0,4.05,21.0,167.0,149.81,116.14
2016,10,25,11,30,0.0,107.0,4.0,21.0,107.0,94.95,71.9
2016,10,25,11,45,0.0,60.0,4.0,21.0,60.0,53.11,37.94
2016,10,25,12,0,0.0,13.0,4.0,21.0,13.0,11.48,3.8
2016,10,25,12,15,0.0,19.5,3.95,21.0,19.5,17.22,8.54
2016,10,25,12,30,0.0,26.0,3.9,21.0,26.0,22.97,13.28
2016,10,25,12,45,0.0,48.0,3.85,21.5,48.0,42.45,29.24
2016,10,25,13,0,0.0,70.0,3.8,22.0,70.0,61.97,45.12
2016,10,25,13,15,4.0,131.5,3.7,22.0,134.0,116.38,89.12
2016,10,25,13,30,8.0,193.0,3.6,22.0,198.0,166.65,129.27
2016,10,25,13,45,146.0,207.5,3.55,22.0,285.0,193.12,144.78
2016,10,25,14,0,284.0,222.0,3.5,22.0,372.0,204.72,147.88
2016,10,25,14,15,163.0,204.5,3.4,22.0,289.5,167.54,124.6
2016,10,25,14,30,42.0,187.0,3.3,22.0,207.0,144.91,112.2
2016,10,25,14,45,142.0,173.5,3.25,22.0,231.5,127.47,103.78
2016,10,25,15,0,242.0,160.0,3.2,22.0,256.0,113.86,92.47
2016,10,25,15,15,235.5,141.0,3.0,21.5,226.0,102.12,82.79
2016,10,25,15,30,229.0,122.0,2.8,21.0,196.0,89.95,72.57
2016,10,25,15,45,213.5,104.0,2.6,21.0,164.0,77.96,62.19
2016,10,25,16,0,198.0,86.0,2.4,21.0,132.0,65.56,51.26
2016,10,25,16,15,171.0,67.5,2.1,20.0,100.5,52.34,39.61
2016,10,25,16,30,144.0,49.0,1.8,19.0,69.0,38.7,27.34
2016,10,25,16,45,72.0,33.0,1.5,18.5,43.0,27.17,15.38
2016,10,25,17,0,0.0,17.0,1.2,18.0,17.0,14.67,0.0
2016,10,25,17,15,0.0,8.5,1.2,17.5,8.5,7.73,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,188.0,13.5,1.25,13.5,30.5,146.3,0.0
2016,10,26,7,0,376.0,27.0,1.3,14.0,61.0,301.44,219.96
2016,10,26,7,15,473.0,34.5,1.5,14.5,104.5,379.85,305.53
2016,10,26,7,30,570.0,42.0,1.7,15.0,148.0,456.91,373.06
2016,10,26,7,45,629.0,47.0,1.9,16.0,194.5,514.4,420.76
2016,10,26,8,0,688.0,52.0,2.1,17.0,241.0,571.69,465.42
2016,10,26,8,15,725.5,55.5,2.2,17.5,286.0,611.0,494.93
2016,10,26,8,30,763.0,59.0,2.3,18.0,331.0,648.54,522.06
2016,10,26,8,45,789.0,61.5,2.4,18.5,373.0,674.19,539.54
2016,10,26,9,0,815.0,64.0,2.5,19.0,415.0,697.17,554.71
2016,10,26,9,15,833.0,66.0,2.6,19.5,452.0,704.68,558.31
2016,10,26,9,30,851.0,68.0,2.7,20.0,489.0,715.34,564.31
2016,10,26,9,45,864.0,69.5,2.8,21.0,520.5,718.48,563.75
2016,10,26,10,0,877.0,71.0,2.9,22.0,552.0,718.28,560.89
2016,10,26,10,15,886.5,72.0,2.95,22.0,577.0,711.6,555.4
2016,10,26,10,30,896.0,73.0,3.0,22.0,602.0,701.52,547.61
2016,10,26,10,45,899.0,75.0,3.15,22.5,619.0,684.75,533.56
2016,10,26,11,0,902.0,77.0,3.3,23.0,636.0,664.79,516.75
2016,10,26,11,15,906.5,77.5,3.35,23.0,646.5,641.07,497.61
2016,10,26,11,30,911.0,78.0,3.4,23.0,657.0,614.29,475.83
2016,10,26,11,45,909.0,79.5,3.5,23.5,659.0,581.91,448.68
2016,10,26,12,0,907.0,81.0,3.6,24.0,661.0,547.04,419.16
2016,10,26,12,15,906.5,81.0,3.65,24.0,655.5,509.17,387.42
2016,10,26,12,30,906.0,81.0,3.7,24.0,650.0,469.08,353.16
2016,10,26,12,45,899.0,81.5,3.8,24.0,636.0,424.84,314.99
2016,10,26,13,0,892.0,82.0,3.9,24.0,622.0,379.28,274.92
2016,10,26,13,15,885.0,81.0,3.9,24.0,601.0,331.35,232.28
2016,10,26,13,30,878.0,80.0,3.9,24.0,580.0,282.56,188.83
2016,10,26,13,45,866.5,78.5,3.95,24.0,551.5,231.87,144.95
2016,10,26,14,0,855.0,77.0,4.0,24.0,523.0,181.22,103.93
2016,10,26,14,15,839.0,75.0,3.95,23.5,488.5,123.36,63.65
2016,10,26,14,30,823.0,73.0,3.9,23.0,454.0,72.79,41.23
2016,10,26,14,45,801.5,70.0,3.85,23.0,414.0,52.81,39.94
2016,10,26,15,0,780.0,67.0,3.8,23.0,374.0,51.48,38.9
2016,10,26,15,15,747.5,63.5,3.6,22.5,330.0,49.69,37.52
2016,10,26,15,30,715.0,60.0,3.4,22.0,286.0,47.92,36.1
2016,10,26,15,45,667.5,55.5,3.25,21.5,239.5,45.24,33.81
2016,10,26,16,0,620.0,51.0,3.1,21.0,193.0,38.98,28.28
2016,10,26,16,15,542.5,44.0,2.7,20.0,147.0,34.36,24.09
2016,10,26,16,30,465.0,37.0,2.3,19.0,101.0,29.69,19.61
2016,10,26,16,45,328.0,26.5,1.9,18.0,62.0,21.63,10.67
2016,10,26,17,0,191.0,16.0,1.5,17.0,23.0,14.55,0.0
2016,10,26,17,15,95.5,8.0,1.4,16.5,11.5,7.28,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,2.0,14.5,8.5,7.73,0.0
2016,10,27,7,0,0.0,17.0,2.2,15.0,17.0,14.96,5.31
2016,10,27,7,15,0.0,29.5,2.4,15.5,29.5,26.01,15.84
2016,10,27,7,30,0.0,42.0,2.6,16.0,42.0,37.39,25.81
2016,10,27,7,45,0.0,55.5,2.8,16.5,55.5,50.47,37.1
2016,10,27,8,0,0.0,69.0,3.0,17.0,69.0,63.35,48.06
2016,10,27,8,15,0.0,82.5,3.0,17.5,82.5,76.1,58.72
2016,10,27,8,30,0.0,96.0,3.0,18.0,96.0,88.73,69.1
2016,10,27,8,45,2.0,120.5,3.0,18.5,121.5,114.41,90.18
2016,10,27,9,0,4.0,145.0,3.0,19.0,147.0,139.85,110.71
2016,10,27,9,15,2.0,146.5,3.0,19.5,147.5,137.84,108.5
2016,10,27,9,30,0.0,148.0,3.0,20.0,148.0,136.35,106.77
2016,10,27,9,45,18.0,183.0,3.05,20.5,193.0,183.16,144.57
2016,10,27,10,0,36.0,218.0,3.1,21.0,238.0,239.83,189.34
2016,10,27,10,15,18.0,165.0,3.05,21.0,175.0,162.44,127.02
2016,10,27,10,30,0.0,112.0,3.0,21.0,112.0,99.8,76.07
2016,10,27,10,45,15.5,178.5,2.95,21.0,188.0,171.23,133.78
2016,10,27,11,0,31.0,245.0,2.9,21.0,264.0,248.78,194.87
2016,10,27,11,15,32.5,247.5,3.05,20.5,268.0,248.33,194.55
2016,10,27,11,30,34.0,250.0,3.2,20.0,272.0,247.69,194.31
2016,10,27,11,45,17.0,192.0,3.35,20.0,203.0,179.61,140.26
2016,10,27,12,0,0.0,134.0,3.5,20.0,134.0,118.63,91.34
2016,10,27,12,15,0.0,132.5,3.55,19.5,132.5,117.1,90.38
2016,10,27,12,30,0.0,131.0,3.6,19.0,131.0,115.56,89.36
2016,10,27,12,45,3.0,162.5,3.7,19.0,164.5,143.37,111.92
2016,10,27,13,0,6.0,194.0,3.8,19.0,198.0,169.81,133.22
2016,10,27,13,15,3.5,182.5,3.7,19.0,185.0,158.3,124.08
2016,10,27,13,30,1.0,171.0,3.6,19.0,172.0,147.17,115.34
2016,10,27,13,45,5.0,175.0,3.55,19.0,178.0,149.81,117.5
2016,10,27,14,0,9.0,179.0,3.5,19.0,184.0,151.5,118.9
2016,10,27,14,15,9.5,170.5,3.35,19.0,175.0,142.72,112.02
2016,10,27,14,30,10.0,162.0,3.2,19.0,166.0,133.75,105.16
2016,10,27,14,45,5.0,116.0,3.1,19.0,118.0,98.86,80.5
2016,10,27,15,0,0.0,70.0,3.0,19.0,70.0,61.89,48.64
2016,10,27,15,15,0.0,61.5,2.75,19.0,61.5,54.33,42.15
2016,10,27,15,30,0.0,53.0,2.5,19.0,53.0,46.79,35.57
2016,10,27,15,45,0.0,44.0,2.25,19.0,44.0,38.81,28.53
2016,10,27,16,0,0.0,35.0,2.0,19.0,35.0,30.84,21.42
2016,10,27,16,15,0.0,26.0,1.7,18.5,26.0,22.89,14.29
2016,10,27,16,30,0.0,17.0,1.4,18.0,17.0,14.94,7.1
2016,10,27,16,45,0.0,10.0,1.1,18.0,10.0,8.78,0.75
2016,10,27,17,0,0.0,3.0,0.8,18.0,3.0,2.73,0.0
2016,10,27,17,15,0.0,1.5,0.8,17.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.5,0.6,15.5,4.5,4.09,0.0
2016,10,28,7,0,0.0,9.0,0.6,16.0,9.0,7.9,0.0
2016,10,28,7,15,0.0,17.0,0.7,16.0,17.0,14.94,6.68
2016,10,28,7,30,0.0,25.0,0.8,16.0,25.0,22.0,12.91
2016,10,28,7,45,0.0,34.0,0.9,16.5,34.0,29.95,19.81
2016,10,28,8,0,0.0,43.0,1.0,17.0,43.0,37.92,26.63
2016,10,28,8,15,0.0,52.0,1.1,17.0,52.0,45.9,33.41
2016,10,28,8,30,0.0,61.0,1.2,17.0,61.0,53.89,40.13
2016,10,28,8,45,36.5,118.5,1.35,17.0,134.0,145.89,117.78
2016,10,28,9,0,73.0,176.0,1.5,17.0,207.0,237.27,192.36
2016,10,28,9,15,87.5,194.0,1.6,17.0,234.5,264.16,213.43
2016,10,28,9,30,102.0,212.0,1.7,17.0,262.0,290.37,233.97
2016,10,28,9,45,54.0,195.5,1.8,17.5,222.0,232.35,185.87
2016,10,28,10,0,6.0,179.0,1.9,18.0,182.0,168.88,133.29
2016,10,28,10,15,3.0,133.5,1.95,18.0,135.0,122.11,95.33
2016,10,28,10,30,0.0,88.0,2.0,18.0,88.0,77.97,59.1
2016,10,28,10,45,2.0,138.5,2.05,18.5,140.0,125.24,97.57
2016,10,28,11,0,4.0,189.0,2.1,19.0,192.0,172.48,135.18
2016,10,28,11,15,68.0,241.0,2.2,19.0,283.5,263.58,208.06
2016,10,28,11,30,132.0,293.0,2.3,19.0,375.0,348.94,274.21
2016,10,28,11,45,138.5,294.0,2.45,19.5,381.0,343.81,269.08
2016,10,28,12,0,145.0,295.0,2.6,20.0,387.0,337.77,263.53
2016,10,28,12,15,128.5,290.5,2.7,20.0,371.5,315.42,245.81
2016,10,28,12,30,112.0,286.0,2.8,20.0,356.0,293.63,228.58
2016,10,28,12,45,69.0,258.5,2.95,20.5,301.5,246.44,191.58
2016,10,28,13,0,26.0,231.0,3.1,21.0,247.0,206.53,160.6
2016,10,28,13,15,56.0,240.0,3.15,20.5,272.0,214.93,166.78
2016,10,28,13,30,86.0,249.0,3.2,20.0,297.0,221.81,171.29
2016,10,28,13,45,172.0,234.0,3.3,20.0,324.5,213.95,161.28
2016,10,28,14,0,258.0,219.0,3.4,20.0,352.0,195.66,143.06
2016,10,28,14,15,512.5,149.0,3.4,20.0,389.5,142.72,93.44
2016,10,28,14,30,767.0,79.0,3.4,20.0,427.0,70.65,44.27
2016,10,28,14,45,750.0,74.5,3.45,20.0,389.5,56.2,43.43
2016,10,28,15,0,733.0,70.0,3.5,20.0,352.0,53.84,41.48
2016,10,28,15,15,699.5,66.0,3.3,19.5,309.5,51.74,39.81
2016,10,28,15,30,666.0,62.0,3.1,19.0,267.0,45.37,34.33
2016,10,28,15,45,620.5,56.5,2.95,19.0,222.5,42.25,31.53
2016,10,28,16,0,575.0,51.0,2.8,19.0,178.0,39.08,28.58
2016,10,28,16,15,494.0,43.5,2.4,18.0,133.5,34.06,23.98
2016,10,28,16,30,413.0,36.0,2.0,17.0,89.0,28.97,19.02
2016,10,28,16,45,206.5,27.0,1.65,16.5,53.5,21.21,9.15
2016,10,28,17,0,0.0,18.0,1.3,16.0,18.0,16.37,0.0
2016,10,28,17,15,0.0,9.0,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,6,45,123.5,14.0,1.8,15.0,24.0,83.06,0.0
2016,10,29,7,0,247.0,28.0,2.0,15.0,48.0,216.85,142.89
2016,10,29,7,15,352.5,38.5,2.2,15.5,88.5,303.89,243.13
2016,10,29,7,30,458.0,49.0,2.4,16.0,129.0,392.19,320.44
2016,10,29,7,45,529.0,55.0,2.65,16.5,174.0,455.27,374.45
2016,10,29,8,0,600.0,61.0,2.9,17.0,219.0,518.97,426.86
2016,10,29,8,15,330.5,99.5,3.05,17.0,189.0,376.96,311.49
2016,10,29,8,30,61.0,138.0,3.2,17.0,159.0,192.13,156.39
2016,10,29,8,45,71.0,156.5,3.35,17.5,184.0,217.27,177.07
2016,10,29,9,0,81.0,175.0,3.5,18.0,209.0,241.98,196.59
2016,10,29,9,15,40.5,137.0,3.6,18.5,154.0,164.58,132.02
2016,10,29,9,30,0.0,99.0,3.7,19.0,99.0,88.52,68.04
2016,10,29,9,45,164.0,159.5,3.85,19.5,247.5,283.24,229.8
2016,10,29,10,0,328.0,220.0,4.0,20.0,396.0,470.74,377.15
2016,10,29,10,15,164.0,161.5,4.0,20.0,249.5,285.68,229.16
2016,10,29,10,30,0.0,103.0,4.0,20.0,103.0,91.57,69.67
2016,10,29,10,45,0.0,130.5,4.0,20.0,130.5,116.59,90.1
2016,10,29,11,0,0.0,158.0,4.0,20.0,158.0,141.44,110.07
2016,10,29,11,15,125.0,220.5,3.95,20.0,298.5,284.75,225.93
2016,10,29,11,30,250.0,283.0,3.9,20.0,439.0,406.56,320.41
2016,10,29,11,45,253.5,282.5,3.85,20.5,441.0,399.13,312.62
2016,10,29,12,0,257.0,282.0,3.8,21.0,443.0,385.15,300.22
2016,10,29,12,15,257.5,279.0,3.7,21.0,439.0,366.69,284.81
2016,10,29,12,30,258.0,276.0,3.6,21.0,435.0,347.63,268.76
2016,10,29,12,45,129.0,150.0,3.55,21.0,229.5,179.59,137.98
2016,10,29,13,0,0.0,24.0,3.5,21.0,24.0,21.19,11.83
2016,10,29,13,15,0.0,23.0,3.4,21.0,23.0,20.3,11.15
2016,10,29,13,30,0.0,22.0,3.3,21.0,22.0,19.41,10.44
2016,10,29,13,45,0.0,86.5,3.25,21.0,86.5,76.61,57.61
2016,10,29,14,0,0.0,151.0,3.2,21.0,151.0,128.66,100.07
2016,10,29,14,15,0.0,140.5,3.1,21.0,140.5,119.3,92.61
2016,10,29,14,30,0.0,130.0,3.0,21.0,130.0,109.99,85.22
2016,10,29,14,45,166.0,135.0,2.9,21.0,198.0,103.65,84.02
2016,10,29,15,0,332.0,140.0,2.8,21.0,266.0,101.97,82.75
2016,10,29,15,15,515.5,99.0,2.55,20.5,267.5,71.1,56.4
2016,10,29,15,30,699.0,58.0,2.3,20.0,269.0,46.56,35.21
2016,10,29,15,45,646.0,53.5,2.1,20.0,223.0,43.81,32.76
2016,10,29,16,0,593.0,49.0,1.9,20.0,177.0,37.63,27.18
2016,10,29,16,15,511.0,41.5,1.7,19.0,132.5,32.53,22.52
2016,10,29,16,30,429.0,34.0,1.5,18.0,88.0,27.35,17.48
