Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,45,281.0,23.5,1.3,17.0,52.0,19.19,6.89
2016,10,29,17,0,133.0,13.0,1.1,16.0,16.0,11.82,0.0
2016,10,29,17,15,66.5,6.5,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,92.5,14.5,3.35,14.5,22.0,65.55,0.0
2016,10,30,7,0,185.0,29.0,3.6,15.0,44.0,179.77,111.5
2016,10,30,7,15,291.5,41.0,3.75,15.0,83.0,266.31,213.5
2016,10,30,7,30,398.0,53.0,3.9,15.0,122.0,355.57,293.17
2016,10,30,7,45,199.0,38.0,4.05,15.5,72.5,199.74,166.35
2016,10,30,8,0,0.0,23.0,4.2,16.0,23.0,20.23,11.59
2016,10,30,8,15,0.0,28.0,4.4,16.0,28.0,24.65,15.42
2016,10,30,8,30,0.0,33.0,4.6,16.0,33.0,29.07,19.18
2016,10,30,8,45,47.0,104.0,4.85,16.5,123.5,136.89,111.35
2016,10,30,9,0,94.0,175.0,5.1,17.0,214.0,251.48,206.3
2016,10,30,9,15,47.0,96.5,5.25,17.0,116.0,125.99,101.48
2016,10,30,9,30,0.0,18.0,5.4,17.0,18.0,15.86,7.74
2016,10,30,9,45,0.0,14.5,5.6,17.5,14.5,12.78,5.11
2016,10,30,10,0,0.0,11.0,5.8,18.0,11.0,9.69,2.48
2016,10,30,10,15,0.0,12.0,5.85,18.0,12.0,10.58,3.21
2016,10,30,10,30,0.0,13.0,5.9,18.0,13.0,11.47,3.94
2016,10,30,10,45,38.5,140.5,5.95,18.5,164.0,155.29,123.37
2016,10,30,11,0,77.0,268.0,6.0,19.0,315.0,299.78,239.22
2016,10,30,11,15,87.5,275.5,5.95,19.0,329.5,307.5,244.8
2016,10,30,11,30,98.0,283.0,5.9,19.0,344.0,314.11,249.67
2016,10,30,11,45,53.0,243.5,5.9,19.5,277.0,247.59,195.78
2016,10,30,12,0,8.0,204.0,5.9,20.0,210.0,184.02,144.32
2016,10,30,12,15,6.5,197.0,5.85,20.0,202.0,176.03,137.96
2016,10,30,12,30,5.0,190.0,5.8,20.0,194.0,168.26,131.75
2016,10,30,12,45,83.0,230.5,5.75,20.0,279.5,228.39,178.87
2016,10,30,13,0,161.0,271.0,5.7,20.0,365.0,276.76,214.98
2016,10,30,13,15,84.5,229.0,5.55,19.5,278.0,213.82,166.38
2016,10,30,13,30,8.0,187.0,5.4,19.0,191.0,161.17,126.73
2016,10,30,13,45,398.0,139.0,5.3,19.0,340.0,175.04,121.57
2016,10,30,14,0,788.0,91.0,5.2,19.0,489.0,166.34,97.61
2016,10,30,14,15,769.0,88.5,5.05,19.0,454.5,117.94,65.82
2016,10,30,14,30,750.0,86.0,4.9,19.0,420.0,71.05,56.43
2016,10,30,14,45,721.5,83.5,4.75,19.0,380.5,57.73,44.97
2016,10,30,15,0,693.0,81.0,4.6,19.0,341.0,57.26,44.66
2016,10,30,15,15,654.0,76.5,4.3,18.5,298.0,55.27,43.08
2016,10,30,15,30,615.0,72.0,4.0,18.0,255.0,53.32,41.45
2016,10,30,15,45,556.0,66.0,3.75,17.5,210.0,50.07,38.58
2016,10,30,16,0,497.0,60.0,3.5,17.0,165.0,46.84,35.58
2016,10,30,16,15,406.0,50.5,3.15,16.5,122.0,40.37,29.53
2016,10,30,16,30,315.0,41.0,2.8,16.0,79.0,33.8,22.97
2016,10,30,16,45,178.0,27.0,2.45,15.5,46.5,21.26,7.14
2016,10,30,17,0,41.0,13.0,2.1,15.0,14.0,11.82,0.0
2016,10,30,17,15,20.5,6.5,2.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,121.5,13.5,0.95,11.5,22.5,80.65,0.0
2016,10,31,7,0,243.0,27.0,0.9,12.0,45.0,207.61,120.73
2016,10,31,7,15,357.5,37.0,1.1,12.5,85.5,302.5,241.23
2016,10,31,7,30,472.0,47.0,1.3,13.0,126.0,395.26,322.99
2016,10,31,7,45,546.0,53.0,1.5,14.0,172.0,460.0,377.75
2016,10,31,8,0,620.0,59.0,1.7,15.0,218.0,525.43,430.66
2016,10,31,8,15,663.5,63.5,1.75,15.0,262.5,567.75,464.48
2016,10,31,8,30,707.0,68.0,1.8,15.0,307.0,604.73,492.61
2016,10,31,8,45,740.0,70.5,1.85,15.5,349.0,634.53,513.57
2016,10,31,9,0,773.0,73.0,1.9,16.0,391.0,661.78,532.1
2016,10,31,9,15,793.5,75.5,1.9,16.0,427.5,677.2,542.2
2016,10,31,9,30,814.0,78.0,1.9,16.0,464.0,689.52,550.04
2016,10,31,9,45,507.0,156.0,1.95,16.5,402.0,546.29,437.44
2016,10,31,10,0,200.0,234.0,2.0,17.0,340.0,382.86,306.22
2016,10,31,10,15,203.5,245.5,2.0,17.0,357.5,389.85,311.71
2016,10,31,10,30,207.0,257.0,2.0,17.0,375.0,395.74,315.42
2016,10,31,10,45,283.0,252.0,2.0,17.5,418.5,439.49,348.59
2016,10,31,11,0,359.0,247.0,2.0,18.0,462.0,469.53,370.42
2016,10,31,11,15,374.0,247.5,2.05,18.0,474.5,463.8,365.05
2016,10,31,11,30,389.0,248.0,2.1,18.0,487.0,456.06,358.18
2016,10,31,11,45,267.0,267.5,2.2,18.5,432.0,390.79,306.2
2016,10,31,12,0,145.0,287.0,2.3,19.0,377.0,329.0,257.31
2016,10,31,12,15,303.5,256.5,2.4,19.0,442.0,366.4,285.36
2016,10,31,12,30,462.0,226.0,2.5,19.0,507.0,389.51,299.98
2016,10,31,12,45,458.0,221.5,2.65,19.0,494.5,358.15,273.28
2016,10,31,13,0,454.0,217.0,2.8,19.0,482.0,326.33,245.98
2016,10,31,13,15,262.0,227.0,2.9,19.0,379.0,255.52,193.37
2016,10,31,13,30,70.0,237.0,3.0,19.0,276.0,208.06,161.49
2016,10,31,13,45,35.0,193.0,3.1,19.0,212.5,163.43,127.2
2016,10,31,14,0,0.0,149.0,3.2,19.0,149.0,126.88,99.36
2016,10,31,14,15,42.0,168.0,3.25,18.5,186.5,136.5,106.26
2016,10,31,14,30,84.0,187.0,3.3,18.0,224.0,142.22,118.03
2016,10,31,14,45,79.0,169.5,3.35,18.0,201.5,129.49,107.35
2016,10,31,15,0,74.0,152.0,3.4,18.0,179.0,117.29,97.04
2016,10,31,15,15,67.0,134.0,3.3,17.5,156.5,104.48,86.23
2016,10,31,15,30,60.0,116.0,3.2,17.0,134.0,91.37,74.97
2016,10,31,15,45,50.5,96.5,3.1,17.0,110.0,77.01,62.26
2016,10,31,16,0,41.0,77.0,3.0,17.0,86.0,62.35,49.08
2016,10,31,16,15,26.5,58.0,2.7,16.0,63.5,47.7,35.9
2016,10,31,16,30,12.0,39.0,2.4,15.0,41.0,32.77,22.06
2016,10,31,16,45,6.0,22.5,2.1,14.5,23.5,19.48,4.76
2016,10,31,17,0,0.0,6.0,1.8,14.0,6.0,5.46,0.0
2016,10,31,17,15,0.0,3.0,1.9,14.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,112.5,13.0,1.1,11.5,20.5,74.75,0.0
2016,11,1,7,0,225.0,26.0,1.1,12.0,41.0,193.35,100.96
2016,11,1,7,15,341.5,36.5,1.3,12.5,81.5,290.65,231.08
2016,11,1,7,30,458.0,47.0,1.5,13.0,122.0,384.4,314.42
2016,11,1,7,45,532.5,53.0,1.7,13.5,167.0,448.97,370.1
2016,11,1,8,0,607.0,59.0,1.9,14.0,212.0,514.23,424.11
2016,11,1,8,15,652.5,63.5,1.9,14.5,256.5,557.58,458.1
2016,11,1,8,30,698.0,68.0,1.9,15.0,301.0,599.64,489.41
2016,11,1,8,45,731.5,71.0,1.95,15.5,343.0,626.14,507.96
2016,11,1,9,0,765.0,74.0,2.0,16.0,385.0,654.19,527.25
2016,11,1,9,15,786.5,76.5,2.0,16.0,422.0,670.24,537.91
2016,11,1,9,30,808.0,79.0,2.0,16.0,459.0,683.22,546.28
2016,11,1,9,45,827.5,79.5,2.0,16.5,491.0,689.19,548.49
2016,11,1,10,0,847.0,80.0,2.0,17.0,523.0,691.8,548.33
2016,11,1,10,15,857.5,81.5,2.0,17.0,548.0,685.89,542.57
2016,11,1,10,30,868.0,83.0,2.0,17.0,573.0,672.77,531.47
2016,11,1,10,45,875.5,83.5,2.0,17.5,590.5,657.66,517.74
2016,11,1,11,0,883.0,84.0,2.0,18.0,608.0,639.32,501.49
2016,11,1,11,15,887.0,84.5,2.0,18.0,618.0,615.72,482.08
2016,11,1,11,30,891.0,85.0,2.0,18.0,628.0,589.16,460.11
2016,11,1,11,45,889.5,86.0,2.05,18.0,629.5,557.31,433.94
2016,11,1,12,0,888.0,87.0,2.1,18.0,631.0,523.03,405.3
2016,11,1,12,15,886.0,86.5,2.1,18.0,625.0,484.89,372.82
2016,11,1,12,30,884.0,86.0,2.1,18.0,619.0,444.73,337.96
2016,11,1,12,45,876.5,86.5,2.15,18.0,604.5,401.57,300.1
2016,11,1,13,0,869.0,87.0,2.2,18.0,590.0,357.19,260.46
2016,11,1,13,15,860.5,85.5,2.15,18.0,568.5,305.72,214.65
2016,11,1,13,30,852.0,84.0,2.1,18.0,547.0,257.09,171.15
2016,11,1,13,45,839.0,82.5,2.1,18.0,518.5,207.32,128.31
2016,11,1,14,0,826.0,81.0,2.1,18.0,490.0,157.86,89.38
2016,11,1,14,15,807.5,79.0,2.05,18.0,456.0,108.21,58.14
2016,11,1,14,30,789.0,77.0,2.0,18.0,422.0,59.93,46.97
2016,11,1,14,45,760.5,74.5,1.95,18.0,381.5,56.92,44.48
2016,11,1,15,0,732.0,72.0,1.9,18.0,341.0,56.09,43.85
2016,11,1,15,15,695.0,68.0,1.8,17.5,298.0,49.29,38.01
2016,11,1,15,30,658.0,64.0,1.7,17.0,255.0,47.46,36.47
2016,11,1,15,45,598.5,58.5,1.6,17.0,209.0,44.34,33.62
2016,11,1,16,0,539.0,53.0,1.5,17.0,163.0,41.24,30.64
2016,11,1,16,15,448.0,44.5,1.4,16.0,119.5,35.41,25.22
2016,11,1,16,30,357.0,36.0,1.3,15.0,76.0,29.51,19.19
2016,11,1,16,45,178.5,18.0,1.2,14.5,38.0,14.37,0.77
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,121.0,12.0,0.9,9.5,20.0,78.2,0.0
2016,11,2,7,0,242.0,24.0,0.9,10.0,40.0,199.15,89.83
2016,11,2,7,15,358.5,34.5,1.1,10.5,80.5,297.65,236.63
2016,11,2,7,30,475.0,45.0,1.3,11.0,121.0,391.16,321.03
2016,11,2,7,45,543.5,52.0,1.55,12.0,166.0,452.92,374.37
2016,11,2,8,0,612.0,59.0,1.8,13.0,211.0,515.29,425.8
2016,11,2,8,15,657.0,64.0,1.9,13.5,256.0,558.83,460.57
2016,11,2,8,30,702.0,69.0,2.0,14.0,301.0,601.06,492.86
2016,11,2,8,45,735.0,72.5,2.15,14.5,343.0,627.47,512.02
2016,11,2,9,0,768.0,76.0,2.3,15.0,385.0,655.66,532.12
2016,11,2,9,15,789.5,78.5,2.3,15.5,422.0,671.64,541.85
2016,11,2,9,30,811.0,81.0,2.3,16.0,459.0,684.51,549.22
2016,11,2,9,45,839.0,78.5,2.35,17.0,492.5,692.89,552.48
2016,11,2,10,0,867.0,76.0,2.4,18.0,526.0,693.02,549.73
2016,11,2,10,15,877.0,77.5,2.3,18.0,550.5,687.04,543.51
2016,11,2,10,30,887.0,79.0,2.2,18.0,575.0,677.69,534.42
2016,11,2,10,45,894.0,79.5,2.15,18.5,592.5,661.94,519.86
2016,11,2,11,0,901.0,80.0,2.1,19.0,610.0,642.95,502.83
2016,11,2,11,15,904.0,80.5,2.0,19.5,619.5,618.38,481.27
2016,11,2,11,30,907.0,81.0,1.9,20.0,629.0,590.87,457.31
2016,11,2,11,45,907.5,81.0,1.8,20.5,631.0,558.7,429.6
2016,11,2,12,0,908.0,81.0,1.7,21.0,633.0,523.96,399.57
2016,11,2,12,15,906.0,80.5,1.55,21.0,626.5,485.23,366.54
2016,11,2,12,30,904.0,80.0,1.4,21.0,620.0,444.43,331.25
2016,11,2,12,45,900.5,79.0,1.3,21.0,606.5,400.75,293.21
2016,11,2,13,0,897.0,78.0,1.2,21.0,593.0,355.5,253.24
2016,11,2,13,15,889.0,76.5,1.1,21.0,571.5,307.25,210.61
2016,11,2,13,30,881.0,75.0,1.0,21.0,550.0,258.26,167.6
2016,11,2,13,45,868.0,74.0,0.9,21.5,521.5,208.3,125.26
2016,11,2,14,0,855.0,73.0,0.8,22.0,493.0,158.49,87.06
2016,11,2,14,15,838.0,71.0,0.8,21.5,458.5,101.49,51.54
2016,11,2,14,30,821.0,69.0,0.8,21.0,424.0,52.07,39.61
2016,11,2,14,45,795.0,66.5,0.85,21.0,384.0,50.98,38.82
2016,11,2,15,0,769.0,64.0,0.9,21.0,344.0,49.94,37.99
2016,11,2,15,15,733.5,60.0,0.85,20.5,300.0,47.65,36.12
2016,11,2,15,30,698.0,56.0,0.8,20.0,256.0,45.36,34.19
2016,11,2,15,45,642.5,51.5,0.8,19.5,210.5,42.56,31.71
2016,11,2,16,0,587.0,47.0,0.8,19.0,165.0,36.44,26.2
2016,11,2,16,15,499.5,39.0,0.85,18.0,120.5,30.83,21.02
2016,11,2,16,30,412.0,31.0,0.9,17.0,76.0,25.13,15.23
2016,11,2,16,45,206.0,15.5,1.0,16.0,38.0,12.26,0.0
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,130.0,11.0,0.95,10.5,19.0,81.86,0.0
2016,11,3,7,0,260.0,22.0,0.9,11.0,38.0,205.28,72.34
2016,11,3,7,15,378.0,32.0,1.1,11.5,79.0,305.43,240.21
2016,11,3,7,30,496.0,42.0,1.3,12.0,120.0,399.1,325.59
2016,11,3,7,45,566.5,48.5,1.5,13.0,165.5,461.46,379.25
2016,11,3,8,0,637.0,55.0,1.7,14.0,211.0,524.58,430.94
2016,11,3,8,15,681.0,59.5,1.7,14.5,255.5,562.54,460.92
2016,11,3,8,30,725.0,64.0,1.7,15.0,300.0,604.22,491.77
2016,11,3,8,45,757.0,67.0,1.75,15.5,342.5,633.63,512.51
2016,11,3,9,0,789.0,70.0,1.8,16.0,385.0,660.46,530.81
2016,11,3,9,15,809.5,72.5,1.8,16.5,422.0,675.67,539.81
2016,11,3,9,30,830.0,75.0,1.8,17.0,459.0,687.76,546.47
2016,11,3,9,45,850.5,75.0,1.8,18.0,491.0,693.61,547.52
2016,11,3,10,0,871.0,75.0,1.8,19.0,523.0,691.36,542.81
2016,11,3,10,15,880.5,76.5,1.7,19.5,547.5,684.99,535.1
2016,11,3,10,30,890.0,78.0,1.6,20.0,572.0,675.27,524.7
2016,11,3,10,45,896.5,78.5,1.55,20.5,589.5,659.17,510.06
2016,11,3,11,0,903.0,79.0,1.5,21.0,607.0,639.84,493.01
2016,11,3,11,15,906.0,79.5,1.4,21.0,616.5,615.27,472.56
2016,11,3,11,30,909.0,80.0,1.3,21.0,626.0,587.75,449.68
2016,11,3,11,45,908.0,80.5,1.2,21.5,627.5,555.29,422.0
2016,11,3,12,0,907.0,81.0,1.1,22.0,629.0,520.35,392.1
2016,11,3,12,15,904.5,81.0,1.0,22.0,622.5,481.95,359.85
2016,11,3,12,30,902.0,81.0,0.9,22.0,616.0,441.51,325.37
2016,11,3,12,45,895.5,81.0,0.8,22.5,601.5,397.77,287.17
2016,11,3,13,0,889.0,81.0,0.7,23.0,587.0,352.69,247.44
2016,11,3,13,15,880.5,79.5,0.65,23.0,565.5,304.7,205.88
2016,11,3,13,30,872.0,78.0,0.6,23.0,544.0,256.04,163.96
2016,11,3,13,45,857.5,77.0,0.55,23.0,515.5,200.8,118.62
2016,11,3,14,0,843.0,76.0,0.5,23.0,487.0,150.9,81.24
2016,11,3,14,15,825.0,74.0,0.5,23.0,452.5,100.67,51.74
2016,11,3,14,30,807.0,72.0,0.5,23.0,418.0,54.38,41.24
2016,11,3,14,45,779.5,69.5,0.55,23.0,378.0,53.36,40.53
2016,11,3,15,0,752.0,67.0,0.6,23.0,338.0,52.4,39.78
2016,11,3,15,15,715.0,63.0,0.6,22.5,294.5,50.19,38.0
2016,11,3,15,30,678.0,59.0,0.6,22.0,251.0,48.0,36.17
2016,11,3,15,45,621.0,53.5,0.65,21.5,205.5,40.61,29.73
2016,11,3,16,0,564.0,48.0,0.7,21.0,160.0,37.33,26.7
2016,11,3,16,15,472.5,40.0,0.8,20.0,116.0,31.76,21.57
2016,11,3,16,30,381.0,32.0,0.9,19.0,72.0,26.12,15.71
2016,11,3,16,45,190.5,16.0,1.0,18.5,36.0,12.76,0.0
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,110.5,11.0,1.05,12.5,17.5,70.71,0.0
2016,11,4,7,0,221.0,22.0,1.0,13.0,35.0,179.95,39.67
2016,11,4,7,15,343.0,33.0,1.15,13.5,75.0,283.86,220.05
2016,11,4,7,30,465.0,44.0,1.3,14.0,115.0,379.97,307.53
2016,11,4,7,45,539.0,51.0,1.45,14.5,160.0,444.61,363.27
2016,11,4,8,0,613.0,58.0,1.6,15.0,205.0,510.03,417.21
2016,11,4,8,15,659.0,63.0,1.45,15.5,250.0,553.93,450.76
2016,11,4,8,30,705.0,68.0,1.3,16.0,295.0,596.51,481.46
2016,11,4,8,45,737.0,71.0,1.2,16.5,336.5,621.39,497.63
2016,11,4,9,0,769.0,74.0,1.1,17.0,378.0,648.07,514.37
2016,11,4,9,15,790.5,77.0,1.05,17.5,415.0,664.49,523.57
2016,11,4,9,30,812.0,80.0,1.0,18.0,452.0,677.82,530.43
2016,11,4,9,45,828.0,81.5,0.95,19.0,483.0,682.32,529.92
2016,11,4,10,0,844.0,83.0,0.9,20.0,514.0,683.48,526.71
2016,11,4,10,15,854.5,84.5,0.85,20.5,538.5,677.51,519.4
2016,11,4,10,30,865.0,86.0,0.8,21.0,563.0,668.17,509.73
2016,11,4,10,45,872.5,87.0,0.75,21.5,580.5,652.99,495.92
2016,11,4,11,0,880.0,88.0,0.7,22.0,598.0,631.96,478.02
2016,11,4,11,15,883.0,88.5,0.65,22.5,607.5,607.84,457.74
2016,11,4,11,30,886.0,89.0,0.6,23.0,617.0,580.84,435.19
2016,11,4,11,45,886.5,89.0,0.55,23.5,618.5,549.28,409.09
2016,11,4,12,0,887.0,89.0,0.5,24.0,620.0,515.22,380.78
2016,11,4,12,15,884.0,88.5,0.6,24.0,613.5,476.8,350.67
2016,11,4,12,30,881.0,88.0,0.7,24.0,607.0,436.46,318.06
2016,11,4,12,45,876.0,87.0,0.85,24.0,593.0,393.21,282.41
2016,11,4,13,0,871.0,86.0,1.0,24.0,579.0,345.17,242.02
2016,11,4,13,15,861.5,85.0,1.1,24.0,557.5,297.48,201.02
2016,11,4,13,30,852.0,84.0,1.2,24.0,536.0,249.27,159.64
2016,11,4,13,45,838.5,82.0,1.3,24.0,507.5,199.32,118.45
2016,11,4,14,0,825.0,80.0,1.4,24.0,479.0,149.75,81.43
2016,11,4,14,15,806.5,77.5,1.4,23.5,444.5,100.11,52.73
2016,11,4,14,30,788.0,75.0,1.4,23.0,410.0,56.7,43.26
2016,11,4,14,45,762.0,72.0,1.45,23.0,370.5,55.37,42.26
2016,11,4,15,0,736.0,69.0,1.5,23.0,331.0,54.08,41.22
2016,11,4,15,15,698.0,65.0,1.35,22.5,288.0,51.93,39.49
2016,11,4,15,30,660.0,61.0,1.2,22.0,245.0,45.5,33.98
2016,11,4,15,45,603.5,55.0,1.05,21.5,200.0,41.9,30.81
2016,11,4,16,0,547.0,49.0,0.9,21.0,155.0,38.26,27.47
2016,11,4,16,15,454.5,40.5,0.95,20.0,112.0,32.29,21.97
2016,11,4,16,30,362.0,32.0,1.0,19.0,69.0,26.23,15.59
2016,11,4,16,45,181.0,16.0,1.05,18.0,34.5,12.83,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,10.0,1.05,12.0,16.5,71.36,0.0
2016,11,5,7,0,228.0,20.0,1.0,12.0,33.0,179.82,10.53
2016,11,5,7,15,347.5,31.0,1.15,12.5,72.0,283.18,218.2
2016,11,5,7,30,467.0,42.0,1.3,13.0,111.0,377.18,305.85
2016,11,5,7,45,534.5,49.0,1.5,14.0,155.0,437.21,357.94
2016,11,5,8,0,602.0,56.0,1.7,15.0,199.0,497.9,407.98
2016,11,5,8,15,647.5,61.0,1.7,15.5,243.0,541.08,442.16
2016,11,5,8,30,693.0,66.0,1.7,16.0,287.0,583.02,473.83
2016,11,5,8,45,720.5,70.5,1.75,16.5,327.5,606.48,490.54
2016,11,5,9,0,748.0,75.0,1.8,17.0,368.0,631.58,507.8
2016,11,5,9,15,769.5,78.0,1.75,17.5,404.0,647.93,517.53
2016,11,5,9,30,791.0,81.0,1.7,18.0,440.0,661.26,524.87
2016,11,5,9,45,809.0,82.0,1.7,18.5,471.0,666.68,526.46
2016,11,5,10,0,827.0,83.0,1.7,19.0,502.0,668.8,525.58
2016,11,5,10,15,837.0,84.5,1.7,19.0,526.0,662.72,519.61
2016,11,5,10,30,847.0,86.0,1.7,19.0,550.0,653.36,511.21
2016,11,5,10,45,856.0,86.0,1.7,19.5,567.0,638.43,497.75
2016,11,5,11,0,865.0,86.0,1.7,20.0,584.0,617.76,480.04
2016,11,5,11,15,867.5,86.5,1.75,20.0,593.0,593.84,460.81
2016,11,5,11,30,870.0,87.0,1.8,20.0,602.0,567.12,439.08
2016,11,5,11,45,872.0,86.0,1.85,20.5,603.5,536.0,412.8
2016,11,5,12,0,874.0,85.0,1.9,21.0,605.0,502.36,384.06
2016,11,5,12,15,731.5,128.0,1.95,21.0,560.5,440.8,335.25
2016,11,5,12,30,589.0,171.0,2.0,21.0,516.0,387.71,293.2
2016,11,5,12,45,718.0,128.5,2.1,21.5,539.0,365.9,270.71
2016,11,5,13,0,847.0,86.0,2.2,22.0,562.0,335.18,239.06
2016,11,5,13,15,638.5,140.0,2.25,21.5,491.0,279.47,197.4
2016,11,5,13,30,430.0,194.0,2.3,21.0,420.0,240.72,171.8
2016,11,5,13,45,432.5,181.5,2.35,21.0,399.0,204.58,141.86
2016,11,5,14,0,435.0,169.0,2.4,21.0,378.0,168.05,113.72
2016,11,5,14,15,426.5,157.0,2.35,20.5,349.5,130.95,90.21
2016,11,5,14,30,418.0,145.0,2.3,20.0,321.0,99.14,80.39
2016,11,5,14,45,431.5,127.5,2.3,20.0,294.0,88.77,71.67
2016,11,5,15,0,445.0,110.0,2.3,20.0,267.0,78.06,62.54
2016,11,5,15,15,417.0,100.0,2.15,19.5,232.0,72.1,57.55
2016,11,5,15,30,389.0,90.0,2.0,19.0,197.0,65.97,52.27
2016,11,5,15,45,354.0,76.5,1.85,19.0,160.0,57.0,44.27
2016,11,5,16,0,319.0,63.0,1.7,19.0,123.0,47.72,35.85
2016,11,5,16,15,260.5,48.0,1.55,18.0,88.5,36.9,26.04
2016,11,5,16,30,202.0,33.0,1.4,17.0,54.0,25.73,15.11
2016,11,5,16,45,101.0,16.5,1.25,16.5,27.0,12.97,0.0
2016,11,5,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,22.5,9.5,0.8,14.5,11.0,20.86,0.0
2016,11,6,7,0,45.0,19.0,0.8,15.0,22.0,60.95,0.0
2016,11,6,7,15,106.0,35.0,0.85,15.0,48.5,128.71,95.42
2016,11,6,7,30,167.0,51.0,0.9,15.0,75.0,185.93,149.34
2016,11,6,7,45,195.0,68.5,0.95,15.5,106.5,226.25,184.72
2016,11,6,8,0,223.0,86.0,1.0,16.0,138.0,266.4,218.69
2016,11,6,8,15,241.0,102.5,1.2,16.5,169.0,298.07,244.92
2016,11,6,8,30,259.0,119.0,1.4,17.0,200.0,329.0,269.76
2016,11,6,8,45,270.0,135.0,1.6,17.5,230.0,353.48,288.73
2016,11,6,9,0,281.0,151.0,1.8,18.0,260.0,376.71,306.27
2016,11,6,9,15,200.5,172.5,1.8,18.0,254.0,329.11,266.58
2016,11,6,9,30,120.0,194.0,1.8,18.0,248.0,292.79,235.66
2016,11,6,9,45,60.0,153.5,1.85,18.5,180.5,190.75,152.6
2016,11,6,10,0,0.0,113.0,1.9,19.0,113.0,101.38,78.35
2016,11,6,10,15,84.0,179.5,1.9,19.0,225.0,227.86,182.31
2016,11,6,10,30,168.0,246.0,1.9,19.0,337.0,355.32,282.29
2016,11,6,10,45,207.5,250.5,1.9,19.5,366.5,376.35,297.13
2016,11,6,11,0,247.0,255.0,1.9,20.0,396.0,394.92,310.26
2016,11,6,11,15,247.5,259.5,1.9,20.0,403.0,394.8,309.08
2016,11,6,11,30,248.0,264.0,1.9,20.0,410.0,380.73,297.46
2016,11,6,11,45,550.0,173.0,1.9,20.5,498.0,448.03,347.9
2016,11,6,12,0,852.0,82.0,1.9,21.0,586.0,486.31,372.7
2016,11,6,12,15,653.5,148.5,1.9,21.0,532.5,423.14,322.22
2016,11,6,12,30,455.0,215.0,1.9,21.0,479.0,368.14,279.55
2016,11,6,12,45,339.0,232.5,1.9,21.0,427.0,316.08,239.37
2016,11,6,13,0,223.0,250.0,1.9,21.0,375.0,274.95,208.55
2016,11,6,13,15,283.5,230.0,1.9,21.0,383.0,257.8,192.04
2016,11,6,13,30,344.0,210.0,1.9,21.0,391.0,236.23,171.35
2016,11,6,13,45,269.5,208.0,1.9,21.5,345.0,200.45,145.1
2016,11,6,14,0,195.0,206.0,1.9,22.0,299.0,176.36,129.7
2016,11,6,14,15,111.0,183.0,1.8,21.5,235.5,141.92,107.61
2016,11,6,14,30,27.0,160.0,1.7,21.0,172.0,123.91,101.07
2016,11,6,14,45,24.5,145.0,1.65,21.0,155.0,118.53,96.72
2016,11,6,15,0,22.0,130.0,1.6,21.0,138.0,106.71,86.78
2016,11,6,15,15,17.0,114.0,1.4,20.5,119.5,94.04,76.14
2016,11,6,15,30,12.0,98.0,1.2,20.0,101.0,81.22,65.17
2016,11,6,15,45,6.0,80.5,1.05,19.5,82.0,67.2,52.96
2016,11,6,16,0,0.0,63.0,0.9,19.0,63.0,53.05,40.4
2016,11,6,16,15,0.0,45.0,0.85,18.5,45.0,38.4,27.21
2016,11,6,16,30,0.0,27.0,0.8,18.0,27.0,23.55,13.05
2016,11,6,16,45,0.0,13.5,0.8,17.5,13.5,11.89,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,0.75,13.5,11.0,10.01,0.0
2016,11,7,7,0,0.0,22.0,0.7,14.0,22.0,25.12,0.0
2016,11,7,7,15,120.5,34.5,0.8,14.5,51.5,137.05,100.7
2016,11,7,7,30,241.0,47.0,0.9,15.0,81.0,238.65,191.76
2016,11,7,7,45,281.0,61.5,1.0,15.5,115.5,283.99,231.61
2016,11,7,8,0,321.0,76.0,1.1,16.0,150.0,329.86,270.38
2016,11,7,8,15,345.5,90.0,1.05,16.5,184.5,364.61,298.31
2016,11,7,8,30,370.0,104.0,1.0,17.0,219.0,398.45,324.33
2016,11,7,8,45,384.5,117.5,1.0,18.0,251.5,423.53,342.08
2016,11,7,9,0,399.0,131.0,1.0,19.0,284.0,446.97,357.93
2016,11,7,9,15,342.5,155.5,0.95,19.5,296.0,419.01,333.95
2016,11,7,9,30,286.0,180.0,0.9,20.0,308.0,402.67,318.91
2016,11,7,9,45,284.0,194.0,0.9,21.0,328.5,410.24,322.52
2016,11,7,10,0,282.0,208.0,0.9,22.0,349.0,416.38,324.77
2016,11,7,10,15,344.0,207.0,0.8,22.0,387.0,447.3,347.1
2016,11,7,10,30,406.0,206.0,0.7,22.0,425.0,484.86,373.2
2016,11,7,10,45,372.5,221.0,0.65,22.5,426.5,456.83,349.97
2016,11,7,11,0,339.0,236.0,0.6,23.0,428.0,437.89,333.91
2016,11,7,11,15,399.5,225.5,0.6,23.0,455.5,447.99,340.82
2016,11,7,11,30,460.0,215.0,0.6,23.0,483.0,459.76,348.09
2016,11,7,11,45,422.5,225.5,0.65,23.5,472.5,429.33,323.85
2016,11,7,12,0,385.0,236.0,0.7,24.0,462.0,396.5,298.16
2016,11,7,12,15,395.0,231.0,0.75,24.0,460.5,376.6,282.17
2016,11,7,12,30,405.0,226.0,0.8,24.0,459.0,355.12,264.42
2016,11,7,12,45,610.0,157.0,0.9,24.5,499.0,348.85,253.73
2016,11,7,13,0,815.0,88.0,1.0,25.0,539.0,322.4,224.84
2016,11,7,13,15,613.5,141.0,1.05,24.5,473.5,270.41,187.2
2016,11,7,13,30,412.0,194.0,1.1,24.0,408.0,234.6,164.62
2016,11,7,13,45,419.5,180.5,1.15,24.0,388.5,199.44,136.09
2016,11,7,14,0,427.0,167.0,1.2,24.0,369.0,163.43,108.99
2016,11,7,14,15,405.5,157.5,1.2,24.0,338.0,128.01,87.85
2016,11,7,14,30,384.0,148.0,1.2,24.0,307.0,101.34,80.88
2016,11,7,14,45,369.5,135.5,1.2,24.0,276.5,94.27,75.11
2016,11,7,15,0,355.0,123.0,1.2,24.0,246.0,87.01,69.08
2016,11,7,15,15,336.0,108.5,1.05,23.5,212.5,78.05,61.62
2016,11,7,15,30,317.0,94.0,0.9,23.0,179.0,68.79,53.76
2016,11,7,15,45,285.5,79.0,0.8,22.5,144.5,58.78,45.08
2016,11,7,16,0,254.0,64.0,0.7,22.0,110.0,48.42,35.91
2016,11,7,16,15,200.0,48.0,0.7,21.5,78.0,36.87,25.5
2016,11,7,16,30,146.0,32.0,0.7,21.0,46.0,24.93,13.62
2016,11,7,16,45,73.0,16.0,0.75,20.5,23.0,12.59,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.85,14.0,12.5,11.37,0.0
2016,11,8,7,0,0.0,25.0,0.8,14.0,25.0,32.41,0.0
2016,11,8,7,15,209.0,32.0,0.9,14.5,61.0,198.64,144.91
2016,11,8,7,30,418.0,39.0,1.0,15.0,97.0,338.36,270.76
2016,11,8,7,45,492.5,46.0,1.1,15.5,139.0,400.89,324.96
2016,11,8,8,0,567.0,53.0,1.2,16.0,181.0,464.58,377.71
2016,11,8,8,15,614.5,58.0,1.1,16.5,223.5,508.05,411.56
2016,11,8,8,30,662.0,63.0,1.0,17.0,266.0,550.49,442.83
2016,11,8,8,45,695.0,66.5,0.9,18.0,306.0,576.21,459.33
2016,11,8,9,0,728.0,70.0,0.8,19.0,346.0,603.57,476.01
2016,11,8,9,15,750.5,72.5,0.7,19.5,381.0,619.86,484.71
2016,11,8,9,30,773.0,75.0,0.6,20.0,416.0,633.24,490.95
2016,11,8,9,45,794.5,75.0,0.55,20.5,447.5,639.92,492.83
2016,11,8,10,0,816.0,75.0,0.5,21.0,479.0,643.37,492.33
2016,11,8,10,15,826.5,76.5,0.45,21.5,502.5,637.91,485.42
2016,11,8,10,30,837.0,78.0,0.4,22.0,526.0,629.23,476.28
2016,11,8,10,45,842.5,79.5,0.35,22.5,542.0,611.23,460.67
2016,11,8,11,0,848.0,81.0,0.3,23.0,558.0,593.72,445.28
2016,11,8,11,15,851.5,81.5,0.3,23.0,567.5,571.06,427.52
2016,11,8,11,30,855.0,82.0,0.3,23.0,577.0,545.6,407.44
2016,11,8,11,45,853.5,82.5,0.3,23.5,578.5,514.91,382.46
2016,11,8,12,0,852.0,83.0,0.3,24.0,580.0,481.95,355.37
2016,11,8,12,15,850.0,83.0,0.35,24.0,574.0,446.17,326.67
2016,11,8,12,30,848.0,83.0,0.4,24.0,568.0,408.46,295.66
2016,11,8,12,45,841.0,82.5,0.45,24.5,554.5,364.05,258.41
2016,11,8,13,0,834.0,82.0,0.5,25.0,541.0,320.54,221.08
2016,11,8,13,15,825.5,81.0,0.55,25.0,520.5,275.3,182.47
2016,11,8,13,30,817.0,80.0,0.6,25.0,500.0,229.52,143.68
2016,11,8,13,45,803.5,78.5,0.65,25.0,473.0,182.23,105.59
2016,11,8,14,0,790.0,77.0,0.7,25.0,446.0,135.34,72.03
2016,11,8,14,15,772.0,74.5,0.7,25.0,413.5,88.07,46.88
2016,11,8,14,30,754.0,72.0,0.7,25.0,381.0,54.64,41.17
2016,11,8,14,45,727.5,69.0,0.75,25.0,343.0,53.25,40.12
2016,11,8,15,0,701.0,66.0,0.8,25.0,305.0,51.9,39.03
2016,11,8,15,15,663.0,61.5,0.7,24.5,264.0,45.02,33.23
2016,11,8,15,30,625.0,57.0,0.6,24.0,223.0,42.63,31.2
2016,11,8,15,45,566.0,51.5,0.55,23.5,180.0,39.33,28.29
2016,11,8,16,0,507.0,46.0,0.5,23.0,137.0,36.04,25.22
2016,11,8,16,15,412.5,37.0,0.6,22.0,96.5,29.56,19.26
2016,11,8,16,30,318.0,28.0,0.7,21.0,56.0,22.93,11.75
2016,11,8,16,45,159.0,14.0,0.85,20.5,28.0,11.3,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
