Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,61.5,8.0,0.8,13.0,10.5,40.09,0.0
2016,11,9,7,0,123.0,16.0,0.8,13.0,21.0,83.33,0.0
2016,11,9,7,15,237.5,29.5,0.95,13.5,56.0,211.78,151.55
2016,11,9,7,30,352.0,43.0,1.1,14.0,91.0,300.43,240.99
2016,11,9,7,45,431.5,52.0,1.25,15.0,133.0,367.5,299.18
2016,11,9,8,0,511.0,61.0,1.4,16.0,175.0,435.8,355.54
2016,11,9,8,15,561.0,67.5,1.4,16.5,217.0,482.14,392.62
2016,11,9,8,30,611.0,74.0,1.4,17.0,259.0,527.44,427.33
2016,11,9,8,45,650.0,78.0,1.45,17.5,299.5,560.74,451.92
2016,11,9,9,0,689.0,82.0,1.5,18.0,340.0,591.92,474.15
2016,11,9,9,15,713.0,85.5,1.55,18.5,375.5,609.73,485.77
2016,11,9,9,30,737.0,89.0,1.6,19.0,411.0,624.75,495.08
2016,11,9,9,45,771.5,86.0,1.7,19.5,444.5,634.1,500.66
2016,11,9,10,0,806.0,83.0,1.8,20.0,478.0,642.98,505.63
2016,11,9,10,15,817.5,84.5,1.7,20.5,502.0,638.18,498.95
2016,11,9,10,30,829.0,86.0,1.6,21.0,526.0,630.13,489.91
2016,11,9,10,45,836.0,87.0,1.55,21.5,543.0,615.48,476.34
2016,11,9,11,0,843.0,88.0,1.5,22.0,560.0,597.72,460.42
2016,11,9,11,15,847.0,88.5,1.4,22.5,569.5,574.69,440.2
2016,11,9,11,30,851.0,89.0,1.3,23.0,579.0,548.81,417.7
2016,11,9,11,45,850.5,89.5,1.25,23.5,580.5,517.93,391.53
2016,11,9,12,0,850.0,90.0,1.2,24.0,582.0,484.7,363.21
2016,11,9,12,15,847.5,89.5,1.15,24.0,576.0,447.48,332.1
2016,11,9,12,30,845.0,89.0,1.1,24.0,570.0,408.4,298.89
2016,11,9,12,45,846.0,86.0,1.05,24.5,557.5,366.57,262.3
2016,11,9,13,0,847.0,83.0,1.0,25.0,545.0,323.01,223.85
2016,11,9,13,15,838.0,81.5,0.9,25.0,524.5,276.68,183.65
2016,11,9,13,30,829.0,80.0,0.8,25.0,504.0,229.85,143.62
2016,11,9,13,45,812.5,79.0,0.75,25.0,476.0,182.02,105.15
2016,11,9,14,0,796.0,78.0,0.7,25.0,448.0,134.87,71.73
2016,11,9,14,15,776.5,75.5,0.65,25.0,414.5,87.31,46.96
2016,11,9,14,30,757.0,73.0,0.6,25.0,381.0,55.58,41.98
2016,11,9,14,45,727.0,70.5,0.6,25.0,342.5,54.59,41.27
2016,11,9,15,0,697.0,68.0,0.6,25.0,304.0,48.99,36.54
2016,11,9,15,15,657.5,63.5,0.55,24.5,262.0,46.65,34.63
2016,11,9,15,30,618.0,59.0,0.5,24.0,220.0,44.31,32.64
2016,11,9,15,45,557.5,52.5,0.5,23.5,177.0,40.24,29.05
2016,11,9,16,0,497.0,46.0,0.5,23.0,134.0,36.13,25.27
2016,11,9,16,15,401.5,37.0,0.6,22.5,94.0,29.65,19.23
2016,11,9,16,30,306.0,28.0,0.7,22.0,54.0,23.03,11.39
2016,11,9,16,45,153.0,14.0,0.8,21.5,27.0,12.73,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,67.0,7.5,0.9,14.0,10.0,6.82,0.0
2016,11,10,7,0,134.0,15.0,0.9,14.0,20.0,88.12,0.0
2016,11,10,7,15,255.5,27.5,1.15,14.5,54.5,218.33,151.3
2016,11,10,7,30,377.0,40.0,1.4,15.0,89.0,311.29,248.48
2016,11,10,7,45,454.0,48.5,1.65,16.0,130.5,376.1,305.53
2016,11,10,8,0,531.0,57.0,1.9,17.0,172.0,442.16,360.62
2016,11,10,8,15,494.5,74.0,1.9,17.5,200.0,443.45,362.06
2016,11,10,8,30,458.0,91.0,1.9,18.0,228.0,437.56,357.06
2016,11,10,8,45,491.5,98.0,1.95,18.5,264.0,468.51,380.94
2016,11,10,9,0,525.0,105.0,2.0,19.0,300.0,503.61,406.84
2016,11,10,9,15,363.5,144.5,2.0,19.5,286.0,429.99,346.04
2016,11,10,9,30,202.0,184.0,2.0,20.0,272.0,336.14,269.5
2016,11,10,9,45,148.5,198.0,2.0,20.5,265.0,309.94,247.21
2016,11,10,10,0,95.0,212.0,2.0,21.0,258.0,273.58,216.79
2016,11,10,10,15,262.5,203.5,1.95,21.5,339.5,387.5,306.77
2016,11,10,10,30,430.0,195.0,1.9,22.0,421.0,484.82,379.84
2016,11,10,10,45,471.0,191.0,1.85,22.5,446.0,492.13,382.96
2016,11,10,11,0,512.0,187.0,1.8,23.0,471.0,496.11,383.91
2016,11,10,11,15,459.0,205.0,1.7,23.0,463.5,464.73,358.34
2016,11,10,11,30,406.0,223.0,1.6,23.0,456.0,428.51,329.53
2016,11,10,11,45,405.5,224.0,1.5,23.5,457.0,411.07,314.26
2016,11,10,12,0,405.0,225.0,1.4,24.0,458.0,392.48,297.88
2016,11,10,12,15,235.0,235.0,1.3,24.0,370.0,309.03,234.63
2016,11,10,12,30,65.0,245.0,1.2,24.0,282.0,236.18,180.32
2016,11,10,12,45,64.5,239.5,1.1,24.5,275.5,225.44,171.61
2016,11,10,13,0,64.0,234.0,1.0,25.0,269.0,214.65,162.63
2016,11,10,13,15,32.0,188.5,0.95,25.0,206.0,165.96,125.78
2016,11,10,13,30,0.0,143.0,0.9,25.0,143.0,123.37,93.72
2016,11,10,13,45,263.0,142.0,0.85,25.0,263.0,149.09,103.04
2016,11,10,14,0,526.0,141.0,0.8,25.0,383.0,150.84,95.27
2016,11,10,14,15,629.5,108.0,0.7,25.0,376.5,99.08,60.53
2016,11,10,14,30,733.0,75.0,0.6,25.0,370.0,57.13,43.28
2016,11,10,14,45,704.0,71.5,0.5,25.0,332.0,55.39,41.95
2016,11,10,15,0,675.0,68.0,0.4,25.0,294.0,48.97,36.53
2016,11,10,15,15,635.0,63.5,0.35,24.5,253.0,46.64,34.63
2016,11,10,15,30,595.0,59.0,0.3,24.0,212.0,44.32,32.65
2016,11,10,15,45,534.0,52.5,0.3,24.0,170.0,40.27,29.0
2016,11,10,16,0,473.0,46.0,0.3,24.0,128.0,36.17,25.17
2016,11,10,16,15,377.0,36.5,0.4,23.5,89.0,29.25,18.76
2016,11,10,16,30,281.0,27.0,0.5,23.0,50.0,22.16,10.27
2016,11,10,16,45,140.5,13.5,0.6,22.5,25.0,12.28,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,1.1,14.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,1.1,14.0,16.0,14.55,0.0
2016,11,11,7,15,133.0,29.0,1.35,14.5,46.0,146.33,96.35
2016,11,11,7,30,266.0,42.0,1.6,15.0,76.0,244.31,194.78
2016,11,11,7,45,320.5,55.0,1.85,16.0,112.5,296.47,241.54
2016,11,11,8,0,375.0,68.0,2.1,17.0,149.0,349.9,286.94
2016,11,11,8,15,410.5,79.5,2.05,17.5,186.0,389.29,319.39
2016,11,11,8,30,446.0,91.0,2.0,18.0,223.0,428.04,349.96
2016,11,11,8,45,477.0,98.5,2.0,18.5,258.0,457.7,372.53
2016,11,11,9,0,508.0,106.0,2.0,19.0,293.0,485.96,393.27
2016,11,11,9,15,506.5,119.5,2.05,19.5,321.5,497.34,400.22
2016,11,11,9,30,505.0,133.0,2.1,20.0,350.0,506.34,405.21
2016,11,11,9,45,530.5,137.5,2.2,21.0,380.0,521.12,414.26
2016,11,11,10,0,556.0,142.0,2.3,22.0,410.0,533.44,421.16
2016,11,11,10,15,511.5,163.0,2.35,22.0,419.0,515.3,405.65
2016,11,11,10,30,467.0,184.0,2.4,22.0,428.0,495.59,389.16
2016,11,11,10,45,313.5,217.5,2.5,22.5,384.0,412.79,323.48
2016,11,11,11,0,160.0,251.0,2.6,23.0,340.0,336.62,262.61
2016,11,11,11,15,169.0,255.5,2.65,23.0,350.5,337.1,262.73
2016,11,11,11,30,178.0,260.0,2.7,23.0,361.0,336.43,261.58
2016,11,11,11,45,240.5,253.0,2.75,23.5,390.0,350.56,271.26
2016,11,11,12,0,303.0,246.0,2.8,24.0,419.0,363.2,279.03
2016,11,11,12,15,301.0,244.5,2.75,24.0,414.5,344.14,262.91
2016,11,11,12,30,299.0,243.0,2.7,24.0,410.0,324.49,246.29
2016,11,11,12,45,301.5,235.5,2.7,24.0,401.0,300.99,226.5
2016,11,11,13,0,304.0,228.0,2.7,24.0,392.0,276.86,206.01
2016,11,11,13,15,157.0,202.5,2.6,23.5,287.0,204.69,153.36
2016,11,11,13,30,10.0,177.0,2.5,23.0,182.0,152.15,117.41
2016,11,11,13,45,189.5,174.5,2.45,23.0,261.5,165.85,120.83
2016,11,11,14,0,369.0,172.0,2.4,23.0,341.0,161.83,111.62
2016,11,11,14,15,353.0,163.0,2.3,22.5,315.0,130.88,93.84
2016,11,11,14,30,337.0,154.0,2.2,22.0,289.0,110.74,89.72
2016,11,11,14,45,326.0,139.0,2.15,21.5,259.0,101.38,82.07
2016,11,11,15,0,315.0,124.0,2.1,21.0,229.0,91.73,74.06
2016,11,11,15,15,294.0,109.0,1.9,20.5,196.5,81.74,65.59
2016,11,11,15,30,273.0,94.0,1.7,20.0,164.0,71.44,56.7
2016,11,11,15,45,241.5,78.0,1.55,19.5,131.0,60.12,46.71
2016,11,11,16,0,210.0,62.0,1.4,19.0,98.0,48.46,36.25
2016,11,11,16,15,156.0,45.5,1.3,18.5,67.5,36.08,24.87
2016,11,11,16,30,102.0,29.0,1.2,18.0,37.0,23.39,10.94
2016,11,11,16,45,51.0,14.5,1.15,17.5,18.5,13.19,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,65.5,6.5,0.8,14.5,9.0,0.0,0.0
2016,11,12,7,0,131.0,13.0,0.8,15.0,18.0,83.76,0.0
2016,11,12,7,15,264.0,24.5,0.85,15.5,51.5,214.76,135.43
2016,11,12,7,30,397.0,36.0,0.9,16.0,85.0,316.2,248.58
2016,11,12,7,45,476.5,43.5,1.0,16.5,126.5,380.83,305.96
2016,11,12,8,0,556.0,51.0,1.1,17.0,168.0,446.96,360.97
2016,11,12,8,15,606.0,56.0,1.05,17.0,210.5,491.25,396.86
2016,11,12,8,30,656.0,61.0,1.0,17.0,253.0,534.6,430.41
2016,11,12,8,45,691.5,64.5,1.0,17.5,292.5,561.47,449.85
2016,11,12,9,0,727.0,68.0,1.0,18.0,332.0,590.15,469.76
2016,11,12,9,15,512.5,118.0,0.95,18.5,314.0,497.96,396.11
2016,11,12,9,30,298.0,168.0,0.9,19.0,296.0,392.7,312.36
2016,11,12,9,45,559.5,120.5,0.9,19.5,381.0,525.86,415.33
2016,11,12,10,0,821.0,73.0,0.9,20.0,466.0,633.29,492.97
2016,11,12,10,15,832.5,74.5,0.85,20.5,490.0,628.47,485.37
2016,11,12,10,30,844.0,76.0,0.8,21.0,514.0,617.0,474.26
2016,11,12,10,45,685.5,127.0,0.75,21.5,490.5,559.37,428.33
2016,11,12,11,0,527.0,178.0,0.7,22.0,467.0,492.86,376.74
2016,11,12,11,15,697.5,128.0,0.75,22.0,517.0,524.05,399.81
2016,11,12,11,30,868.0,78.0,0.8,22.0,567.0,538.13,408.43
2016,11,12,11,45,868.0,78.0,0.85,22.5,569.0,507.61,382.83
2016,11,12,12,0,868.0,78.0,0.9,23.0,571.0,474.71,355.28
2016,11,12,12,15,866.0,78.0,1.0,23.0,565.0,438.72,325.62
2016,11,12,12,30,864.0,78.0,1.1,23.0,559.0,400.75,293.51
2016,11,12,12,45,855.0,78.5,1.25,23.0,545.0,359.08,257.93
2016,11,12,13,0,846.0,79.0,1.4,23.0,531.0,312.88,218.08
2016,11,12,13,15,836.5,78.0,1.45,23.0,510.5,267.27,178.15
2016,11,12,13,30,827.0,77.0,1.5,23.0,490.0,221.17,138.42
2016,11,12,13,45,758.5,86.0,1.6,23.0,449.0,174.72,103.13
2016,11,12,14,0,690.0,95.0,1.7,23.0,408.0,128.67,72.66
2016,11,12,14,15,726.0,82.0,1.7,22.5,389.0,85.84,49.87
2016,11,12,14,30,762.0,69.0,1.7,22.0,370.0,52.8,40.19
2016,11,12,14,45,734.5,66.0,1.7,22.0,332.5,51.33,39.01
2016,11,12,15,0,707.0,63.0,1.7,22.0,295.0,49.89,37.81
2016,11,12,15,15,667.0,58.5,1.6,21.5,254.0,47.15,35.51
2016,11,12,15,30,627.0,54.0,1.5,21.0,213.0,40.64,29.84
2016,11,12,15,45,564.0,48.5,1.45,20.5,170.0,37.24,26.77
2016,11,12,16,0,501.0,43.0,1.4,20.0,127.0,33.85,23.55
2016,11,12,16,15,398.5,34.0,1.4,19.0,87.5,27.25,17.33
2016,11,12,16,30,296.0,25.0,1.4,18.0,48.0,20.51,8.39
2016,11,12,16,45,148.0,12.5,1.4,17.5,24.0,11.37,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,63.0,6.0,0.55,13.0,8.0,0.0,0.0
2016,11,13,7,0,126.0,12.0,0.6,13.0,16.0,79.7,0.0
2016,11,13,7,15,260.5,24.0,0.65,13.5,49.5,209.61,124.36
2016,11,13,7,30,395.0,36.0,0.7,14.0,83.0,313.54,246.73
2016,11,13,7,45,470.0,44.5,0.75,14.5,124.5,376.35,303.18
2016,11,13,8,0,545.0,53.0,0.8,15.0,166.0,440.52,356.66
2016,11,13,8,15,596.5,58.5,0.75,15.0,208.0,486.2,393.63
2016,11,13,8,30,648.0,64.0,0.7,15.0,250.0,530.93,428.17
2016,11,13,8,45,682.0,68.0,0.65,15.5,289.5,560.63,449.11
2016,11,13,9,0,716.0,72.0,0.6,16.0,329.0,584.87,465.22
2016,11,13,9,15,740.0,75.0,0.55,16.0,365.0,602.54,476.62
2016,11,13,9,30,764.0,78.0,0.5,16.0,401.0,617.3,485.53
2016,11,13,9,45,783.5,79.5,0.5,16.5,431.5,624.27,488.31
2016,11,13,10,0,803.0,81.0,0.5,17.0,462.0,628.04,488.68
2016,11,13,10,15,815.0,82.5,0.55,17.5,486.0,623.66,483.73
2016,11,13,10,30,827.0,84.0,0.6,18.0,510.0,616.05,476.4
2016,11,13,10,45,837.0,84.5,0.65,19.0,527.5,602.87,464.07
2016,11,13,11,0,847.0,85.0,0.7,20.0,545.0,586.48,449.3
2016,11,13,11,15,851.0,85.5,0.75,20.5,555.0,563.6,430.43
2016,11,13,11,30,855.0,86.0,0.8,21.0,565.0,537.88,409.13
2016,11,13,11,45,856.0,86.0,0.85,21.5,567.0,507.44,383.93
2016,11,13,12,0,857.0,86.0,0.9,22.0,569.0,474.57,356.33
2016,11,13,12,15,641.5,147.5,0.95,22.0,507.0,404.36,302.9
2016,11,13,12,30,426.0,209.0,1.0,22.0,445.0,343.38,257.44
2016,11,13,12,45,638.0,145.0,1.05,22.0,489.0,338.28,247.2
2016,11,13,13,0,850.0,81.0,1.1,22.0,533.0,313.83,218.82
2016,11,13,13,15,841.0,80.0,1.1,22.0,512.5,268.2,178.74
2016,11,13,13,30,832.0,79.0,1.1,22.0,492.0,222.04,138.99
2016,11,13,13,45,818.5,77.0,1.1,22.5,464.5,174.11,100.09
2016,11,13,14,0,805.0,75.0,1.1,23.0,437.0,126.55,66.74
2016,11,13,14,15,785.0,72.5,1.05,22.5,404.0,78.98,43.77
2016,11,13,14,30,765.0,70.0,1.0,22.0,371.0,53.73,40.99
2016,11,13,14,45,736.5,67.0,1.0,22.0,333.0,52.26,39.83
2016,11,13,15,0,708.0,64.0,1.0,22.0,295.0,50.85,38.64
2016,11,13,15,15,667.5,59.5,0.9,21.5,253.5,48.13,36.36
2016,11,13,15,30,627.0,55.0,0.8,21.0,212.0,41.54,30.63
2016,11,13,15,45,563.5,49.0,0.7,20.5,169.0,37.75,27.22
2016,11,13,16,0,500.0,43.0,0.6,20.0,126.0,33.95,23.63
2016,11,13,16,15,397.5,34.0,0.7,19.5,86.5,27.35,17.32
2016,11,13,16,30,295.0,25.0,0.8,19.0,47.0,20.61,7.82
2016,11,13,16,45,147.5,12.5,0.9,18.5,23.5,11.37,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,65.5,5.5,0.6,13.0,7.0,0.0,0.0
2016,11,14,7,0,131.0,11.0,0.6,13.0,14.0,81.1,0.0
2016,11,14,7,15,270.5,22.5,0.55,13.5,48.0,211.18,114.21
2016,11,14,7,30,410.0,34.0,0.5,14.0,82.0,318.85,248.92
2016,11,14,7,45,490.5,41.5,0.5,14.5,123.5,383.66,307.14
2016,11,14,8,0,571.0,49.0,0.5,15.0,165.0,450.07,361.78
2016,11,14,8,15,622.0,54.5,0.45,15.5,208.0,495.52,397.4
2016,11,14,8,30,673.0,60.0,0.4,16.0,251.0,540.04,430.46
2016,11,14,8,45,336.5,66.5,0.4,16.5,162.0,318.95,258.8
2016,11,14,9,0,0.0,73.0,0.4,17.0,73.0,64.9,48.78
2016,11,14,9,15,0.0,88.0,0.4,17.5,88.0,79.08,60.99
2016,11,14,9,30,0.0,103.0,0.4,18.0,103.0,93.17,72.36
2016,11,14,9,45,0.0,105.5,0.45,18.5,105.5,94.99,73.54
2016,11,14,10,0,0.0,108.0,0.5,19.0,108.0,96.93,74.84
2016,11,14,10,15,0.0,117.5,0.5,19.0,117.5,105.52,81.71
2016,11,14,10,30,0.0,127.0,0.5,19.0,127.0,114.03,88.46
2016,11,14,10,45,2.5,152.5,0.55,19.5,154.0,138.85,108.18
2016,11,14,11,0,5.0,178.0,0.6,20.0,181.0,163.24,127.22
2016,11,14,11,15,2.5,170.5,0.55,20.5,172.0,153.98,119.36
2016,11,14,11,30,0.0,163.0,0.5,21.0,163.0,145.14,112.03
2016,11,14,11,45,0.0,163.5,0.45,21.5,163.5,144.99,111.66
2016,11,14,12,0,0.0,164.0,0.4,22.0,164.0,144.83,111.26
2016,11,14,12,15,0.0,162.5,0.4,22.0,162.5,142.92,109.78
2016,11,14,12,30,0.0,161.0,0.4,22.0,161.0,141.0,108.32
2016,11,14,12,45,426.0,121.0,0.45,22.5,346.0,245.22,180.33
2016,11,14,13,0,852.0,81.0,0.5,23.0,531.0,312.52,215.66
2016,11,14,13,15,843.0,80.0,0.55,23.0,510.5,266.89,175.7
2016,11,14,13,30,834.0,79.0,0.6,23.0,490.0,220.73,136.61
2016,11,14,13,45,820.5,77.0,0.7,23.0,463.0,172.79,98.55
2016,11,14,14,0,807.0,75.0,0.8,23.0,436.0,125.23,65.84
2016,11,14,14,15,787.5,72.5,0.85,22.5,402.5,77.68,43.41
2016,11,14,14,30,768.0,70.0,0.9,22.0,369.0,53.85,41.11
2016,11,14,14,45,739.5,67.0,0.95,22.0,331.0,52.39,39.94
2016,11,14,15,0,711.0,64.0,1.0,22.0,293.0,50.97,38.75
2016,11,14,15,15,670.0,59.5,0.95,21.5,251.5,48.25,36.46
2016,11,14,15,30,629.0,55.0,0.9,21.0,210.0,41.64,30.71
2016,11,14,15,45,564.0,49.0,0.85,20.5,167.0,37.85,27.27
2016,11,14,16,0,499.0,43.0,0.8,20.0,124.0,34.05,23.67
2016,11,14,16,15,394.5,33.5,0.85,19.0,84.5,26.98,16.98
2016,11,14,16,30,290.0,24.0,0.9,18.0,45.0,19.75,6.67
2016,11,14,16,45,145.0,12.0,0.95,17.0,22.5,10.91,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,87.0,5.0,0.9,11.5,7.0,0.0,0.0
2016,11,15,7,0,174.0,10.0,0.9,12.0,14.0,102.98,0.0
2016,11,15,7,15,317.5,19.5,1.1,12.5,47.5,225.82,108.35
2016,11,15,7,30,461.0,29.0,1.3,13.0,81.0,334.5,262.83
2016,11,15,7,45,535.0,35.5,1.55,13.5,122.5,395.92,321.71
2016,11,15,8,0,609.0,42.0,1.8,14.0,164.0,458.23,375.87
2016,11,15,8,15,656.0,46.0,1.9,14.5,205.5,500.35,411.38
2016,11,15,8,30,703.0,50.0,2.0,15.0,247.0,541.2,444.22
2016,11,15,8,45,734.0,53.0,2.1,16.0,286.0,568.5,464.36
2016,11,15,9,0,765.0,56.0,2.2,17.0,325.0,593.49,481.81
2016,11,15,9,15,786.0,58.0,2.3,17.0,360.0,607.93,492.42
2016,11,15,9,30,807.0,60.0,2.4,17.0,395.0,614.54,496.95
2016,11,15,9,45,455.0,131.5,2.5,17.5,323.0,458.2,371.05
2016,11,15,10,0,103.0,203.0,2.6,18.0,251.0,268.61,215.77
2016,11,15,10,15,203.5,207.0,2.65,18.0,308.0,340.54,274.53
2016,11,15,10,30,304.0,211.0,2.7,18.0,365.0,407.99,327.43
2016,11,15,10,45,559.0,149.0,2.8,18.5,444.5,495.2,395.7
2016,11,15,11,0,814.0,87.0,2.9,19.0,524.0,564.93,447.87
2016,11,15,11,15,513.5,168.0,2.95,19.0,445.5,452.55,358.12
2016,11,15,11,30,213.0,249.0,3.0,19.0,367.0,342.47,270.51
2016,11,15,11,45,111.0,219.5,3.15,19.0,281.5,255.48,201.86
2016,11,15,12,0,9.0,190.0,3.3,19.0,196.0,171.62,134.96
2016,11,15,12,15,6.0,182.5,3.4,19.0,186.5,162.62,127.87
2016,11,15,12,30,3.0,175.0,3.5,19.0,177.0,153.99,120.99
2016,11,15,12,45,12.5,187.0,3.65,19.0,194.0,166.03,130.62
2016,11,15,13,0,22.0,199.0,3.8,19.0,211.0,176.59,138.89
2016,11,15,13,15,20.0,191.0,3.85,19.0,201.5,167.1,131.29
2016,11,15,13,30,18.0,183.0,3.9,19.0,192.0,157.79,123.91
2016,11,15,13,45,16.5,173.0,3.95,19.0,181.0,147.19,115.52
2016,11,15,14,0,15.0,163.0,4.0,19.0,170.0,136.74,107.34
2016,11,15,14,15,7.5,128.0,3.95,18.5,131.5,108.19,84.67
2016,11,15,14,30,0.0,93.0,3.9,18.0,93.0,80.52,65.11
2016,11,15,14,45,0.0,83.5,3.85,17.5,83.5,72.57,58.4
2016,11,15,15,0,0.0,74.0,3.8,17.0,74.0,64.56,51.52
2016,11,15,15,15,0.0,63.5,3.65,16.5,63.5,55.67,43.77
2016,11,15,15,30,0.0,53.0,3.5,16.0,53.0,46.71,35.82
2016,11,15,15,45,0.0,42.0,3.35,16.0,42.0,37.06,27.07
2016,11,15,16,0,0.0,31.0,3.2,16.0,31.0,27.32,18.18
2016,11,15,16,15,0.0,21.0,2.85,15.5,21.0,18.49,9.99
2016,11,15,16,30,0.0,11.0,2.5,15.0,11.0,9.66,0.08
2016,11,15,16,45,0.0,5.5,2.2,14.5,5.5,5.0,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,61.5,5.5,1.55,9.5,6.5,0.0,0.0
2016,11,16,7,0,123.0,11.0,1.6,10.0,13.0,75.99,0.0
2016,11,16,7,15,281.0,21.5,1.95,10.5,47.0,211.06,84.21
2016,11,16,7,30,439.0,32.0,2.3,11.0,81.0,330.8,261.36
2016,11,16,7,45,527.0,39.0,2.65,12.0,124.0,399.39,327.6
2016,11,16,8,0,615.0,46.0,3.0,13.0,167.0,464.24,384.44
2016,11,16,8,15,666.5,50.5,3.25,13.0,210.5,510.2,424.84
2016,11,16,8,30,718.0,55.0,3.5,13.0,254.0,554.72,462.5
2016,11,16,8,45,751.5,58.5,3.75,13.5,294.5,584.42,486.22
2016,11,16,9,0,785.0,62.0,4.0,14.0,335.0,611.67,507.11
2016,11,16,9,15,808.0,64.5,4.05,14.0,371.5,628.0,519.22
2016,11,16,9,30,831.0,67.0,4.1,14.0,408.0,641.29,528.59
2016,11,16,9,45,845.5,69.0,4.15,14.5,438.5,645.2,529.41
2016,11,16,10,0,860.0,71.0,4.2,15.0,469.0,645.82,527.56
2016,11,16,10,15,870.5,72.5,4.2,15.0,493.0,636.16,518.57
2016,11,16,10,30,881.0,74.0,4.2,15.0,517.0,627.46,510.07
2016,11,16,10,45,885.5,75.5,4.2,15.5,534.0,611.87,495.09
2016,11,16,11,0,890.0,77.0,4.2,16.0,551.0,593.19,477.56
2016,11,16,11,15,893.5,77.5,4.2,16.0,560.5,569.89,457.12
2016,11,16,11,30,897.0,78.0,4.2,16.0,570.0,543.7,434.01
2016,11,16,11,45,628.5,151.5,4.25,16.0,496.5,453.44,360.86
2016,11,16,12,0,360.0,225.0,4.3,16.0,423.0,366.2,290.97
2016,11,16,12,15,623.0,152.5,4.25,16.0,492.0,396.79,310.9
2016,11,16,12,30,886.0,80.0,4.2,16.0,561.0,402.51,307.43
2016,11,16,12,45,878.5,79.5,4.2,16.0,547.0,359.83,268.12
2016,11,16,13,0,871.0,79.0,4.2,16.0,533.0,312.56,224.83
2016,11,16,13,15,861.5,78.0,4.15,15.5,512.5,266.16,182.59
2016,11,16,13,30,852.0,77.0,4.1,15.0,492.0,219.24,140.79
2016,11,16,13,45,833.5,76.5,4.1,15.0,463.5,171.2,100.96
2016,11,16,14,0,815.0,76.0,4.1,15.0,435.0,123.98,67.71
2016,11,16,14,15,794.5,73.5,4.0,15.0,401.5,76.17,45.01
2016,11,16,14,30,774.0,71.0,3.9,15.0,368.0,54.91,43.29
2016,11,16,14,45,741.0,68.5,3.85,15.0,329.0,53.84,42.42
2016,11,16,15,0,708.0,66.0,3.8,15.0,290.0,52.88,41.59
2016,11,16,15,15,664.5,61.5,3.5,14.5,248.5,45.84,35.38
2016,11,16,15,30,621.0,57.0,3.2,14.0,207.0,43.43,33.2
2016,11,16,15,45,548.5,51.0,2.95,13.5,163.5,39.68,29.68
2016,11,16,16,0,476.0,45.0,2.7,13.0,120.0,35.96,26.01
2016,11,16,16,15,365.5,35.0,2.4,12.5,81.0,28.49,18.62
2016,11,16,16,30,255.0,25.0,2.1,12.0,42.0,20.84,6.0
2016,11,16,16,45,127.5,12.5,1.85,11.5,21.0,11.37,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,199.5,16.0,0.8,7.5,37.5,156.16,44.94
2016,11,17,7,30,399.0,32.0,0.9,8.0,75.0,306.04,240.88
2016,11,17,7,45,493.0,39.0,1.0,8.5,117.0,377.2,309.44
2016,11,17,8,0,587.0,46.0,1.1,9.0,159.0,450.53,372.71
2016,11,17,8,15,640.0,51.0,1.2,9.5,202.0,491.68,408.06
2016,11,17,8,30,693.0,56.0,1.3,10.0,245.0,537.37,445.21
2016,11,17,8,45,734.0,58.5,1.4,10.5,286.5,570.56,471.18
2016,11,17,9,0,775.0,61.0,1.5,11.0,328.0,601.4,494.4
2016,11,17,9,15,798.5,63.5,1.6,11.5,364.0,618.03,505.98
2016,11,17,9,30,822.0,66.0,1.7,12.0,400.0,631.66,514.95
2016,11,17,9,45,843.0,66.5,1.85,12.5,431.5,638.09,518.54
2016,11,17,10,0,864.0,67.0,2.0,13.0,463.0,637.01,516.35
2016,11,17,10,15,875.0,68.0,2.05,13.5,487.5,631.42,509.84
2016,11,17,10,30,886.0,69.0,2.1,14.0,512.0,622.54,500.7
2016,11,17,10,45,894.5,69.5,2.2,14.5,530.0,608.31,487.6
2016,11,17,11,0,903.0,70.0,2.3,15.0,548.0,590.83,471.77
2016,11,17,11,15,907.0,70.5,2.25,15.0,557.5,567.69,451.55
2016,11,17,11,30,911.0,71.0,2.2,15.0,567.0,541.59,428.69
2016,11,17,11,45,913.0,70.5,2.2,15.5,569.5,510.65,401.07
2016,11,17,12,0,915.0,70.0,2.2,16.0,572.0,477.1,370.88
2016,11,17,12,15,912.5,70.0,2.2,16.0,566.5,439.7,337.74
2016,11,17,12,30,910.0,70.0,2.2,16.0,561.0,400.26,302.21
2016,11,17,12,45,905.0,69.0,2.25,16.5,547.5,357.25,262.75
2016,11,17,13,0,900.0,68.0,2.3,17.0,534.0,312.79,221.68
2016,11,17,13,15,891.0,67.0,2.25,17.0,513.5,266.16,179.34
2016,11,17,13,30,882.0,66.0,2.2,17.0,493.0,218.85,137.46
2016,11,17,13,45,869.0,65.0,2.2,17.0,465.5,170.52,97.83
2016,11,17,14,0,856.0,64.0,2.2,17.0,438.0,122.3,64.44
2016,11,17,14,15,837.5,62.0,2.1,16.5,404.5,73.5,42.47
2016,11,17,14,30,819.0,60.0,2.0,16.0,371.0,46.59,35.78
2016,11,17,14,45,792.5,57.0,1.95,16.0,333.0,44.88,34.34
2016,11,17,15,0,766.0,54.0,1.9,16.0,295.0,43.19,32.86
2016,11,17,15,15,726.0,50.5,1.65,15.5,253.0,41.03,30.98
2016,11,17,15,30,686.0,47.0,1.4,15.0,211.0,38.9,29.05
2016,11,17,15,45,625.0,42.0,1.15,14.5,167.5,35.38,25.78
2016,11,17,16,0,564.0,37.0,0.9,14.0,124.0,31.9,22.36
2016,11,17,16,15,457.5,29.0,0.95,13.5,84.0,25.41,15.88
2016,11,17,16,30,351.0,21.0,1.0,13.0,44.0,18.82,3.99
2016,11,17,16,45,175.5,10.5,1.05,12.5,22.0,9.55,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,200.5,15.5,1.75,8.0,36.0,154.25,22.74
2016,11,18,7,30,401.0,31.0,2.0,9.0,72.0,304.8,238.4
2016,11,18,7,45,493.0,38.5,2.25,10.0,114.5,375.0,308.41
2016,11,18,8,0,585.0,46.0,2.5,11.0,157.0,447.44,371.65
2016,11,18,8,15,640.0,51.5,2.45,11.5,200.5,490.06,408.39
2016,11,18,8,30,695.0,57.0,2.4,12.0,244.0,537.52,446.88
2016,11,18,8,45,732.5,60.5,2.4,12.5,285.5,569.61,471.78
2016,11,18,9,0,770.0,64.0,2.4,13.0,327.0,599.3,493.78
2016,11,18,9,15,794.5,67.0,2.65,14.0,363.5,617.15,505.97
2016,11,18,9,30,819.0,70.0,2.9,15.0,400.0,631.98,515.37
2016,11,18,9,45,838.5,71.5,3.15,16.0,431.5,638.6,518.14
2016,11,18,10,0,858.0,73.0,3.4,17.0,463.0,641.89,518.1
2016,11,18,10,15,868.0,74.0,3.5,17.5,487.0,635.2,510.75
2016,11,18,10,30,878.0,75.0,3.6,18.0,511.0,621.94,498.37
2016,11,18,10,45,883.5,76.5,3.75,18.5,528.0,607.08,484.62
2016,11,18,11,0,889.0,78.0,3.9,19.0,545.0,589.1,468.22
2016,11,18,11,15,891.0,78.5,3.95,19.0,554.0,565.13,447.61
2016,11,18,11,30,893.0,79.0,4.0,19.0,563.0,538.35,424.42
2016,11,18,11,45,890.5,79.5,4.1,19.5,563.5,506.73,396.33
2016,11,18,12,0,888.0,80.0,4.2,20.0,564.0,472.82,365.93
2016,11,18,12,15,884.0,80.0,4.25,20.0,558.0,435.68,333.03
2016,11,18,12,30,880.0,80.0,4.3,20.0,552.0,396.69,297.98
2016,11,18,12,45,872.5,79.0,4.35,20.0,538.0,354.01,259.43
2016,11,18,13,0,865.0,78.0,4.4,20.0,524.0,306.79,216.84
2016,11,18,13,15,856.0,77.0,4.4,20.0,503.5,261.01,175.4
2016,11,18,13,30,847.0,76.0,4.4,20.0,483.0,214.64,134.57
2016,11,18,13,45,832.0,74.5,4.4,20.0,455.5,166.72,95.62
2016,11,18,14,0,817.0,73.0,4.4,20.0,428.0,119.28,63.06
2016,11,18,14,15,798.0,70.5,4.2,19.5,395.5,71.64,41.74
2016,11,18,14,30,779.0,68.0,4.0,19.0,363.0,52.72,40.68
2016,11,18,14,45,750.5,65.0,3.8,19.0,325.0,51.19,39.41
2016,11,18,15,0,722.0,62.0,3.6,19.0,287.0,49.72,38.14
2016,11,18,15,15,680.0,57.5,3.15,18.0,245.5,46.92,35.8
2016,11,18,15,30,638.0,53.0,2.7,17.0,204.0,40.39,30.07
2016,11,18,15,45,572.5,47.0,2.3,16.5,161.5,36.52,26.5
2016,11,18,16,0,507.0,41.0,1.9,16.0,119.0,32.65,22.75
2016,11,18,16,15,394.5,31.5,1.75,15.0,79.5,25.49,15.73
2016,11,18,16,30,282.0,22.0,1.6,14.0,40.0,18.17,2.7
2016,11,18,16,45,141.0,11.0,1.5,13.0,20.0,10.01,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
