Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,163.5,15.5,4.4,13.0,32.0,132.14,0.0
2016,11,19,7,30,327.0,31.0,4.4,13.0,64.0,260.84,199.95
2016,11,19,7,45,417.5,39.0,4.45,13.5,103.0,329.01,269.18
2016,11,19,8,0,508.0,47.0,4.5,14.0,142.0,399.57,331.67
2016,11,19,8,15,254.0,27.0,4.45,14.0,74.5,213.09,179.12
2016,11,19,8,30,0.0,7.0,4.4,14.0,7.0,6.14,0.0
2016,11,19,8,45,0.0,8.5,4.35,14.5,8.5,7.47,0.77
2016,11,19,9,0,0.0,10.0,4.3,15.0,10.0,8.79,1.89
2016,11,19,9,15,0.0,7.5,4.3,15.0,7.5,6.59,0.0
2016,11,19,9,30,0.0,5.0,4.3,15.0,5.0,4.4,0.0
2016,11,19,9,45,0.0,15.5,4.3,15.5,15.5,13.64,5.99
2016,11,19,10,0,0.0,26.0,4.3,16.0,26.0,22.91,13.83
2016,11,19,10,15,0.0,22.5,4.3,16.0,22.5,19.83,11.18
2016,11,19,10,30,0.0,19.0,4.3,16.0,19.0,16.74,8.55
2016,11,19,10,45,3.0,97.5,4.3,16.0,99.0,88.36,68.78
2016,11,19,11,0,6.0,176.0,4.3,16.0,179.0,162.11,129.65
2016,11,19,11,15,57.5,209.5,4.25,16.0,240.0,224.58,180.82
2016,11,19,11,30,109.0,243.0,4.2,16.0,301.0,277.57,223.24
2016,11,19,11,45,54.5,183.0,4.2,16.5,212.0,190.85,152.33
2016,11,19,12,0,0.0,123.0,4.2,17.0,123.0,108.8,85.01
2016,11,19,12,15,0.0,135.5,4.15,17.0,135.5,119.45,93.88
2016,11,19,12,30,0.0,148.0,4.1,17.0,148.0,129.8,102.42
2016,11,19,12,45,0.0,119.5,4.1,17.0,119.5,105.05,82.08
2016,11,19,13,0,0.0,91.0,4.1,17.0,91.0,80.46,61.8
2016,11,19,13,15,0.0,49.0,4.05,17.0,49.0,43.27,30.81
2016,11,19,13,30,0.0,7.0,4.0,17.0,7.0,6.16,0.0
2016,11,19,13,45,0.0,48.5,4.0,17.0,48.5,42.82,30.55
2016,11,19,14,0,0.0,90.0,4.0,17.0,90.0,78.94,60.93
2016,11,19,14,15,0.0,87.5,3.85,16.5,87.5,76.51,59.09
2016,11,19,14,30,0.0,85.0,3.7,16.0,85.0,74.08,60.03
2016,11,19,14,45,0.0,75.5,3.6,16.0,75.5,66.1,53.07
2016,11,19,15,0,0.0,66.0,3.5,16.0,66.0,58.04,45.98
2016,11,19,15,15,0.0,56.0,3.3,15.5,56.0,49.46,38.43
2016,11,19,15,30,0.0,46.0,3.1,15.0,46.0,40.59,30.51
2016,11,19,15,45,0.0,36.0,2.95,15.0,36.0,31.74,22.43
2016,11,19,16,0,0.0,26.0,2.8,15.0,26.0,22.89,14.33
2016,11,19,16,15,0.0,17.0,2.75,15.0,17.0,14.95,6.84
2016,11,19,16,30,0.0,8.0,2.7,15.0,8.0,7.02,0.0
2016,11,19,16,45,0.0,4.0,2.65,15.0,4.0,3.64,0.0
2016,11,19,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,14.5,1.1,13.5,14.5,12.77,0.0
2016,11,20,7,30,0.0,29.0,1.2,14.0,29.0,28.44,16.35
2016,11,20,7,45,4.0,46.5,1.35,14.5,47.5,49.79,35.77
2016,11,20,8,0,8.0,64.0,1.5,15.0,66.0,69.98,53.43
2016,11,20,8,15,15.5,81.0,1.6,15.0,85.0,91.17,71.91
2016,11,20,8,30,23.0,98.0,1.7,15.0,104.0,120.91,97.32
2016,11,20,8,45,28.0,113.5,1.8,15.0,122.0,138.8,112.47
2016,11,20,9,0,33.0,129.0,1.9,15.0,140.0,156.5,127.25
2016,11,20,9,15,26.5,139.0,1.9,15.0,148.5,159.81,129.64
2016,11,20,9,30,20.0,149.0,1.9,15.0,157.0,154.21,124.63
2016,11,20,9,45,98.0,172.0,1.9,15.5,215.5,235.6,192.31
2016,11,20,10,0,176.0,195.0,1.9,16.0,274.0,315.4,256.29
2016,11,20,10,15,98.0,189.5,1.9,16.0,234.0,245.46,198.37
2016,11,20,10,30,20.0,184.0,1.9,16.0,194.0,181.02,144.85
2016,11,20,10,45,10.0,130.5,1.95,16.0,135.5,122.85,97.16
2016,11,20,11,0,0.0,77.0,2.0,16.0,77.0,68.14,51.68
2016,11,20,11,15,23.0,150.0,2.0,16.0,162.5,149.91,119.48
2016,11,20,11,30,46.0,223.0,2.0,16.0,248.0,227.13,181.65
2016,11,20,11,45,23.0,194.0,2.0,16.0,206.5,183.0,145.65
2016,11,20,12,0,0.0,165.0,2.0,16.0,165.0,145.7,115.43
2016,11,20,12,15,4.5,174.5,2.0,16.0,177.0,155.01,123.08
2016,11,20,12,30,9.0,184.0,2.0,16.0,189.0,163.62,130.02
2016,11,20,12,45,4.5,127.5,2.0,16.0,130.0,113.28,88.92
2016,11,20,13,0,0.0,71.0,2.0,16.0,71.0,62.8,47.27
2016,11,20,13,15,0.0,47.5,1.9,16.0,47.5,41.94,29.85
2016,11,20,13,30,0.0,24.0,1.8,16.0,24.0,21.15,12.33
2016,11,20,13,45,0.0,79.5,1.7,16.0,79.5,70.35,53.9
2016,11,20,14,0,0.0,135.0,1.6,16.0,135.0,114.24,90.53
2016,11,20,14,15,0.0,123.5,1.4,15.5,123.5,104.17,82.36
2016,11,20,14,30,0.0,112.0,1.2,15.0,112.0,94.64,78.22
2016,11,20,14,45,0.0,100.0,1.05,15.0,100.0,84.92,69.8
2016,11,20,15,0,0.0,88.0,0.9,15.0,88.0,75.09,61.19
2016,11,20,15,15,0.0,75.0,0.8,14.5,75.0,64.39,51.82
2016,11,20,15,30,0.0,62.0,0.7,14.0,62.0,53.59,42.19
2016,11,20,15,45,0.0,48.5,0.6,14.0,48.5,42.29,31.89
2016,11,20,16,0,0.0,35.0,0.5,14.0,35.0,30.87,21.4
2016,11,20,16,15,0.0,23.0,0.55,13.5,23.0,20.26,11.34
2016,11,20,16,30,0.0,11.0,0.6,13.0,11.0,9.67,0.0
2016,11,20,16,45,0.0,5.5,0.65,13.0,5.5,5.0,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,175.0,14.5,1.25,10.5,31.0,133.94,0.0
2016,11,21,7,30,350.0,29.0,1.4,11.0,62.0,269.79,200.36
2016,11,21,7,45,447.0,37.0,1.6,12.0,102.0,341.44,276.23
2016,11,21,8,0,544.0,45.0,1.8,13.0,142.0,415.85,340.85
2016,11,21,8,15,601.0,50.0,2.0,13.0,183.5,462.94,382.3
2016,11,21,8,30,658.0,55.0,2.2,13.0,225.0,505.24,418.55
2016,11,21,8,45,701.5,57.5,2.4,13.5,265.5,539.5,446.25
2016,11,21,9,0,745.0,60.0,2.6,14.0,306.0,571.54,471.18
2016,11,21,9,15,770.0,62.5,2.65,14.0,342.0,589.04,484.33
2016,11,21,9,30,795.0,65.0,2.7,14.0,378.0,603.67,494.87
2016,11,21,9,45,804.5,69.5,2.8,14.5,407.0,607.65,496.03
2016,11,21,10,0,814.0,74.0,2.9,15.0,436.0,608.49,494.61
2016,11,21,10,15,826.5,75.5,2.95,15.0,460.0,604.59,490.24
2016,11,21,10,30,839.0,77.0,3.0,15.0,484.0,597.46,483.2
2016,11,21,10,45,847.0,78.0,3.05,15.5,501.5,583.87,470.14
2016,11,21,11,0,855.0,79.0,3.1,16.0,519.0,567.16,454.48
2016,11,21,11,15,860.0,79.5,3.1,16.0,529.0,545.22,435.22
2016,11,21,11,30,865.0,80.0,3.1,16.0,539.0,520.39,413.32
2016,11,21,11,45,865.5,80.5,3.1,16.5,541.5,490.63,386.39
2016,11,21,12,0,866.0,81.0,3.1,17.0,544.0,458.43,357.06
2016,11,21,12,15,864.0,80.5,3.05,17.0,539.0,421.97,324.43
2016,11,21,12,30,862.0,80.0,3.0,17.0,534.0,383.59,289.58
2016,11,21,12,45,863.5,77.0,3.0,17.0,523.0,344.95,253.83
2016,11,21,13,0,865.0,74.0,3.0,17.0,512.0,302.54,214.6
2016,11,21,13,15,856.0,73.0,2.95,17.0,492.0,257.75,173.83
2016,11,21,13,30,847.0,72.0,2.9,17.0,472.0,207.7,129.95
2016,11,21,13,45,832.5,71.0,2.9,17.0,445.5,160.62,91.73
2016,11,21,14,0,818.0,70.0,2.9,17.0,419.0,113.93,60.09
2016,11,21,14,15,798.0,67.5,2.8,16.5,386.0,66.54,39.79
2016,11,21,14,30,778.0,65.0,2.7,16.0,353.0,50.54,39.29
2016,11,21,14,45,747.0,62.5,2.65,16.0,315.5,49.34,38.28
2016,11,21,15,0,716.0,60.0,2.6,16.0,278.0,48.21,37.3
2016,11,21,15,15,673.0,55.5,2.25,15.5,237.0,45.36,34.8
2016,11,21,15,30,630.0,51.0,1.9,15.0,196.0,42.53,32.22
2016,11,21,15,45,559.5,45.5,1.55,14.5,154.0,35.41,25.72
2016,11,21,16,0,489.0,40.0,1.2,14.0,112.0,31.93,22.27
2016,11,21,16,15,372.0,30.5,1.15,13.5,74.0,24.74,14.97
2016,11,21,16,30,255.0,21.0,1.1,13.0,36.0,17.38,0.0
2016,11,21,16,45,127.5,10.5,1.1,12.5,18.0,9.55,0.0
2016,11,21,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,148.5,15.5,1.0,9.5,29.0,119.29,0.0
2016,11,22,7,30,297.0,31.0,1.1,10.0,58.0,240.21,175.02
2016,11,22,7,45,393.0,40.5,1.2,10.5,97.0,312.16,252.82
2016,11,22,8,0,489.0,50.0,1.3,11.0,136.0,386.76,318.15
2016,11,22,8,15,549.0,56.5,1.3,11.5,177.0,437.01,360.84
2016,11,22,8,30,609.0,63.0,1.3,12.0,218.0,486.62,401.12
2016,11,22,8,45,650.0,67.0,1.35,12.5,257.5,519.89,427.28
2016,11,22,9,0,691.0,71.0,1.4,13.0,297.0,551.18,450.92
2016,11,22,9,15,718.5,74.0,1.4,13.5,332.0,570.21,464.02
2016,11,22,9,30,746.0,77.0,1.4,14.0,367.0,583.93,472.72
2016,11,22,9,45,650.5,102.5,1.45,14.5,370.0,547.44,442.1
2016,11,22,10,0,555.0,128.0,1.5,15.0,373.0,499.97,403.52
2016,11,22,10,15,565.0,133.0,1.5,15.0,394.5,505.46,406.74
2016,11,22,10,30,575.0,138.0,1.5,15.0,416.0,503.46,403.79
2016,11,22,10,45,520.0,159.0,1.55,15.5,417.0,473.08,378.12
2016,11,22,11,0,465.0,180.0,1.6,16.0,418.0,446.94,355.82
2016,11,22,11,15,530.0,164.5,1.6,16.0,441.0,449.52,356.76
2016,11,22,11,30,595.0,149.0,1.6,16.0,464.0,451.1,356.06
2016,11,22,11,45,573.0,157.0,1.6,16.0,461.5,421.28,330.88
2016,11,22,12,0,551.0,165.0,1.6,16.0,459.0,394.72,308.09
2016,11,22,12,15,500.5,177.5,1.55,16.0,442.0,360.57,279.38
2016,11,22,12,30,450.0,190.0,1.5,16.0,425.0,328.44,252.37
2016,11,22,12,45,447.0,185.5,1.5,16.0,414.5,299.66,227.22
2016,11,22,13,0,444.0,181.0,1.5,16.0,404.0,270.33,201.4
2016,11,22,13,15,491.0,162.0,1.5,16.0,400.0,240.27,173.16
2016,11,22,13,30,538.0,143.0,1.5,16.0,396.0,205.64,141.33
2016,11,22,13,45,531.5,135.0,1.5,16.0,373.0,167.89,110.91
2016,11,22,14,0,525.0,127.0,1.5,16.0,350.0,130.35,84.64
2016,11,22,14,15,474.0,124.5,1.4,15.5,314.0,95.94,69.32
2016,11,22,14,30,423.0,122.0,1.3,15.0,278.0,85.67,70.41
2016,11,22,14,45,398.0,113.5,1.2,15.0,248.0,80.81,66.22
2016,11,22,15,0,373.0,105.0,1.1,15.0,218.0,75.86,61.88
2016,11,22,15,15,347.5,92.5,1.0,14.5,185.5,67.85,54.86
2016,11,22,15,30,322.0,80.0,0.9,14.0,153.0,59.61,47.47
2016,11,22,15,45,288.5,65.0,0.85,13.5,120.0,49.17,37.97
2016,11,22,16,0,255.0,50.0,0.8,13.0,87.0,38.41,28.0
2016,11,22,16,15,183.5,35.5,0.85,12.5,57.5,27.61,17.34
2016,11,22,16,30,112.0,21.0,0.9,12.0,28.0,16.52,0.0
2016,11,22,16,45,56.0,10.5,0.95,12.0,14.0,9.55,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,115.5,17.0,1.1,9.5,26.5,77.75,0.0
2016,11,23,7,30,231.0,34.0,1.1,10.0,53.0,207.84,147.3
2016,11,23,7,45,321.5,46.0,1.1,11.0,91.0,275.61,222.14
2016,11,23,8,0,412.0,58.0,1.1,12.0,129.0,346.32,283.58
2016,11,23,8,15,478.0,65.5,1.25,12.5,169.5,401.18,330.42
2016,11,23,8,30,544.0,73.0,1.4,13.0,210.0,455.22,374.97
2016,11,23,8,45,585.5,79.0,1.55,13.5,249.0,490.92,403.6
2016,11,23,9,0,627.0,85.0,1.7,14.0,288.0,524.63,429.76
2016,11,23,9,15,658.0,89.0,1.75,14.0,323.5,547.07,446.79
2016,11,23,9,30,689.0,93.0,1.8,14.0,359.0,566.85,461.35
2016,11,23,9,45,723.0,92.5,1.85,14.0,391.5,580.55,471.07
2016,11,23,10,0,757.0,92.0,1.9,14.0,424.0,591.06,478.11
2016,11,23,10,15,378.5,119.5,1.95,14.0,285.5,370.84,303.39
2016,11,23,10,30,0.0,147.0,2.0,14.0,147.0,133.39,106.3
2016,11,23,10,45,150.0,180.0,2.05,14.5,256.0,263.92,215.04
2016,11,23,11,0,300.0,213.0,2.1,15.0,365.0,379.88,306.43
2016,11,23,11,15,563.5,154.5,2.15,15.0,447.5,456.43,365.67
2016,11,23,11,30,827.0,96.0,2.2,15.0,530.0,514.28,407.82
2016,11,23,11,45,568.0,159.0,2.25,15.0,458.0,419.82,332.3
2016,11,23,12,0,309.0,222.0,2.3,15.0,386.0,336.86,266.92
2016,11,23,12,15,570.5,157.5,2.35,15.0,456.0,369.77,288.58
2016,11,23,12,30,832.0,93.0,2.4,15.0,526.0,382.39,290.37
2016,11,23,12,45,821.5,93.5,2.45,15.0,512.5,341.67,253.24
2016,11,23,13,0,811.0,94.0,2.5,15.0,499.0,300.12,215.29
2016,11,23,13,15,800.5,92.5,2.55,15.0,479.5,256.24,175.61
2016,11,23,13,30,790.0,91.0,2.6,15.0,460.0,212.06,136.78
2016,11,23,13,45,776.0,88.5,2.7,15.0,433.5,166.49,99.88
2016,11,23,14,0,762.0,86.0,2.8,15.0,407.0,116.32,65.04
2016,11,23,14,15,740.0,83.0,2.8,14.5,374.5,70.86,45.57
2016,11,23,14,30,718.0,80.0,2.8,14.0,342.0,57.04,45.4
2016,11,23,14,45,687.5,75.5,2.8,14.0,305.0,54.78,43.45
2016,11,23,15,0,657.0,71.0,2.8,14.0,268.0,52.55,41.47
2016,11,23,15,15,609.5,66.0,2.4,13.5,227.5,49.85,39.08
2016,11,23,15,30,562.0,61.0,2.0,13.0,187.0,47.19,36.62
2016,11,23,15,45,488.0,53.5,1.7,13.0,146.0,42.28,31.94
2016,11,23,16,0,414.0,46.0,1.4,13.0,105.0,37.36,27.04
2016,11,23,16,15,294.0,34.0,1.3,12.0,68.5,28.01,17.59
2016,11,23,16,30,174.0,22.0,1.2,11.0,32.0,17.4,0.0
2016,11,23,16,45,87.0,11.0,1.15,10.5,16.0,10.01,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,114.5,16.5,0.55,7.0,26.0,76.44,0.0
2016,11,24,7,30,229.0,33.0,0.6,7.0,52.0,203.29,140.73
2016,11,24,7,45,339.0,44.0,0.65,7.5,91.5,280.82,227.64
2016,11,24,8,0,449.0,55.0,0.7,8.0,131.0,364.44,300.6
2016,11,24,8,15,515.0,62.5,0.8,8.0,173.0,419.37,348.2
2016,11,24,8,30,581.0,70.0,0.9,8.0,215.0,473.54,393.67
2016,11,24,8,45,633.5,74.0,1.0,8.5,256.5,514.08,426.25
2016,11,24,9,0,686.0,78.0,1.1,9.0,298.0,552.62,456.17
2016,11,24,9,15,716.0,81.5,1.15,9.5,334.5,573.82,471.38
2016,11,24,9,30,746.0,85.0,1.2,10.0,371.0,592.26,484.06
2016,11,24,9,45,771.5,86.5,1.3,11.0,403.0,602.51,489.67
2016,11,24,10,0,797.0,88.0,1.4,12.0,435.0,607.41,491.02
2016,11,24,10,15,811.0,90.0,1.4,12.5,459.5,605.17,486.85
2016,11,24,10,30,825.0,92.0,1.4,13.0,484.0,599.64,480.09
2016,11,24,10,45,835.5,92.5,1.4,13.5,502.5,587.2,468.01
2016,11,24,11,0,846.0,93.0,1.4,14.0,521.0,571.55,453.34
2016,11,24,11,15,850.5,94.0,1.2,14.0,531.0,550.05,433.56
2016,11,24,11,30,855.0,95.0,1.0,14.0,541.0,525.68,411.27
2016,11,24,11,45,857.0,94.5,0.85,14.5,544.0,495.91,384.16
2016,11,24,12,0,859.0,94.0,0.7,15.0,547.0,463.65,354.79
2016,11,24,12,15,856.5,94.0,0.6,15.0,541.5,427.73,323.16
2016,11,24,12,30,854.0,94.0,0.5,15.0,536.0,389.92,289.48
2016,11,24,12,45,848.0,93.0,0.4,15.5,523.0,348.4,252.0
2016,11,24,13,0,842.0,92.0,0.3,16.0,510.0,305.66,213.38
2016,11,24,13,15,831.5,90.5,0.35,16.0,490.0,260.48,174.1
2016,11,24,13,30,821.0,89.0,0.4,16.0,470.0,214.93,135.41
2016,11,24,13,45,804.5,87.0,0.5,16.0,443.0,168.07,98.68
2016,11,24,14,0,788.0,85.0,0.6,16.0,416.0,121.9,68.33
2016,11,24,14,15,765.5,82.0,0.55,16.0,383.0,75.71,49.38
2016,11,24,14,30,743.0,79.0,0.5,16.0,350.0,56.53,44.59
2016,11,24,14,45,710.5,75.5,0.5,16.0,312.0,55.0,43.33
2016,11,24,15,0,678.0,72.0,0.5,16.0,274.0,53.55,42.05
2016,11,24,15,15,630.0,66.5,0.5,15.5,232.5,50.44,39.32
2016,11,24,15,30,582.0,61.0,0.5,15.0,191.0,47.35,36.49
2016,11,24,15,45,509.5,53.0,0.5,14.5,149.0,41.99,31.5
2016,11,24,16,0,437.0,45.0,0.5,14.0,107.0,36.57,26.25
2016,11,24,16,15,315.0,33.5,0.55,13.5,69.5,27.64,17.09
2016,11,24,16,30,193.0,22.0,0.6,13.0,32.0,18.45,0.0
2016,11,24,16,45,96.5,11.0,0.7,12.5,16.0,10.01,0.0
2016,11,24,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,18.0,14.0,1.05,7.5,15.5,22.34,0.0
2016,11,25,7,30,36.0,28.0,1.0,8.0,31.0,63.02,38.42
2016,11,25,7,45,71.0,45.5,1.0,8.5,56.0,106.4,83.96
2016,11,25,8,0,106.0,63.0,1.0,9.0,81.0,147.29,120.95
2016,11,25,8,15,123.5,81.0,1.2,9.5,107.5,178.24,148.42
2016,11,25,8,30,141.0,99.0,1.4,10.0,134.0,208.61,174.75
2016,11,25,8,45,154.0,115.5,1.6,10.5,159.5,233.45,195.78
2016,11,25,9,0,167.0,132.0,1.8,11.0,185.0,257.66,215.76
2016,11,25,9,15,181.0,144.5,1.75,11.5,208.0,276.7,230.85
2016,11,25,9,30,195.0,157.0,1.7,12.0,231.0,295.09,245.03
2016,11,25,9,45,237.0,166.0,1.7,12.5,263.5,336.65,277.95
2016,11,25,10,0,279.0,175.0,1.7,13.0,296.0,365.83,300.27
2016,11,25,10,15,274.5,186.5,1.7,13.5,311.0,367.5,299.88
2016,11,25,10,30,270.0,198.0,1.7,14.0,326.0,367.98,298.67
2016,11,25,10,45,267.0,206.5,1.75,14.5,337.0,365.11,294.96
2016,11,25,11,0,264.0,215.0,1.8,15.0,348.0,361.2,290.43
2016,11,25,11,15,261.0,220.5,1.8,15.0,354.0,353.38,283.26
2016,11,25,11,30,258.0,226.0,1.8,15.0,360.0,344.72,275.39
2016,11,25,11,45,232.0,230.0,1.8,15.5,351.5,318.96,253.61
2016,11,25,12,0,206.0,234.0,1.8,16.0,343.0,299.36,236.85
2016,11,25,12,15,192.0,233.0,1.75,16.0,333.5,281.25,221.63
2016,11,25,12,30,178.0,232.0,1.7,16.0,324.0,263.68,206.86
2016,11,25,12,45,229.0,220.5,1.7,16.0,336.0,258.5,200.47
2016,11,25,13,0,280.0,209.0,1.7,16.0,348.0,248.01,189.09
2016,11,25,13,15,191.0,205.0,1.65,15.5,298.0,209.33,160.19
2016,11,25,13,30,102.0,201.0,1.6,15.0,248.0,180.28,140.18
2016,11,25,13,45,127.0,190.0,1.55,15.0,245.5,163.37,125.49
2016,11,25,14,0,152.0,179.0,1.5,15.0,243.0,146.61,112.08
2016,11,25,14,15,160.0,164.5,1.3,14.5,227.0,124.75,97.95
2016,11,25,14,30,168.0,150.0,1.1,14.0,211.0,111.85,93.56
2016,11,25,14,45,155.5,136.0,0.9,14.0,188.0,102.36,85.34
2016,11,25,15,0,143.0,122.0,0.7,14.0,165.0,92.61,76.79
2016,11,25,15,15,130.5,105.0,0.7,13.5,139.5,80.75,66.4
2016,11,25,15,30,118.0,88.0,0.7,13.0,114.0,68.57,55.53
2016,11,25,15,45,102.0,70.0,0.75,13.0,89.0,55.42,43.48
2016,11,25,16,0,86.0,52.0,0.8,13.0,64.0,41.93,30.96
2016,11,25,16,15,43.0,35.5,0.85,12.5,41.5,29.1,18.25
2016,11,25,16,30,0.0,19.0,0.9,12.0,19.0,16.48,0.0
2016,11,25,16,45,0.0,9.5,0.95,11.5,9.5,8.64,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.15,10.0,2.5,2.27,0.0
2016,11,26,7,30,0.0,5.0,2.3,10.0,5.0,4.38,0.0
2016,11,26,7,45,0.0,9.5,2.5,10.5,9.5,8.34,1.26
2016,11,26,8,0,0.0,14.0,2.7,11.0,14.0,12.29,4.83
2016,11,26,8,15,0.0,19.0,2.8,11.0,19.0,16.7,8.77
2016,11,26,8,30,0.0,24.0,2.9,11.0,24.0,21.11,12.68
2016,11,26,8,45,0.0,28.5,3.0,11.0,28.5,25.09,16.19
2016,11,26,9,0,0.0,33.0,3.1,11.0,33.0,29.07,19.66
2016,11,26,9,15,0.0,37.5,3.05,11.0,37.5,33.05,23.1
2016,11,26,9,30,0.0,42.0,3.0,11.0,42.0,37.04,26.52
2016,11,26,9,45,0.0,92.5,2.95,11.0,92.5,83.01,66.0
2016,11,26,10,0,0.0,143.0,2.9,11.0,143.0,132.0,107.41
2016,11,26,10,15,0.0,126.0,2.9,11.0,126.0,114.18,92.14
2016,11,26,10,30,0.0,109.0,2.9,11.0,109.0,97.53,77.95
2016,11,26,10,45,44.5,164.0,2.9,11.0,186.5,179.85,147.67
2016,11,26,11,0,89.0,219.0,2.9,11.0,264.0,255.3,209.81
2016,11,26,11,15,140.0,225.5,3.05,11.0,297.5,288.67,236.73
2016,11,26,11,30,191.0,232.0,3.2,11.0,331.0,311.77,254.9
2016,11,26,11,45,146.0,232.5,3.4,11.5,308.5,281.4,229.04
2016,11,26,12,0,101.0,233.0,3.6,12.0,286.0,250.55,203.23
2016,11,26,12,15,154.5,231.0,3.7,12.0,311.0,264.78,213.74
2016,11,26,12,30,208.0,229.0,3.8,12.0,336.0,271.51,217.31
2016,11,26,12,45,163.5,224.0,3.95,12.0,307.0,240.88,192.14
2016,11,26,13,0,119.0,219.0,4.1,12.0,278.0,213.73,170.39
2016,11,26,13,15,59.5,137.5,4.05,12.0,167.0,130.53,102.96
2016,11,26,13,30,0.0,56.0,4.0,12.0,56.0,49.47,36.84
2016,11,26,13,45,0.0,92.5,4.0,12.0,92.5,81.16,64.0
2016,11,26,14,0,0.0,129.0,4.0,12.0,129.0,109.34,88.01
2016,11,26,14,15,33.5,138.0,3.8,12.0,150.0,110.27,88.5
2016,11,26,14,30,67.0,147.0,3.6,12.0,171.0,113.75,96.26
2016,11,26,14,45,55.5,132.5,3.45,12.0,151.0,103.33,87.09
2016,11,26,15,0,44.0,118.0,3.3,12.0,131.0,92.67,77.62
2016,11,26,15,15,36.0,101.0,3.15,12.0,110.5,80.23,66.43
2016,11,26,15,30,28.0,84.0,3.0,12.0,90.0,67.53,54.84
2016,11,26,15,45,14.5,65.5,2.9,12.0,69.0,54.74,43.02
2016,11,26,16,0,1.0,47.0,2.8,12.0,48.0,39.86,29.22
2016,11,26,16,15,0.5,30.0,2.8,11.5,30.5,25.92,15.59
2016,11,26,16,30,0.0,13.0,2.8,11.0,13.0,11.44,0.0
2016,11,26,16,45,0.0,6.5,2.85,11.0,6.5,5.91,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,91.5,15.0,2.5,10.0,21.5,61.99,0.0
2016,11,27,7,30,183.0,30.0,2.6,10.0,43.0,167.97,98.09
2016,11,27,7,45,314.0,39.5,2.75,10.5,81.5,259.23,207.94
2016,11,27,8,0,445.0,49.0,2.9,11.0,120.0,352.14,291.05
2016,11,27,8,15,513.5,56.0,3.1,11.0,161.0,407.08,340.19
2016,11,27,8,30,582.0,63.0,3.3,11.0,202.0,461.59,387.4
2016,11,27,8,45,638.5,66.0,3.5,11.5,243.0,502.95,421.84
2016,11,27,9,0,695.0,69.0,3.7,12.0,284.0,542.48,453.63
2016,11,27,9,15,724.5,72.0,3.7,12.0,320.0,562.73,469.42
2016,11,27,9,30,754.0,75.0,3.7,12.0,356.0,577.59,480.53
2016,11,27,9,45,585.5,112.5,3.75,12.5,341.5,509.76,423.03
2016,11,27,10,0,417.0,150.0,3.8,13.0,327.0,432.89,358.33
2016,11,27,10,15,626.5,114.5,3.7,13.0,398.0,517.41,426.77
2016,11,27,10,30,836.0,79.0,3.6,13.0,469.0,587.3,480.91
2016,11,27,10,45,846.0,79.5,3.55,13.5,487.0,574.72,467.72
2016,11,27,11,0,856.0,80.0,3.5,14.0,505.0,558.97,452.29
2016,11,27,11,15,860.5,81.0,3.35,14.0,515.5,537.7,432.87
2016,11,27,11,30,865.0,82.0,3.2,14.0,526.0,513.55,410.84
2016,11,27,11,45,866.0,82.0,3.1,14.5,528.5,484.0,383.56
2016,11,27,12,0,867.0,82.0,3.0,15.0,531.0,451.99,353.91
2016,11,27,12,15,864.5,81.5,2.95,15.0,526.0,415.82,321.21
2016,11,27,12,30,862.0,81.0,2.9,15.0,521.0,377.76,286.32
2016,11,27,12,45,715.0,112.5,2.85,15.0,471.5,319.5,238.39
2016,11,27,13,0,568.0,144.0,2.8,15.0,422.0,270.7,199.45
2016,11,27,13,15,473.5,158.0,2.65,15.0,384.0,231.09,167.73
2016,11,27,13,30,379.0,172.0,2.5,15.0,346.0,200.86,145.33
2016,11,27,13,45,334.0,168.5,2.45,15.0,315.0,169.89,122.11
2016,11,27,14,0,289.0,165.0,2.4,15.0,284.0,142.74,104.33
2016,11,27,14,15,326.5,146.0,2.3,14.5,271.0,111.23,85.22
2016,11,27,14,30,364.0,127.0,2.2,14.0,258.0,89.23,73.88
2016,11,27,14,45,335.5,118.5,2.1,14.0,229.0,84.4,69.7
2016,11,27,15,0,307.0,110.0,2.0,14.0,200.0,82.47,67.99
2016,11,27,15,15,282.5,95.5,1.75,13.5,169.0,72.52,59.19
2016,11,27,15,30,258.0,81.0,1.5,13.0,138.0,62.3,49.98
2016,11,27,15,45,221.0,65.5,1.25,12.5,107.0,51.06,39.69
2016,11,27,16,0,184.0,50.0,1.0,12.0,76.0,39.53,28.95
2016,11,27,16,15,92.0,36.0,1.0,11.5,49.0,28.7,17.8
2016,11,27,16,30,0.0,22.0,1.0,11.0,22.0,18.67,0.0
2016,11,27,16,45,0.0,11.0,1.0,11.0,11.0,10.01,0.0
2016,11,27,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,12.0,12.5,2.8,12.0,13.5,17.68,0.0
2016,11,28,7,30,24.0,25.0,3.0,12.0,27.0,43.1,18.75
2016,11,28,7,45,63.5,42.5,3.25,12.0,51.5,98.64,75.5
2016,11,28,8,0,103.0,60.0,3.5,12.0,76.0,141.9,115.02
2016,11,28,8,15,125.5,77.5,3.6,12.0,103.0,174.96,144.72
2016,11,28,8,30,148.0,95.0,3.7,12.0,130.0,207.66,173.53
2016,11,28,8,45,168.0,111.0,3.85,12.0,157.5,236.25,198.32
2016,11,28,9,0,188.0,127.0,4.0,12.0,185.0,264.3,222.14
2016,11,28,9,15,206.5,138.5,4.05,12.0,209.5,295.92,248.35
2016,11,28,9,30,225.0,150.0,4.1,12.0,234.0,315.79,264.55
2016,11,28,9,45,170.5,166.0,4.2,12.5,232.5,284.01,236.55
2016,11,28,10,0,116.0,182.0,4.3,13.0,231.0,262.73,217.23
2016,11,28,10,15,336.0,159.5,4.3,13.0,313.0,374.02,310.76
2016,11,28,10,30,556.0,137.0,4.3,13.0,395.0,479.79,396.19
2016,11,28,10,45,579.5,136.0,4.35,13.5,413.5,482.14,395.52
2016,11,28,11,0,603.0,135.0,4.4,14.0,432.0,476.99,389.16
2016,11,28,11,15,569.5,148.5,4.4,14.0,434.0,449.17,365.0
2016,11,28,11,30,536.0,162.0,4.4,14.0,436.0,425.27,343.89
2016,11,28,11,45,642.0,141.5,4.4,14.0,471.5,436.88,350.46
2016,11,28,12,0,748.0,121.0,4.4,14.0,507.0,436.46,346.15
2016,11,28,12,15,687.0,127.0,4.35,14.0,479.0,386.85,303.5
2016,11,28,12,30,626.0,133.0,4.3,14.0,451.0,339.93,263.11
2016,11,28,12,45,519.0,157.0,4.3,14.0,416.5,295.25,225.86
2016,11,28,13,0,412.0,181.0,4.3,14.0,382.0,259.53,196.98
2016,11,28,13,15,412.5,173.0,4.2,14.0,367.5,229.48,170.01
2016,11,28,13,30,413.0,165.0,4.1,14.0,353.0,198.92,143.25
2016,11,28,13,45,208.5,154.0,4.1,14.0,249.0,144.24,107.09
2016,11,28,14,0,4.0,143.0,4.1,14.0,145.0,119.96,96.07
2016,11,28,14,15,2.0,132.0,4.0,14.0,133.0,109.79,87.8
2016,11,28,14,30,0.0,121.0,3.9,14.0,121.0,100.67,84.04
2016,11,28,14,45,0.0,108.0,3.85,14.0,108.0,90.32,74.97
2016,11,28,15,0,0.0,95.0,3.8,14.0,95.0,79.84,65.69
2016,11,28,15,15,0.0,80.0,3.35,13.5,80.0,67.77,54.99
2016,11,28,15,30,0.0,65.0,2.9,13.0,65.0,55.56,43.99
2016,11,28,15,45,0.0,50.5,2.5,12.5,50.5,43.58,33.06
2016,11,28,16,0,0.0,36.0,2.1,12.0,36.0,31.46,21.87
2016,11,28,16,15,0.0,23.0,1.85,11.5,23.0,20.27,10.85
2016,11,28,16,30,0.0,10.0,1.6,11.0,10.0,8.79,0.0
2016,11,28,16,45,0.0,5.0,1.4,10.5,5.0,4.55,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
