Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,198.5,10.5,1.6,5.5,24.0,113.44,0.0
2016,11,29,7,30,397.0,21.0,1.8,6.0,48.0,263.12,129.38
2016,11,29,7,45,500.5,28.0,2.05,7.0,87.5,344.7,276.11
2016,11,29,8,0,604.0,35.0,2.3,8.0,127.0,421.28,348.78
2016,11,29,8,15,662.5,39.5,2.35,8.5,169.0,469.39,392.3
2016,11,29,8,30,721.0,44.0,2.4,9.0,211.0,516.58,432.72
2016,11,29,8,45,758.0,47.0,2.45,9.5,251.5,547.14,458.02
2016,11,29,9,0,795.0,50.0,2.5,10.0,292.0,575.48,480.3
2016,11,29,9,15,819.5,52.0,2.4,10.5,328.0,587.27,488.15
2016,11,29,9,30,844.0,54.0,2.3,11.0,364.0,601.24,496.97
2016,11,29,9,45,860.5,55.5,2.2,11.5,394.5,606.6,498.57
2016,11,29,10,0,877.0,57.0,2.1,12.0,425.0,608.82,497.45
2016,11,29,10,15,888.0,58.5,2.05,12.0,449.5,604.43,492.19
2016,11,29,10,30,899.0,60.0,2.0,12.0,474.0,596.76,484.22
2016,11,29,10,45,905.5,61.0,2.0,12.5,491.5,582.64,470.5
2016,11,29,11,0,912.0,62.0,2.0,13.0,509.0,565.36,454.14
2016,11,29,11,15,915.5,62.5,2.05,13.5,519.5,542.84,433.71
2016,11,29,11,30,919.0,63.0,2.1,14.0,530.0,517.39,410.61
2016,11,29,11,45,918.0,63.5,2.2,14.5,532.5,487.03,383.4
2016,11,29,12,0,917.0,64.0,2.3,15.0,535.0,454.2,353.64
2016,11,29,12,15,915.0,64.0,2.35,15.0,530.0,418.17,321.2
2016,11,29,12,30,913.0,64.0,2.4,15.0,525.0,380.05,286.31
2016,11,29,12,45,895.5,67.5,2.45,15.0,511.0,338.43,248.33
2016,11,29,13,0,878.0,71.0,2.5,15.0,497.0,296.18,209.57
2016,11,29,13,15,869.0,70.0,2.5,14.5,478.0,251.58,169.2
2016,11,29,13,30,860.0,69.0,2.5,14.0,459.0,206.28,129.43
2016,11,29,13,45,844.0,68.0,2.55,14.0,432.5,154.66,87.74
2016,11,29,14,0,828.0,67.0,2.6,14.0,406.0,108.0,56.81
2016,11,29,14,15,808.5,64.5,2.55,14.0,374.0,60.79,38.09
2016,11,29,14,30,789.0,62.0,2.5,14.0,342.0,48.66,37.97
2016,11,29,14,45,761.0,59.0,2.5,14.0,305.5,46.97,36.51
2016,11,29,15,0,733.0,56.0,2.5,14.0,269.0,45.33,35.03
2016,11,29,15,15,689.5,52.0,2.15,13.0,228.5,42.78,32.83
2016,11,29,15,30,646.0,48.0,1.8,12.0,188.0,40.28,30.55
2016,11,29,15,45,577.0,42.0,1.5,11.5,146.5,35.87,26.37
2016,11,29,16,0,508.0,36.0,1.2,11.0,105.0,28.81,19.66
2016,11,29,16,15,386.0,27.0,1.15,10.5,68.0,21.91,12.19
2016,11,29,16,30,264.0,18.0,1.1,10.0,31.0,14.86,0.0
2016,11,29,16,45,132.0,9.0,1.1,9.5,15.5,8.19,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.5,0.85,8.5,6.5,5.91,0.0
2016,11,30,7,30,0.0,13.0,0.8,9.0,13.0,11.43,0.0
2016,11,30,7,45,0.0,25.0,0.75,9.5,25.0,22.04,12.38
2016,11,30,8,0,0.0,37.0,0.7,10.0,37.0,33.29,22.71
2016,11,30,8,15,0.0,50.5,0.85,10.0,50.5,46.62,34.55
2016,11,30,8,30,0.0,64.0,1.0,10.0,64.0,59.64,46.05
2016,11,30,8,45,0.0,77.0,1.15,10.5,77.0,71.89,56.67
2016,11,30,9,0,0.0,90.0,1.3,11.0,90.0,84.03,67.0
2016,11,30,9,15,0.0,102.0,1.35,11.0,102.0,94.98,76.32
2016,11,30,9,30,0.0,114.0,1.4,11.0,114.0,105.87,85.48
2016,11,30,9,45,38.0,144.5,1.5,11.5,160.5,167.58,137.84
2016,11,30,10,0,76.0,175.0,1.6,12.0,207.0,221.12,182.03
2016,11,30,10,15,68.5,184.0,1.6,12.0,214.0,221.91,181.94
2016,11,30,10,30,61.0,193.0,1.6,12.0,221.0,222.68,182.06
2016,11,30,10,45,118.0,205.0,1.6,12.5,261.5,270.34,220.61
2016,11,30,11,0,175.0,217.0,1.6,13.0,302.0,306.53,248.82
2016,11,30,11,15,185.0,221.5,1.6,13.0,313.0,307.6,248.77
2016,11,30,11,30,195.0,226.0,1.6,13.0,324.0,307.48,247.82
2016,11,30,11,45,234.5,222.5,1.65,13.5,341.5,312.18,250.15
2016,11,30,12,0,274.0,219.0,1.7,14.0,359.0,317.21,252.22
2016,11,30,12,15,290.0,214.5,1.85,14.0,361.5,304.64,240.75
2016,11,30,12,30,306.0,210.0,2.0,14.0,364.0,290.31,227.55
2016,11,30,12,45,236.5,212.5,2.15,14.0,329.5,253.8,198.35
2016,11,30,13,0,167.0,215.0,2.3,14.0,295.0,222.88,174.34
2016,11,30,13,15,83.5,117.5,2.35,13.5,157.5,118.2,90.99
2016,11,30,13,30,0.0,20.0,2.4,13.0,20.0,17.62,9.49
2016,11,30,13,45,6.0,84.5,2.45,13.0,87.0,75.19,58.48
2016,11,30,14,0,12.0,149.0,2.5,13.0,154.0,124.79,100.21
2016,11,30,14,15,27.0,144.0,2.4,12.5,154.0,113.67,91.22
2016,11,30,14,30,42.0,139.0,2.3,12.0,154.0,108.46,91.5
2016,11,30,14,45,36.0,125.0,2.2,12.0,137.0,98.33,82.6
2016,11,30,15,0,30.0,111.0,2.1,12.0,120.0,87.98,73.4
2016,11,30,15,15,23.5,95.0,1.9,12.0,101.5,76.13,62.73
2016,11,30,15,30,17.0,79.0,1.7,12.0,83.0,65.71,53.18
2016,11,30,15,45,8.5,61.5,1.55,12.0,63.5,51.7,40.29
2016,11,30,16,0,0.0,44.0,1.4,12.0,44.0,37.52,27.13
2016,11,30,16,15,0.0,28.0,1.3,11.5,28.0,24.3,13.98
2016,11,30,16,30,0.0,12.0,1.2,11.0,12.0,10.56,0.0
2016,11,30,16,45,0.0,6.0,1.2,11.0,6.0,5.46,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,159.5,10.5,1.35,6.5,20.0,92.28,0.0
2016,12,1,7,30,319.0,21.0,1.4,7.0,40.0,223.12,72.76
2016,12,1,7,45,437.5,29.0,1.5,8.0,79.0,307.15,241.6
2016,12,1,8,0,556.0,37.0,1.6,9.0,118.0,392.24,321.63
2016,12,1,8,15,620.0,42.0,1.9,9.5,160.0,443.78,368.37
2016,12,1,8,30,684.0,47.0,2.2,10.0,202.0,494.44,412.29
2016,12,1,8,45,727.5,50.0,2.55,10.5,242.5,528.8,441.71
2016,12,1,9,0,771.0,53.0,2.9,11.0,283.0,561.03,468.21
2016,12,1,9,15,798.0,56.0,2.95,11.0,320.0,580.48,483.54
2016,12,1,9,30,825.0,59.0,3.0,11.0,357.0,597.06,496.01
2016,12,1,9,45,839.0,62.0,3.15,11.5,387.5,602.49,498.7
2016,12,1,10,0,853.0,65.0,3.3,12.0,418.0,604.72,498.6
2016,12,1,10,15,866.0,66.5,3.35,12.0,443.0,597.76,491.82
2016,12,1,10,30,879.0,68.0,3.4,12.0,468.0,591.5,485.27
2016,12,1,10,45,887.5,69.0,3.45,12.5,486.5,578.83,472.57
2016,12,1,11,0,896.0,70.0,3.5,13.0,505.0,562.98,457.15
2016,12,1,11,15,900.5,70.5,3.55,13.0,515.5,541.35,437.73
2016,12,1,11,30,905.0,71.0,3.6,13.0,526.0,516.79,415.55
2016,12,1,11,45,906.0,71.0,3.65,13.5,529.5,487.27,388.22
2016,12,1,12,0,907.0,71.0,3.7,14.0,533.0,455.2,358.33
2016,12,1,12,15,905.0,71.0,3.65,14.0,528.5,419.55,325.52
2016,12,1,12,30,903.0,71.0,3.6,14.0,524.0,381.83,290.37
2016,12,1,12,45,898.5,70.0,3.55,14.5,512.0,340.52,251.34
2016,12,1,13,0,894.0,69.0,3.5,15.0,500.0,297.71,210.91
2016,12,1,13,15,884.5,68.0,3.45,15.0,480.5,252.5,169.44
2016,12,1,13,30,875.0,67.0,3.4,15.0,461.0,206.6,128.82
2016,12,1,13,45,860.0,66.0,3.4,15.0,434.5,159.55,90.94
2016,12,1,14,0,845.0,65.0,3.4,15.0,408.0,107.37,55.59
2016,12,1,14,15,824.5,62.5,3.3,14.5,375.5,59.44,36.82
2016,12,1,14,30,804.0,60.0,3.2,14.0,343.0,47.22,36.69
2016,12,1,14,45,773.5,57.5,3.1,14.0,306.0,45.88,35.52
2016,12,1,15,0,743.0,55.0,3.0,14.0,269.0,44.6,34.37
2016,12,1,15,15,699.5,51.0,2.6,13.0,228.5,42.01,32.13
2016,12,1,15,30,656.0,47.0,2.2,12.0,188.0,39.47,29.81
2016,12,1,15,45,586.0,41.0,1.85,11.5,146.5,35.01,25.59
2016,12,1,16,0,516.0,35.0,1.5,11.0,105.0,30.56,21.16
2016,12,1,16,15,393.5,26.5,1.5,10.5,67.5,21.51,11.74
2016,12,1,16,30,271.0,18.0,1.5,10.0,30.0,14.9,0.0
2016,12,1,16,45,135.5,9.0,1.5,9.5,15.0,8.19,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,179.0,9.5,2.3,5.5,20.0,101.09,0.0
2016,12,2,7,30,358.0,19.0,2.5,6.0,40.0,234.24,52.25
2016,12,2,7,45,467.5,26.5,2.75,7.0,79.0,320.84,252.58
2016,12,2,8,0,577.0,34.0,3.0,8.0,118.0,400.09,331.15
2016,12,2,8,15,639.5,39.0,3.15,8.5,159.5,450.54,377.69
2016,12,2,8,30,702.0,44.0,3.3,9.0,201.0,500.29,421.16
2016,12,2,8,45,738.5,48.0,3.45,9.5,241.0,531.61,447.87
2016,12,2,9,0,775.0,52.0,3.6,10.0,281.0,560.77,471.55
2016,12,2,9,15,801.5,54.5,3.75,10.5,317.0,579.33,485.78
2016,12,2,9,30,828.0,57.0,3.9,11.0,353.0,595.03,497.08
2016,12,2,9,45,841.5,60.0,4.1,11.5,383.5,595.95,496.42
2016,12,2,10,0,855.0,63.0,4.3,12.0,414.0,598.3,496.72
2016,12,2,10,15,867.5,64.5,4.25,12.5,439.0,595.09,491.47
2016,12,2,10,30,880.0,66.0,4.2,13.0,464.0,588.64,483.46
2016,12,2,10,45,887.5,67.0,4.2,13.5,482.0,575.53,470.21
2016,12,2,11,0,895.0,68.0,4.2,14.0,500.0,559.27,454.27
2016,12,2,11,15,899.5,68.5,4.15,14.0,511.0,537.81,434.65
2016,12,2,11,30,904.0,69.0,4.1,14.0,522.0,513.41,412.32
2016,12,2,11,45,905.0,69.0,4.1,14.5,525.0,484.06,385.01
2016,12,2,12,0,906.0,69.0,4.1,15.0,528.0,452.17,355.17
2016,12,2,12,15,904.0,69.0,4.1,15.0,523.5,416.7,322.59
2016,12,2,12,30,902.0,69.0,4.1,15.0,519.0,379.15,287.65
2016,12,2,12,45,897.0,68.0,4.2,15.0,507.0,337.87,249.29
2016,12,2,13,0,892.0,67.0,4.3,15.0,495.0,295.13,209.36
2016,12,2,13,15,882.5,66.0,4.35,15.0,476.0,250.15,167.96
2016,12,2,13,30,873.0,65.0,4.4,15.0,457.0,204.47,127.41
2016,12,2,13,45,856.5,64.5,4.45,15.0,430.5,157.87,89.84
2016,12,2,14,0,840.0,64.0,4.5,15.0,404.0,106.24,54.87
2016,12,2,14,15,819.5,62.0,4.3,14.5,372.0,59.04,36.5
2016,12,2,14,30,799.0,60.0,4.1,14.0,340.0,47.22,36.68
2016,12,2,14,45,766.5,57.5,3.95,14.0,302.5,45.87,35.51
2016,12,2,15,0,734.0,55.0,3.8,14.0,265.0,44.58,34.34
2016,12,2,15,15,689.5,51.0,3.35,13.5,225.0,42.0,32.03
2016,12,2,15,30,645.0,47.0,2.9,13.0,185.0,39.45,29.65
2016,12,2,15,45,572.5,41.5,2.45,12.5,143.5,35.47,25.86
2016,12,2,16,0,500.0,36.0,2.0,12.0,102.0,28.86,19.56
2016,12,2,16,15,376.0,27.0,1.9,11.0,65.5,21.95,12.02
2016,12,2,16,30,252.0,18.0,1.8,10.0,29.0,14.9,0.0
2016,12,2,16,45,126.0,9.0,1.7,9.5,14.5,8.19,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,143.5,9.5,1.35,6.5,17.5,82.44,0.0
2016,12,3,7,30,287.0,19.0,1.5,7.0,35.0,200.11,17.76
2016,12,3,7,45,401.5,27.5,1.65,8.0,72.0,291.04,225.18
2016,12,3,8,0,516.0,36.0,1.8,9.0,109.0,365.46,299.59
2016,12,3,8,15,581.0,41.5,1.95,9.5,149.5,417.35,346.69
2016,12,3,8,30,646.0,47.0,2.1,10.0,190.0,468.6,390.9
2016,12,3,8,45,689.5,50.0,2.25,10.5,229.0,502.64,419.63
2016,12,3,9,0,733.0,53.0,2.4,11.0,268.0,534.65,445.52
2016,12,3,9,15,761.0,56.0,2.4,11.0,303.5,554.71,461.23
2016,12,3,9,30,789.0,59.0,2.4,11.0,339.0,572.03,474.17
2016,12,3,9,45,806.0,61.5,2.4,11.5,369.5,578.99,477.67
2016,12,3,10,0,823.0,64.0,2.4,12.0,400.0,582.87,478.48
2016,12,3,10,15,836.5,65.5,2.45,12.5,424.5,580.28,474.27
2016,12,3,10,30,850.0,67.0,2.5,13.0,449.0,571.38,465.05
2016,12,3,10,45,859.5,67.5,2.6,13.5,467.5,559.45,453.39
2016,12,3,11,0,869.0,68.0,2.7,14.0,486.0,544.41,439.04
2016,12,3,11,15,874.0,68.5,2.75,14.0,496.5,523.94,420.78
2016,12,3,11,30,879.0,69.0,2.8,14.0,507.0,500.59,399.83
2016,12,3,11,45,881.0,69.0,2.9,14.5,510.5,472.55,374.12
2016,12,3,12,0,883.0,69.0,3.0,15.0,514.0,441.98,345.83
2016,12,3,12,15,881.0,69.0,3.0,15.0,510.0,407.43,314.29
2016,12,3,12,30,879.0,69.0,3.0,15.0,506.0,370.87,280.46
2016,12,3,12,45,875.0,68.0,3.0,15.5,495.0,330.92,242.92
2016,12,3,13,0,871.0,67.0,3.0,16.0,484.0,289.47,203.97
2016,12,3,13,15,862.5,66.0,2.95,16.0,465.5,245.72,163.98
2016,12,3,13,30,854.0,65.0,2.9,16.0,447.0,201.23,124.75
2016,12,3,13,45,841.0,63.5,2.9,16.0,421.5,155.23,87.81
2016,12,3,14,0,828.0,62.0,2.9,16.0,396.0,103.9,53.03
2016,12,3,14,15,808.5,60.0,2.7,16.0,365.0,57.42,34.92
2016,12,3,14,30,789.0,58.0,2.5,16.0,334.0,45.59,34.94
2016,12,3,14,45,759.0,56.0,2.35,16.0,298.0,44.61,34.11
2016,12,3,15,0,729.0,54.0,2.2,16.0,262.0,43.72,33.31
2016,12,3,15,15,685.5,50.0,1.9,15.0,222.5,41.12,31.07
2016,12,3,15,30,642.0,46.0,1.6,14.0,183.0,38.55,28.74
2016,12,3,15,45,568.5,40.5,1.3,13.5,142.0,34.53,24.94
2016,12,3,16,0,495.0,35.0,1.0,13.0,101.0,27.98,18.72
2016,12,3,16,15,373.0,26.0,1.0,12.5,65.0,21.05,11.19
2016,12,3,16,30,251.0,17.0,1.0,12.0,29.0,13.96,0.0
2016,12,3,16,45,125.5,8.5,1.05,11.5,14.5,7.73,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,111.5,10.0,0.45,9.0,16.0,66.2,0.0
2016,12,4,7,30,223.0,20.0,0.4,9.0,32.0,165.01,0.0
2016,12,4,7,45,342.0,29.5,0.4,9.5,67.5,259.53,195.75
2016,12,4,8,0,461.0,39.0,0.4,10.0,103.0,342.9,275.67
2016,12,4,8,15,531.0,45.5,0.45,10.0,143.0,396.84,323.26
2016,12,4,8,30,601.0,52.0,0.5,10.0,183.0,450.86,368.75
2016,12,4,8,45,649.0,56.0,0.6,10.5,222.5,487.64,398.87
2016,12,4,9,0,697.0,60.0,0.7,11.0,262.0,519.42,424.09
2016,12,4,9,15,726.5,63.0,0.8,11.5,297.5,540.44,440.02
2016,12,4,9,30,756.0,66.0,0.9,12.0,333.0,558.73,453.3
2016,12,4,9,45,746.5,76.0,1.05,13.0,359.0,558.09,451.01
2016,12,4,10,0,737.0,86.0,1.2,14.0,385.0,556.91,448.07
2016,12,4,10,15,660.5,105.0,1.2,14.0,385.5,520.65,418.61
2016,12,4,10,30,584.0,124.0,1.2,14.0,386.0,482.77,388.03
2016,12,4,10,45,612.0,121.5,1.25,14.5,405.5,481.39,385.47
2016,12,4,11,0,640.0,119.0,1.3,15.0,425.0,476.79,379.85
2016,12,4,11,15,592.5,136.5,1.3,15.0,425.0,449.85,357.09
2016,12,4,11,30,545.0,154.0,1.3,15.0,425.0,419.17,331.6
2016,12,4,11,45,678.5,122.0,1.3,15.0,461.5,431.9,338.77
2016,12,4,12,0,812.0,90.0,1.3,15.0,498.0,431.82,334.35
2016,12,4,12,15,686.5,119.5,1.4,15.0,462.5,377.33,290.15
2016,12,4,12,30,561.0,149.0,1.5,15.0,427.0,327.32,250.06
2016,12,4,12,45,515.0,156.5,1.6,15.5,407.0,292.49,220.21
2016,12,4,13,0,469.0,164.0,1.7,16.0,387.0,260.02,192.47
2016,12,4,13,15,379.5,173.0,1.75,16.0,349.0,223.22,163.91
2016,12,4,13,30,290.0,182.0,1.8,16.0,311.0,192.83,141.9
2016,12,4,13,45,259.0,174.5,1.9,16.0,285.0,164.92,120.8
2016,12,4,14,0,228.0,167.0,2.0,16.0,259.0,139.74,103.65
2016,12,4,14,15,185.5,156.0,1.8,15.5,227.0,119.49,93.28
2016,12,4,14,30,143.0,145.0,1.6,15.0,195.0,108.32,90.27
2016,12,4,14,45,127.0,132.5,1.45,14.5,173.5,99.69,82.94
2016,12,4,15,0,111.0,120.0,1.3,14.0,152.0,90.84,75.29
2016,12,4,15,15,96.5,103.0,1.2,13.5,127.5,78.99,64.83
2016,12,4,15,30,82.0,86.0,1.1,13.0,103.0,66.83,53.91
2016,12,4,15,45,66.5,68.0,1.0,13.0,79.5,53.7,41.85
2016,12,4,16,0,51.0,50.0,0.9,13.0,56.0,40.24,29.33
2016,12,4,16,15,25.5,32.5,0.9,12.5,35.5,27.38,16.2
2016,12,4,16,30,0.0,15.0,0.9,12.0,15.0,13.22,0.0
2016,12,4,16,45,0.0,7.5,0.95,11.5,7.5,6.82,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,0.9,9.0,3.0,2.73,0.0
2016,12,5,7,30,0.0,6.0,1.0,9.0,6.0,5.26,0.0
2016,12,5,7,45,0.0,13.0,1.15,9.5,13.0,11.42,3.28
2016,12,5,8,0,0.0,20.0,1.3,10.0,20.0,17.59,9.22
2016,12,5,8,15,0.0,27.5,1.3,10.0,27.5,24.21,15.2
2016,12,5,8,30,0.0,35.0,1.3,10.0,35.0,30.84,21.14
2016,12,5,8,45,0.0,43.0,1.3,10.5,43.0,37.92,27.36
2016,12,5,9,0,0.0,51.0,1.3,11.0,51.0,45.01,33.49
2016,12,5,9,15,0.0,58.0,1.3,11.0,58.0,51.22,38.87
2016,12,5,9,30,0.0,65.0,1.3,11.0,65.0,57.44,44.19
2016,12,5,9,45,19.5,113.0,1.3,11.5,121.0,115.77,94.13
2016,12,5,10,0,39.0,161.0,1.3,12.0,177.0,183.74,150.67
2016,12,5,10,15,26.0,162.0,1.3,12.0,173.0,165.91,135.19
2016,12,5,10,30,13.0,163.0,1.3,12.0,169.0,157.35,127.73
2016,12,5,10,45,6.5,136.5,1.35,12.0,139.5,126.83,102.14
2016,12,5,11,0,0.0,110.0,1.4,12.0,110.0,98.08,77.94
2016,12,5,11,15,6.0,144.0,1.45,12.0,147.0,131.99,106.37
2016,12,5,11,30,12.0,178.0,1.5,12.0,184.0,165.08,133.65
2016,12,5,11,45,12.5,180.0,1.6,12.5,186.5,165.71,133.75
2016,12,5,12,0,13.0,182.0,1.7,13.0,189.0,166.25,133.89
2016,12,5,12,15,25.0,191.0,1.7,13.0,203.5,177.06,142.55
2016,12,5,12,30,37.0,200.0,1.7,13.0,218.0,186.81,150.15
2016,12,5,12,45,55.0,202.0,1.75,13.0,228.5,189.74,151.9
2016,12,5,13,0,73.0,204.0,1.8,13.0,239.0,190.68,151.82
2016,12,5,13,15,107.5,199.0,1.75,13.0,248.0,187.77,147.73
2016,12,5,13,30,142.0,194.0,1.7,13.0,257.0,179.02,138.71
2016,12,5,13,45,97.5,179.0,1.65,13.0,221.5,155.08,121.09
2016,12,5,14,0,53.0,164.0,1.6,13.0,186.0,133.32,105.62
2016,12,5,14,15,47.0,152.0,1.55,12.5,170.5,118.87,95.26
2016,12,5,14,30,41.0,140.0,1.5,12.0,155.0,108.81,91.74
2016,12,5,14,45,36.5,125.5,1.45,12.0,137.5,98.42,82.63
2016,12,5,15,0,32.0,111.0,1.4,12.0,120.0,87.79,73.19
2016,12,5,15,15,25.0,94.5,1.25,11.5,101.0,75.65,62.38
2016,12,5,15,30,18.0,78.0,1.1,11.0,82.0,64.88,52.61
2016,12,5,15,45,9.0,61.0,0.95,11.0,63.0,51.24,40.02
2016,12,5,16,0,0.0,44.0,0.8,11.0,44.0,37.45,27.15
2016,12,5,16,15,0.0,28.0,0.75,10.5,28.0,24.25,13.84
2016,12,5,16,30,0.0,12.0,0.7,10.0,12.0,10.56,0.0
2016,12,5,16,45,0.0,6.0,0.65,10.0,6.0,5.46,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,5.5,13.0,11.82,0.0
2016,12,6,7,30,0.0,26.0,1.2,6.0,26.0,32.97,0.0
2016,12,6,7,45,179.0,34.0,1.25,6.5,58.0,174.24,129.86
2016,12,6,8,0,358.0,42.0,1.3,7.0,90.0,285.35,234.42
2016,12,6,8,15,412.0,51.5,1.5,7.5,125.5,331.94,277.3
2016,12,6,8,30,466.0,61.0,1.7,8.0,161.0,378.46,318.26
2016,12,6,8,45,504.0,68.5,1.9,9.0,195.5,412.38,346.86
2016,12,6,9,0,542.0,76.0,2.1,10.0,230.0,444.78,373.03
2016,12,6,9,15,570.0,80.5,2.25,10.0,261.5,465.8,390.4
2016,12,6,9,30,598.0,85.0,2.4,10.0,293.0,484.57,405.44
2016,12,6,9,45,604.0,93.0,2.55,10.5,319.5,491.36,409.54
2016,12,6,10,0,610.0,101.0,2.7,11.0,346.0,495.62,411.39
2016,12,6,10,15,653.5,97.0,2.75,11.0,374.0,506.53,419.22
2016,12,6,10,30,697.0,93.0,2.8,11.0,402.0,513.94,423.9
2016,12,6,10,45,697.5,97.5,2.85,11.5,417.5,502.94,412.72
2016,12,6,11,0,698.0,102.0,2.9,12.0,433.0,489.44,399.49
2016,12,6,11,15,614.0,129.5,2.9,12.0,425.5,453.34,368.53
2016,12,6,11,30,530.0,157.0,2.9,12.0,418.0,414.34,335.51
2016,12,6,11,45,707.5,115.5,2.95,12.5,466.5,438.23,351.04
2016,12,6,12,0,885.0,74.0,3.0,13.0,515.0,446.58,352.06
2016,12,6,12,15,882.5,74.0,3.0,13.0,511.0,411.92,320.06
2016,12,6,12,30,880.0,74.0,3.0,13.0,507.0,375.26,285.97
2016,12,6,12,45,874.0,73.5,3.05,13.0,495.5,335.26,248.73
2016,12,6,13,0,868.0,73.0,3.1,13.0,484.0,290.79,207.53
2016,12,6,13,15,858.0,72.0,3.15,12.5,465.0,246.34,166.97
2016,12,6,13,30,848.0,71.0,3.2,12.0,446.0,201.32,127.12
2016,12,6,13,45,831.5,70.0,3.25,12.0,420.5,155.17,89.56
2016,12,6,14,0,815.0,69.0,3.3,12.0,395.0,109.52,58.96
2016,12,6,14,15,794.5,66.5,3.25,12.0,364.0,63.32,40.09
2016,12,6,14,30,774.0,64.0,3.2,12.0,333.0,50.41,39.87
2016,12,6,14,45,739.0,62.0,3.2,12.0,296.0,49.57,39.14
2016,12,6,15,0,704.0,60.0,3.2,12.0,259.0,48.84,38.46
2016,12,6,15,15,658.0,55.5,2.8,11.5,219.5,42.02,32.32
2016,12,6,15,30,612.0,51.0,2.4,11.0,180.0,39.41,29.86
2016,12,6,15,45,537.5,45.0,2.05,10.5,140.0,35.45,26.06
2016,12,6,16,0,463.0,39.0,1.7,10.0,100.0,31.52,22.05
2016,12,6,16,15,336.0,29.0,1.6,9.5,64.5,23.77,13.5
2016,12,6,16,30,209.0,19.0,1.5,9.0,29.0,15.84,0.0
2016,12,6,16,45,104.5,9.5,1.4,8.5,14.5,8.64,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,0.6,5.0,11.0,10.01,0.0
2016,12,7,7,30,0.0,22.0,0.5,5.0,22.0,25.29,0.0
2016,12,7,7,45,124.0,33.0,0.45,5.5,49.0,130.22,94.76
2016,12,7,8,0,248.0,44.0,0.4,6.0,76.0,223.86,183.01
2016,12,7,8,15,280.0,58.0,0.5,6.0,107.0,260.32,216.94
2016,12,7,8,30,312.0,72.0,0.6,6.0,138.0,296.57,249.38
2016,12,7,8,45,333.5,85.0,0.75,6.0,168.0,324.54,274.09
2016,12,7,9,0,355.0,98.0,0.9,6.0,198.0,351.37,297.09
2016,12,7,9,15,371.0,108.5,0.95,6.5,225.5,370.51,312.24
2016,12,7,9,30,387.0,119.0,1.0,7.0,253.0,388.08,325.64
2016,12,7,9,45,396.0,129.5,1.1,7.5,277.5,399.64,333.96
2016,12,7,10,0,405.0,140.0,1.2,8.0,302.0,409.33,340.55
2016,12,7,10,15,333.5,162.0,1.2,8.0,300.5,372.26,309.15
2016,12,7,10,30,262.0,184.0,1.2,8.0,299.0,345.73,286.3
2016,12,7,10,45,268.0,191.0,1.3,8.5,313.5,347.1,286.45
2016,12,7,11,0,274.0,198.0,1.4,9.0,328.0,347.19,285.26
2016,12,7,11,15,202.0,208.5,1.45,9.0,306.0,303.37,248.83
2016,12,7,11,30,130.0,219.0,1.5,9.0,284.0,269.43,220.63
2016,12,7,11,45,76.0,204.5,1.6,9.5,242.5,219.8,179.52
2016,12,7,12,0,22.0,190.0,1.7,10.0,201.0,177.09,144.21
2016,12,7,12,15,11.0,122.5,1.85,10.0,128.0,112.3,90.26
2016,12,7,12,30,0.0,55.0,2.0,10.0,55.0,48.59,36.31
2016,12,7,12,45,0.0,81.0,2.15,10.0,81.0,71.69,56.19
2016,12,7,13,0,0.0,107.0,2.3,10.0,107.0,93.99,75.24
2016,12,7,13,15,0.0,126.5,2.4,10.0,126.5,109.89,88.8
2016,12,7,13,30,0.0,146.0,2.5,10.0,146.0,124.73,101.46
2016,12,7,13,45,21.0,153.0,2.6,10.0,161.5,131.2,106.11
2016,12,7,14,0,42.0,160.0,2.7,10.0,177.0,129.98,104.62
2016,12,7,14,15,40.0,148.0,2.65,10.0,163.0,116.31,94.19
2016,12,7,14,30,38.0,136.0,2.6,10.0,149.0,106.3,90.31
2016,12,7,14,45,34.5,122.0,2.6,10.0,133.0,96.2,81.36
2016,12,7,15,0,31.0,108.0,2.6,10.0,117.0,85.86,72.08
2016,12,7,15,15,25.0,92.5,2.5,9.5,99.0,74.33,61.71
2016,12,7,15,30,19.0,77.0,2.4,9.0,81.0,62.56,50.94
2016,12,7,15,45,9.5,60.5,2.3,9.0,63.0,50.87,39.99
2016,12,7,16,0,0.0,44.0,2.2,9.0,45.0,37.44,27.34
2016,12,7,16,15,0.0,28.5,2.2,9.0,29.0,24.64,14.22
2016,12,7,16,30,0.0,13.0,2.2,9.0,13.0,11.45,0.0
2016,12,7,16,45,0.0,6.5,2.2,9.0,6.5,5.91,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.5,4.2,13.0,6.5,5.91,0.0
2016,12,8,7,30,0.0,13.0,4.2,13.0,13.0,11.45,0.0
2016,12,8,7,45,10.0,28.5,4.2,13.5,30.0,39.2,23.16
2016,12,8,8,0,20.0,44.0,4.2,14.0,47.0,62.34,46.02
2016,12,8,8,15,31.5,61.0,4.15,14.0,67.0,87.7,68.6
2016,12,8,8,30,43.0,78.0,4.1,14.0,87.0,112.36,90.34
2016,12,8,8,45,50.5,94.0,4.1,14.5,107.0,132.78,107.97
2016,12,8,9,0,58.0,110.0,4.1,15.0,127.0,152.86,124.96
2016,12,8,9,15,63.0,125.0,4.0,15.0,145.0,169.74,139.14
2016,12,8,9,30,68.0,140.0,3.9,15.0,163.0,186.24,152.78
2016,12,8,9,45,93.5,154.5,3.85,15.0,190.0,214.08,175.97
2016,12,8,10,0,119.0,169.0,3.8,15.0,217.0,250.36,205.66
2016,12,8,10,15,59.5,151.5,3.7,15.0,175.5,182.26,148.38
2016,12,8,10,30,0.0,134.0,3.6,15.0,134.0,121.75,97.11
2016,12,8,10,45,22.5,163.5,3.55,15.5,174.0,161.66,130.21
2016,12,8,11,0,45.0,193.0,3.5,16.0,214.0,206.38,166.49
2016,12,8,11,15,22.5,169.0,3.4,16.0,179.5,163.58,130.99
2016,12,8,11,30,0.0,145.0,3.3,16.0,145.0,129.34,102.64
2016,12,8,11,45,0.0,146.0,3.2,16.0,146.0,129.69,102.93
2016,12,8,12,0,0.0,147.0,3.1,16.0,147.0,130.03,103.18
2016,12,8,12,15,0.5,154.0,3.0,16.0,154.5,135.75,107.89
2016,12,8,12,30,1.0,161.0,2.9,16.0,162.0,141.19,112.37
2016,12,8,12,45,23.5,177.5,2.85,16.0,189.0,160.84,127.96
2016,12,8,13,0,46.0,194.0,2.8,16.0,216.0,176.04,139.53
2016,12,8,13,15,46.5,187.0,2.7,16.0,208.5,165.85,130.96
2016,12,8,13,30,47.0,180.0,2.6,16.0,201.0,155.56,122.44
2016,12,8,13,45,59.5,173.0,2.55,16.0,198.0,146.54,114.63
2016,12,8,14,0,72.0,166.0,2.5,16.0,195.0,136.07,106.19
2016,12,8,14,15,68.5,153.5,2.35,16.0,179.5,120.33,95.0
2016,12,8,14,30,65.0,141.0,2.2,16.0,164.0,109.48,90.99
2016,12,8,14,45,61.5,126.5,2.1,16.0,146.0,99.11,82.01
2016,12,8,15,0,58.0,112.0,2.0,16.0,128.0,88.49,72.69
2016,12,8,15,15,50.5,96.0,1.8,15.5,108.5,76.68,62.31
2016,12,8,15,30,43.0,80.0,1.6,15.0,89.0,64.6,51.53
2016,12,8,15,45,31.5,63.0,1.45,15.0,68.5,51.62,39.68
2016,12,8,16,0,20.0,46.0,1.3,15.0,48.0,38.37,27.44
2016,12,8,16,15,10.0,30.0,1.25,14.5,31.0,25.57,14.59
2016,12,8,16,30,0.0,14.0,1.2,14.0,14.0,12.33,0.0
2016,12,8,16,45,0.0,7.0,1.15,14.0,7.0,6.37,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,1.1,13.0,12.0,10.91,0.0
2016,12,9,7,30,0.0,24.0,1.2,13.0,24.0,21.83,0.0
2016,12,9,7,45,226.5,29.0,1.3,13.5,57.5,190.8,131.31
2016,12,9,8,0,453.0,34.0,1.4,14.0,91.0,328.38,260.97
2016,12,9,8,15,524.5,40.5,1.6,14.5,130.0,382.33,309.8
2016,12,9,8,30,596.0,47.0,1.8,15.0,169.0,436.74,356.35
2016,12,9,8,45,648.0,50.0,2.05,15.5,208.0,470.88,385.55
2016,12,9,9,0,700.0,53.0,2.3,16.0,247.0,507.92,415.65
2016,12,9,9,15,364.0,92.0,2.4,16.0,193.5,346.06,285.05
2016,12,9,9,30,28.0,131.0,2.5,16.0,140.0,151.19,121.83
2016,12,9,9,45,26.0,141.0,2.6,16.5,150.5,157.7,127.17
2016,12,9,10,0,24.0,151.0,2.7,17.0,161.0,156.14,125.41
2016,12,9,10,15,119.0,169.0,2.75,17.0,220.5,244.9,198.99
2016,12,9,10,30,214.0,187.0,2.8,17.0,280.0,312.81,253.76
2016,12,9,10,45,216.5,195.0,2.9,17.5,293.0,314.78,253.91
2016,12,9,11,0,219.0,203.0,3.0,18.0,306.0,315.79,253.48
2016,12,9,11,15,169.0,210.0,2.9,18.0,290.5,288.19,230.42
2016,12,9,11,30,119.0,217.0,2.8,18.0,275.0,262.43,209.12
2016,12,9,11,45,111.0,218.0,2.75,18.0,273.0,248.05,197.13
2016,12,9,12,0,103.0,219.0,2.7,18.0,271.0,239.04,189.42
2016,12,9,12,15,105.5,218.0,2.6,18.0,270.0,232.52,183.59
2016,12,9,12,30,108.0,217.0,2.5,18.0,269.0,225.53,177.3
2016,12,9,12,45,219.0,203.0,2.45,18.0,306.5,240.77,186.02
2016,12,9,13,0,330.0,189.0,2.4,18.0,344.0,244.96,184.37
2016,12,9,13,15,348.0,178.0,2.25,17.5,336.0,221.14,162.98
2016,12,9,13,30,366.0,167.0,2.1,17.0,328.0,195.44,140.42
2016,12,9,13,45,313.5,164.0,2.0,17.0,296.5,164.97,118.05
2016,12,9,14,0,261.0,161.0,1.9,17.0,265.0,138.96,101.29
2016,12,9,14,15,256.0,148.5,1.7,17.0,244.0,112.47,85.69
2016,12,9,14,30,251.0,136.0,1.5,17.0,223.0,99.06,81.54
