Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,45,243.0,122.0,1.35,17.0,198.5,90.03,73.74
2016,12,9,15,0,235.0,108.0,1.2,17.0,174.0,80.75,65.62
2016,12,9,15,15,219.0,93.0,1.1,16.5,147.0,70.5,56.66
2016,12,9,15,30,203.0,78.0,1.0,16.0,120.0,59.97,47.27
2016,12,9,15,45,177.0,62.0,0.9,16.0,93.0,48.4,36.73
2016,12,9,16,0,151.0,46.0,0.8,16.0,66.0,36.51,25.76
2016,12,9,16,15,75.5,32.5,0.75,15.5,42.5,26.06,14.96
2016,12,9,16,30,0.0,19.0,0.7,15.0,19.0,16.35,0.0
2016,12,9,16,45,0.0,9.5,0.7,15.0,9.5,8.64,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.5,4.1,15.0,2.5,2.27,0.0
2016,12,10,7,30,0.0,5.0,4.1,15.0,5.0,4.55,0.0
2016,12,10,7,45,0.0,12.5,4.1,15.0,12.5,10.98,2.0
2016,12,10,8,0,0.0,20.0,4.1,15.0,20.0,17.6,8.77
2016,12,10,8,15,0.0,29.0,4.05,15.0,29.0,25.55,15.81
2016,12,10,8,30,0.0,38.0,4.0,15.0,38.0,33.51,22.81
2016,12,10,8,45,0.0,46.5,3.95,15.0,46.5,41.03,29.39
2016,12,10,9,0,0.0,55.0,3.9,15.0,55.0,48.57,35.9
2016,12,10,9,15,0.0,63.0,3.95,15.0,63.0,55.73,42.03
2016,12,10,9,30,0.0,71.0,4.0,15.0,71.0,63.1,48.28
2016,12,10,9,45,38.5,117.5,4.1,15.5,133.0,138.8,112.56
2016,12,10,10,0,77.0,164.0,4.2,16.0,195.0,210.57,172.01
2016,12,10,10,15,38.5,104.5,4.15,16.0,120.0,121.18,97.14
2016,12,10,10,30,0.0,45.0,4.1,16.0,45.0,39.71,28.06
2016,12,10,10,45,0.0,69.5,4.05,16.0,69.5,61.45,46.39
2016,12,10,11,0,0.0,94.0,4.0,16.0,94.0,83.48,64.81
2016,12,10,11,15,0.0,56.5,3.85,16.0,56.5,49.92,36.58
2016,12,10,11,30,0.0,19.0,3.7,16.0,19.0,16.74,8.55
2016,12,10,11,45,0.0,20.5,3.6,16.0,20.5,18.07,9.68
2016,12,10,12,0,0.0,22.0,3.5,16.0,22.0,19.39,10.8
2016,12,10,12,15,0.0,20.0,3.35,16.0,20.0,17.63,9.3
2016,12,10,12,30,0.0,18.0,3.2,16.0,18.0,15.86,7.81
2016,12,10,12,45,0.0,12.5,3.05,16.0,12.5,11.01,3.7
2016,12,10,13,0,0.0,7.0,2.9,16.0,7.0,6.16,0.0
2016,12,10,13,15,0.0,13.5,2.8,16.0,13.5,11.89,4.46
2016,12,10,13,30,0.0,20.0,2.7,16.0,20.0,17.61,9.35
2016,12,10,13,45,0.0,29.5,2.6,16.0,29.5,26.0,16.5
2016,12,10,14,0,0.0,39.0,2.5,16.0,39.0,34.39,23.67
2016,12,10,14,15,0.0,36.0,2.35,15.5,36.0,31.73,21.49
2016,12,10,14,30,0.0,33.0,2.2,15.0,33.0,29.07,20.4
2016,12,10,14,45,0.0,29.0,2.05,15.0,29.0,25.53,17.25
2016,12,10,15,0,0.0,25.0,1.9,15.0,25.0,22.0,14.08
2016,12,10,15,15,0.0,21.0,1.8,15.0,21.0,18.47,10.88
2016,12,10,15,30,0.0,17.0,1.7,15.0,17.0,14.94,7.66
2016,12,10,15,45,0.0,13.0,1.6,15.0,13.0,11.41,4.43
2016,12,10,16,0,0.0,9.0,1.5,15.0,9.0,7.9,1.18
2016,12,10,16,15,0.0,5.5,1.45,14.5,5.5,4.82,0.0
2016,12,10,16,30,0.0,2.0,1.4,14.0,2.0,1.75,0.0
2016,12,10,16,45,0.0,1.0,1.35,14.0,1.0,0.91,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,0.85,7.0,7.0,6.37,0.0
2016,12,11,7,30,0.0,14.0,0.8,7.0,14.0,12.73,0.0
2016,12,11,7,45,52.0,29.0,0.75,7.5,35.0,72.71,45.47
2016,12,11,8,0,104.0,44.0,0.7,8.0,56.0,130.86,104.22
2016,12,11,8,15,122.0,60.5,0.75,8.0,81.0,160.45,131.96
2016,12,11,8,30,140.0,77.0,0.8,8.0,106.0,178.94,149.34
2016,12,11,8,45,151.5,93.0,0.9,8.5,130.0,202.71,170.09
2016,12,11,9,0,163.0,109.0,1.0,9.0,154.0,225.82,189.64
2016,12,11,9,15,171.0,123.5,1.1,9.0,176.0,244.09,205.0
2016,12,11,9,30,179.0,138.0,1.2,9.0,198.0,261.57,219.38
2016,12,11,9,45,150.0,152.0,1.3,9.5,206.0,255.24,212.98
2016,12,11,10,0,121.0,166.0,1.4,10.0,214.0,248.45,206.26
2016,12,11,10,15,72.5,166.5,1.5,10.5,195.5,206.37,170.27
2016,12,11,10,30,24.0,167.0,1.6,11.0,177.0,168.08,137.4
2016,12,11,10,45,46.5,182.5,1.75,11.5,204.0,200.6,164.26
2016,12,11,11,0,69.0,198.0,1.9,12.0,231.0,224.44,183.36
2016,12,11,11,15,50.0,195.0,1.9,12.0,219.5,207.41,168.86
2016,12,11,11,30,31.0,192.0,1.9,12.0,208.0,191.61,155.6
2016,12,11,11,45,154.5,200.5,1.95,12.5,277.0,256.02,207.39
2016,12,11,12,0,278.0,209.0,2.0,13.0,346.0,310.15,248.43
2016,12,11,12,15,202.5,213.0,1.95,13.0,312.5,267.78,213.67
2016,12,11,12,30,127.0,217.0,1.9,13.0,279.0,233.66,186.48
2016,12,11,12,45,76.5,199.5,1.9,13.0,236.5,194.59,155.34
2016,12,11,13,0,26.0,182.0,1.9,13.0,194.0,162.91,130.66
2016,12,11,13,15,15.5,167.5,1.95,13.0,175.0,146.42,117.47
2016,12,11,13,30,5.0,153.0,2.0,13.0,156.0,131.1,105.29
2016,12,11,13,45,2.5,109.0,2.05,13.0,110.5,94.75,75.08
2016,12,11,14,0,0.0,65.0,2.1,13.0,65.0,57.44,43.68
2016,12,11,14,15,0.0,60.0,2.0,12.5,60.0,53.0,40.06
2016,12,11,14,30,0.0,55.0,1.9,12.0,55.0,48.56,38.22
2016,12,11,14,45,0.0,48.5,1.85,12.0,48.5,42.79,33.06
2016,12,11,15,0,0.0,42.0,1.8,12.0,42.0,37.03,27.86
2016,12,11,15,15,0.0,35.5,1.5,11.5,35.5,31.28,22.67
2016,12,11,15,30,0.0,29.0,1.2,11.0,29.0,25.53,17.42
2016,12,11,15,45,0.0,22.5,0.95,11.0,22.5,19.79,12.09
2016,12,11,16,0,0.0,16.0,0.7,11.0,16.0,14.06,6.72
2016,12,11,16,15,0.0,10.0,0.7,10.5,10.0,8.78,1.47
2016,12,11,16,30,0.0,4.0,0.7,10.0,4.0,3.5,0.0
2016,12,11,16,45,0.0,2.0,0.75,9.5,2.0,1.82,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,6.5,8.5,7.73,0.0
2016,12,12,7,30,0.0,17.0,1.0,7.0,17.0,15.46,0.0
2016,12,12,7,45,141.0,27.5,1.1,7.5,44.5,139.16,88.71
2016,12,12,8,0,282.0,38.0,1.2,8.0,72.0,233.32,188.31
2016,12,12,8,15,326.5,50.5,1.25,8.0,104.5,275.61,228.69
2016,12,12,8,30,371.0,63.0,1.3,8.0,137.0,318.12,266.77
2016,12,12,8,45,402.0,73.5,1.4,8.5,169.5,349.55,294.01
2016,12,12,9,0,433.0,84.0,1.5,9.0,202.0,379.98,319.39
2016,12,12,9,15,456.0,92.0,1.4,9.5,231.5,401.12,335.75
2016,12,12,9,30,479.0,100.0,1.3,10.0,261.0,420.59,350.06
2016,12,12,9,45,553.0,96.5,1.25,10.5,299.0,461.28,381.13
2016,12,12,10,0,627.0,93.0,1.2,11.0,337.0,494.31,405.16
2016,12,12,10,15,618.5,102.5,1.1,11.0,356.0,489.56,399.21
2016,12,12,10,30,610.0,112.0,1.0,11.0,375.0,482.46,391.6
2016,12,12,10,45,589.0,123.5,0.95,11.5,386.5,468.23,377.95
2016,12,12,11,0,568.0,135.0,0.9,12.0,398.0,448.08,359.83
2016,12,12,11,15,538.5,146.5,0.95,12.0,401.0,427.04,342.1
2016,12,12,11,30,509.0,158.0,1.0,12.0,404.0,405.27,323.64
2016,12,12,11,45,347.5,188.0,1.05,12.0,357.0,335.81,268.29
2016,12,12,12,0,186.0,218.0,1.1,12.0,310.0,276.42,221.32
2016,12,12,12,15,160.5,217.5,1.1,12.0,296.0,255.8,204.44
2016,12,12,12,30,135.0,217.0,1.1,12.0,282.0,236.58,188.62
2016,12,12,12,45,103.0,208.5,1.15,12.5,258.0,210.02,166.97
2016,12,12,13,0,71.0,200.0,1.2,13.0,234.0,187.55,149.0
2016,12,12,13,15,152.5,192.5,1.15,12.5,261.0,192.01,149.48
2016,12,12,13,30,234.0,185.0,1.1,12.0,288.0,187.27,141.73
2016,12,12,13,45,225.0,175.0,1.1,12.0,269.5,162.89,122.13
2016,12,12,14,0,216.0,165.0,1.1,12.0,251.0,142.97,107.86
2016,12,12,14,15,207.5,153.5,1.0,12.0,231.0,119.88,93.66
2016,12,12,14,30,199.0,142.0,0.9,12.0,211.0,106.78,89.84
2016,12,12,14,45,192.0,127.5,0.85,12.0,188.0,96.95,81.25
2016,12,12,15,0,185.0,113.0,0.8,12.0,165.0,83.81,69.6
2016,12,12,15,15,170.5,97.0,0.75,11.5,139.5,72.99,60.0
2016,12,12,15,30,156.0,81.0,0.7,11.0,114.0,61.86,49.93
2016,12,12,15,45,135.0,64.5,0.65,11.0,88.5,50.04,38.98
2016,12,12,16,0,114.0,48.0,0.6,11.0,63.0,37.88,27.57
2016,12,12,16,15,57.0,33.0,0.6,10.5,40.5,27.23,16.45
2016,12,12,16,30,0.0,18.0,0.6,10.0,18.0,15.63,0.0
2016,12,12,16,45,0.0,9.0,0.65,10.0,9.0,8.19,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.5,1.0,10.5,5.5,0.0,0.0
2016,12,13,7,30,0.0,11.0,1.1,11.0,11.0,10.01,0.0
2016,12,13,7,45,48.5,26.5,1.2,11.5,32.0,65.87,37.01
2016,12,13,8,0,97.0,42.0,1.3,12.0,53.0,124.15,96.76
2016,12,13,8,15,125.0,58.0,1.35,12.0,78.5,158.71,128.71
2016,12,13,8,30,153.0,74.0,1.4,12.0,104.0,193.06,159.2
2016,12,13,8,45,170.0,90.0,1.5,12.5,130.0,220.51,182.84
2016,12,13,9,0,187.0,106.0,1.6,13.0,156.0,247.19,205.19
2016,12,13,9,15,199.5,120.0,1.55,13.0,180.0,267.69,222.08
2016,12,13,9,30,212.0,134.0,1.5,13.0,204.0,287.24,237.76
2016,12,13,9,45,120.0,142.0,1.45,13.5,182.5,225.63,185.46
2016,12,13,10,0,28.0,150.0,1.4,14.0,161.0,166.04,134.59
2016,12,13,10,15,232.0,150.0,1.4,14.0,249.0,299.57,245.97
2016,12,13,10,30,436.0,150.0,1.4,14.0,337.0,418.13,339.69
2016,12,13,10,45,485.5,146.5,1.4,14.0,363.5,430.13,347.24
2016,12,13,11,0,535.0,143.0,1.4,14.0,390.0,438.75,352.53
2016,12,13,11,15,290.0,171.0,1.4,14.0,305.5,318.09,256.03
2016,12,13,11,30,45.0,199.0,1.4,14.0,221.0,205.13,164.77
2016,12,13,11,45,22.5,144.5,1.4,14.5,155.5,141.18,112.57
2016,12,13,12,0,0.0,90.0,1.4,15.0,90.0,79.68,61.6
2016,12,13,12,15,0.0,89.5,1.3,15.0,89.5,79.2,61.3
2016,12,13,12,30,0.0,89.0,1.2,15.0,89.0,78.73,60.92
2016,12,13,12,45,0.0,59.0,1.15,15.0,59.0,52.14,38.62
2016,12,13,13,0,0.0,29.0,1.1,15.0,29.0,25.57,16.17
2016,12,13,13,15,0.0,30.5,1.05,15.0,30.5,26.89,17.33
2016,12,13,13,30,0.0,32.0,1.0,15.0,32.0,28.21,18.48
2016,12,13,13,45,0.0,77.0,0.95,15.0,77.0,68.12,52.36
2016,12,13,14,0,0.0,122.0,0.9,15.0,122.0,103.77,82.25
2016,12,13,14,15,0.0,112.0,0.8,14.5,112.0,94.95,75.03
2016,12,13,14,30,0.0,102.0,0.7,14.0,102.0,86.57,71.47
2016,12,13,14,45,0.0,91.0,0.65,14.0,91.0,77.6,63.64
2016,12,13,15,0,0.0,80.0,0.6,14.0,80.0,68.54,55.62
2016,12,13,15,15,0.0,67.5,0.55,13.5,67.5,58.23,46.5
2016,12,13,15,30,0.0,55.0,0.5,13.0,55.0,47.82,37.13
2016,12,13,15,45,0.0,42.5,0.45,13.0,42.5,37.29,27.47
2016,12,13,16,0,0.0,30.0,0.4,13.0,30.0,26.45,17.46
2016,12,13,16,15,0.0,19.0,0.4,13.0,19.0,16.73,7.88
2016,12,13,16,30,0.0,8.0,0.4,13.0,8.0,7.02,0.0
2016,12,13,16,45,0.0,4.0,0.45,13.0,4.0,3.64,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.0,1.9,12.0,6.0,0.0,0.0
2016,12,14,7,30,0.0,12.0,2.1,12.0,12.0,10.91,0.0
2016,12,14,7,45,59.0,26.5,2.3,12.5,33.0,71.66,38.71
2016,12,14,8,0,118.0,41.0,2.5,13.0,54.0,134.43,104.71
2016,12,14,8,15,145.0,57.0,2.55,13.0,80.5,168.82,136.97
2016,12,14,8,30,172.0,73.0,2.6,13.0,107.0,202.89,167.42
2016,12,14,8,45,189.0,89.0,2.65,13.5,133.5,230.56,191.34
2016,12,14,9,0,206.0,105.0,2.7,14.0,160.0,257.4,213.86
2016,12,14,9,15,220.0,118.0,2.75,14.0,184.5,277.65,230.77
2016,12,14,9,30,234.0,131.0,2.8,14.0,209.0,296.97,246.52
2016,12,14,9,45,229.0,145.0,2.85,14.5,227.5,304.91,251.95
2016,12,14,10,0,224.0,159.0,2.9,15.0,246.0,311.7,256.29
2016,12,14,10,15,112.0,124.5,2.9,15.0,168.0,192.93,157.82
2016,12,14,10,30,0.0,90.0,2.9,15.0,90.0,80.11,62.27
2016,12,14,10,45,4.0,126.5,2.95,15.5,128.5,116.26,92.44
2016,12,14,11,0,8.0,163.0,3.0,16.0,167.0,152.12,121.77
2016,12,14,11,15,4.0,142.0,3.0,16.0,144.0,129.36,102.8
2016,12,14,11,30,0.0,121.0,3.0,16.0,121.0,107.68,84.79
2016,12,14,11,45,0.0,120.0,3.0,16.0,120.0,106.49,83.8
2016,12,14,12,0,0.0,119.0,3.0,16.0,119.0,105.34,82.83
2016,12,14,12,15,0.0,127.5,3.0,16.0,127.5,112.53,88.79
2016,12,14,12,30,0.0,136.0,3.0,16.0,136.0,119.5,94.58
2016,12,14,12,45,1.5,147.0,3.0,16.0,148.0,128.76,102.24
2016,12,14,13,0,3.0,158.0,3.0,16.0,160.0,137.42,109.39
2016,12,14,13,15,1.5,147.5,2.95,16.0,148.5,127.41,101.23
2016,12,14,13,30,0.0,137.0,2.9,16.0,137.0,117.67,93.34
2016,12,14,13,45,0.0,132.0,2.9,16.0,132.0,112.67,89.31
2016,12,14,14,0,0.0,127.0,2.9,16.0,127.0,107.59,85.2
2016,12,14,14,15,0.0,117.0,2.75,15.5,117.0,98.68,78.01
2016,12,14,14,30,0.0,107.0,2.6,15.0,107.0,90.26,74.56
2016,12,14,14,45,0.0,95.5,2.5,15.0,95.5,80.97,66.42
2016,12,14,15,0,0.0,84.0,2.4,15.0,84.0,71.56,58.09
2016,12,14,15,15,0.0,71.0,2.25,14.5,71.0,60.91,48.67
2016,12,14,15,30,0.0,58.0,2.1,14.0,58.0,50.15,39.0
2016,12,14,15,45,0.0,45.0,1.95,14.0,45.0,39.27,29.04
2016,12,14,16,0,0.0,32.0,1.8,14.0,32.0,28.23,18.86
2016,12,14,16,15,0.0,20.5,1.8,13.5,20.5,18.06,8.93
2016,12,14,16,30,0.0,9.0,1.8,13.0,9.0,7.91,0.0
2016,12,14,16,45,0.0,4.5,1.8,13.0,4.5,4.09,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.2,14.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.2,14.0,6.0,5.46,0.0
2016,12,15,7,45,0.0,17.5,4.25,14.0,17.5,15.42,3.3
2016,12,15,8,0,0.0,29.0,4.3,14.0,29.0,26.02,15.46
2016,12,15,8,15,0.0,43.0,4.2,14.0,43.0,40.3,28.15
2016,12,15,8,30,0.0,57.0,4.1,14.0,57.0,54.04,40.22
2016,12,15,8,45,0.0,71.5,4.05,14.0,71.5,68.05,52.43
2016,12,15,9,0,0.0,86.0,4.0,14.0,86.0,81.82,64.32
2016,12,15,9,15,0.0,99.0,4.05,14.0,99.0,93.73,74.5
2016,12,15,9,30,0.0,112.0,4.1,14.0,112.0,105.55,84.49
2016,12,15,9,45,1.5,123.0,4.15,14.5,123.5,116.07,93.12
2016,12,15,10,0,3.0,134.0,4.2,15.0,135.0,126.54,101.62
2016,12,15,10,15,1.5,113.5,4.2,15.0,114.0,103.84,82.44
2016,12,15,10,30,0.0,93.0,4.2,15.0,93.0,82.93,64.75
2016,12,15,10,45,0.0,91.5,4.2,15.0,91.5,81.35,63.36
2016,12,15,11,0,0.0,90.0,4.2,15.0,90.0,79.86,62.04
2016,12,15,11,15,0.0,92.5,4.15,15.0,92.5,82.05,63.83
2016,12,15,11,30,0.0,95.0,4.1,15.0,95.0,84.23,65.61
2016,12,15,11,45,0.0,96.0,4.1,15.5,96.0,85.06,66.14
2016,12,15,12,0,0.0,97.0,4.1,16.0,97.0,85.87,66.68
2016,12,15,12,15,0.0,105.5,4.1,16.0,105.5,93.26,72.85
2016,12,15,12,30,0.0,114.0,4.1,16.0,114.0,100.49,78.88
2016,12,15,12,45,0.0,102.0,4.2,16.0,102.0,89.92,70.11
2016,12,15,13,0,0.0,90.0,4.3,16.0,90.0,79.48,61.44
2016,12,15,13,15,0.0,75.5,4.45,16.0,75.5,66.79,50.85
2016,12,15,13,30,0.0,61.0,4.6,16.0,61.0,53.9,40.06
2016,12,15,13,45,0.0,44.0,4.75,16.0,44.0,38.82,27.36
2016,12,15,14,0,0.0,27.0,4.9,16.0,27.0,23.78,14.62
2016,12,15,14,15,0.0,25.0,4.9,16.0,25.0,22.01,13.14
2016,12,15,14,30,0.0,23.0,4.9,16.0,23.0,20.24,12.41
2016,12,15,14,45,0.0,20.5,4.95,16.0,20.5,18.03,10.45
2016,12,15,15,0,0.0,18.0,5.0,16.0,18.0,15.83,8.47
2016,12,15,15,15,0.0,15.0,4.9,15.5,15.0,13.18,6.11
2016,12,15,15,30,0.0,12.0,4.8,15.0,12.0,10.54,3.72
2016,12,15,15,45,0.0,9.5,4.7,15.0,9.5,8.34,1.69
2016,12,15,16,0,0.0,7.0,4.6,15.0,7.0,6.14,0.0
2016,12,15,16,15,0.0,4.5,4.5,15.0,4.5,3.94,0.0
2016,12,15,16,30,0.0,2.0,4.4,15.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,4.3,15.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.0,3.7,8.0,8.0,0.0,0.0
2016,12,16,7,30,0.0,16.0,3.8,8.0,16.0,14.55,0.0
2016,12,16,7,45,203.5,26.0,3.9,8.5,48.5,167.46,89.1
2016,12,16,8,0,407.0,36.0,4.0,9.0,81.0,300.93,241.28
2016,12,16,8,15,491.5,43.5,4.15,9.0,121.0,363.01,301.86
2016,12,16,8,30,576.0,51.0,4.3,9.0,161.0,425.77,358.45
2016,12,16,8,45,631.5,55.0,4.5,9.5,201.0,466.96,394.94
2016,12,16,9,0,687.0,59.0,4.7,10.0,241.0,502.59,425.54
2016,12,16,9,15,721.0,62.5,4.75,10.0,277.5,527.58,446.58
2016,12,16,9,30,755.0,66.0,4.8,10.0,314.0,549.89,464.64
2016,12,16,9,45,784.5,67.0,4.85,10.5,347.0,563.74,474.42
2016,12,16,10,0,814.0,68.0,4.9,11.0,380.0,574.41,481.18
2016,12,16,10,15,829.5,70.0,4.9,11.0,406.0,574.68,479.93
2016,12,16,10,30,845.0,72.0,4.9,11.0,432.0,571.7,475.82
2016,12,16,10,45,854.5,73.0,4.9,11.0,451.5,560.96,465.25
2016,12,16,11,0,864.0,74.0,4.9,11.0,471.0,547.07,451.88
2016,12,16,11,15,870.0,75.0,4.85,11.0,483.5,528.24,434.09
2016,12,16,11,30,876.0,76.0,4.8,11.0,496.0,506.42,413.52
2016,12,16,11,45,876.0,77.0,4.8,11.0,500.5,478.96,388.09
2016,12,16,12,0,876.0,78.0,4.8,11.0,505.0,449.01,360.09
2016,12,16,12,15,875.0,77.5,4.7,11.0,502.5,414.86,327.96
2016,12,16,12,30,874.0,77.0,4.6,11.0,500.0,378.62,293.52
2016,12,16,12,45,871.0,76.5,4.6,11.0,490.0,339.81,256.58
2016,12,16,13,0,868.0,76.0,4.6,11.0,480.0,299.37,217.95
2016,12,16,13,15,859.5,74.5,4.55,11.0,463.0,255.38,176.71
2016,12,16,13,30,851.0,73.0,4.5,11.0,446.0,210.65,136.03
2016,12,16,13,45,836.0,72.0,4.5,11.0,421.5,164.97,97.77
2016,12,16,14,0,821.0,71.0,4.5,11.0,397.0,119.59,65.61
2016,12,16,14,15,801.0,69.0,4.4,11.0,366.5,73.77,43.93
2016,12,16,14,30,781.0,67.0,4.3,11.0,336.0,52.95,42.3
2016,12,16,14,45,751.0,64.0,4.2,11.0,300.5,51.31,40.86
2016,12,16,15,0,721.0,61.0,4.1,11.0,265.0,49.75,39.43
2016,12,16,15,15,676.5,56.5,3.75,10.5,226.0,46.84,36.81
2016,12,16,15,30,632.0,52.0,3.4,10.0,187.0,40.21,30.72
2016,12,16,15,45,563.5,45.5,3.05,9.5,146.5,35.82,26.53
2016,12,16,16,0,495.0,39.0,2.7,9.0,106.0,31.4,22.12
2016,12,16,16,15,247.5,36.0,2.55,8.5,69.5,28.2,17.7
2016,12,16,16,30,0.0,33.0,2.4,8.0,33.0,26.19,0.0
2016,12,16,16,45,0.0,16.5,2.25,7.5,16.5,15.01,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,8.5,1.2,1.5,8.5,0.0,0.0
2016,12,17,7,30,0.0,17.0,1.2,2.0,17.0,15.46,0.0
2016,12,17,7,45,254.0,24.0,1.3,3.0,52.0,191.26,97.86
2016,12,17,8,0,508.0,31.0,1.4,4.0,87.0,343.63,276.74
2016,12,17,8,15,586.5,37.5,1.55,4.5,128.5,403.8,336.06
2016,12,17,8,30,665.0,44.0,1.7,5.0,170.0,463.86,389.51
2016,12,17,8,45,713.0,48.0,1.9,5.5,211.0,502.34,423.52
2016,12,17,9,0,761.0,52.0,2.1,6.0,252.0,538.84,454.4
2016,12,17,9,15,792.0,55.0,2.2,6.5,289.5,561.57,472.59
2016,12,17,9,30,823.0,58.0,2.3,7.0,327.0,581.52,487.72
2016,12,17,9,45,844.5,60.0,2.4,7.5,360.0,591.51,494.34
2016,12,17,10,0,866.0,62.0,2.5,8.0,393.0,598.31,498.02
2016,12,17,10,15,880.0,64.0,2.5,8.0,419.5,593.77,493.03
2016,12,17,10,30,894.0,66.0,2.5,8.0,446.0,589.86,488.2
2016,12,17,10,45,902.5,67.0,2.55,8.5,465.5,578.42,476.53
2016,12,17,11,0,911.0,68.0,2.6,9.0,485.0,563.78,462.08
2016,12,17,11,15,916.0,68.5,2.6,9.0,497.5,543.61,443.63
2016,12,17,11,30,921.0,69.0,2.6,9.0,510.0,520.43,422.39
2016,12,17,11,45,921.5,69.5,2.6,9.5,514.5,492.25,395.97
2016,12,17,12,0,922.0,70.0,2.6,10.0,519.0,461.47,366.98
2016,12,17,12,15,920.5,70.0,2.55,10.0,516.5,426.94,334.96
2016,12,17,12,30,919.0,70.0,2.5,10.0,514.0,390.2,300.49
2016,12,17,12,45,909.0,71.0,2.5,10.0,502.5,349.7,262.62
2016,12,17,13,0,899.0,72.0,2.5,10.0,491.0,307.94,223.36
2016,12,17,13,15,890.5,71.0,2.4,10.0,473.5,263.77,182.13
2016,12,17,13,30,882.0,70.0,2.3,10.0,456.0,214.7,137.95
2016,12,17,13,45,868.5,68.5,2.25,10.0,431.5,167.42,98.33
2016,12,17,14,0,855.0,67.0,2.2,10.0,407.0,120.24,64.67
2016,12,17,14,15,835.0,65.0,2.05,10.0,376.0,72.77,41.89
2016,12,17,14,30,815.0,63.0,1.9,10.0,345.0,49.85,39.68
2016,12,17,14,45,786.0,60.0,1.75,10.0,309.0,48.11,38.16
2016,12,17,15,0,757.0,57.0,1.6,10.0,273.0,46.42,36.62
2016,12,17,15,15,713.5,53.0,1.4,9.0,233.0,43.84,34.35
2016,12,17,15,30,670.0,49.0,1.2,8.0,193.0,41.31,32.02
2016,12,17,15,45,600.5,43.5,1.05,7.5,151.5,37.33,28.18
2016,12,17,16,0,531.0,38.0,0.9,7.0,110.0,30.56,21.64
2016,12,17,16,15,265.5,36.0,0.95,6.5,72.0,28.22,18.02
2016,12,17,16,30,0.0,34.0,1.0,6.0,34.0,26.89,0.0
2016,12,17,16,45,0.0,17.0,1.05,6.0,17.0,15.46,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,8.0,1.15,0.5,8.0,0.0,0.0
2016,12,18,7,30,0.0,16.0,1.3,1.0,16.0,14.55,0.0
2016,12,18,7,45,253.0,23.0,1.5,1.5,50.0,188.92,90.32
2016,12,18,8,0,506.0,30.0,1.7,2.0,84.0,341.33,276.54
2016,12,18,8,15,586.0,36.0,1.7,2.5,125.5,401.62,336.86
2016,12,18,8,30,666.0,42.0,1.7,3.0,167.0,461.89,390.58
2016,12,18,8,45,717.0,46.0,1.7,3.5,208.5,502.07,425.45
2016,12,18,9,0,768.0,50.0,1.7,4.0,250.0,540.42,457.09
2016,12,18,9,15,800.0,53.0,1.7,4.5,288.5,563.82,475.36
2016,12,18,9,30,832.0,56.0,1.7,5.0,327.0,584.46,490.55
2016,12,18,9,45,852.0,58.5,1.75,6.0,360.0,594.24,495.9
2016,12,18,10,0,872.0,61.0,1.8,7.0,393.0,596.86,495.37
2016,12,18,10,15,887.5,62.5,1.8,7.0,420.0,596.6,493.68
2016,12,18,10,30,903.0,64.0,1.8,7.0,447.0,593.02,489.12
2016,12,18,10,45,913.0,65.0,1.85,7.5,467.5,582.41,478.25
2016,12,18,11,0,923.0,66.0,1.9,8.0,488.0,568.5,464.55
2016,12,18,11,15,929.0,66.5,1.9,8.0,501.0,548.71,446.53
2016,12,18,11,30,935.0,67.0,1.9,8.0,514.0,525.81,425.65
2016,12,18,11,45,937.5,67.5,1.95,8.5,519.5,498.27,400.07
2016,12,18,12,0,940.0,68.0,2.0,9.0,525.0,467.95,371.72
2016,12,18,12,15,938.5,68.0,2.05,9.0,522.5,432.93,339.64
2016,12,18,12,30,937.0,68.0,2.1,9.0,520.0,395.65,304.97
2016,12,18,12,45,932.5,67.0,2.2,9.5,509.5,354.43,266.04
2016,12,18,13,0,928.0,66.0,2.3,10.0,499.0,311.55,225.33
2016,12,18,13,15,919.5,65.5,2.35,10.0,481.0,266.74,183.57
2016,12,18,13,30,911.0,65.0,2.4,10.0,463.0,220.98,142.04
2016,12,18,13,45,897.5,63.5,2.5,10.0,438.5,172.99,101.72
2016,12,18,14,0,884.0,62.0,2.6,10.0,414.0,124.96,67.3
2016,12,18,14,15,865.0,60.0,2.5,9.5,382.5,76.55,43.92
2016,12,18,14,30,846.0,58.0,2.4,9.0,351.0,45.98,36.33
2016,12,18,14,45,817.5,56.0,2.3,9.0,315.0,44.95,35.44
2016,12,18,15,0,789.0,54.0,2.2,9.0,279.0,44.0,34.56
2016,12,18,15,15,747.5,50.0,1.9,8.0,238.5,41.33,32.2
2016,12,18,15,30,706.0,46.0,1.6,7.0,198.0,38.68,29.76
2016,12,18,15,45,639.0,41.0,1.35,6.5,156.0,35.06,26.24
2016,12,18,16,0,572.0,36.0,1.1,6.0,114.0,31.48,22.57
2016,12,18,16,15,454.0,27.5,1.1,5.5,75.5,24.36,14.94
2016,12,18,16,30,336.0,19.0,1.1,5.0,37.0,17.11,0.0
2016,12,18,16,45,168.0,9.5,1.15,4.5,18.5,8.64,0.0
2016,12,18,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,7.0,1.15,0.5,7.0,0.0,0.0
2016,12,19,7,30,0.0,14.0,1.3,1.0,14.0,12.73,0.0
2016,12,19,7,45,226.0,22.5,1.45,2.0,46.5,173.18,75.49
2016,12,19,8,0,452.0,31.0,1.6,3.0,79.0,319.78,257.29
2016,12,19,8,15,533.5,38.0,1.65,3.5,119.5,373.21,312.25
2016,12,19,8,30,615.0,45.0,1.7,4.0,160.0,434.99,367.3
2016,12,19,8,45,667.5,49.0,1.75,4.5,200.0,475.91,403.0
2016,12,19,9,0,720.0,53.0,1.8,5.0,240.0,515.0,435.59
2016,12,19,9,15,752.5,56.0,1.85,5.5,277.0,538.69,454.48
2016,12,19,9,30,785.0,59.0,1.9,6.0,314.0,559.72,470.41
2016,12,19,9,45,807.0,61.5,2.0,6.5,346.5,570.93,478.12
2016,12,19,10,0,829.0,64.0,2.1,7.0,379.0,579.04,482.98
2016,12,19,10,15,844.0,66.0,2.2,7.5,405.5,579.21,481.24
2016,12,19,10,30,859.0,68.0,2.3,8.0,432.0,576.12,476.68
2016,12,19,10,45,867.5,69.5,2.4,8.5,451.5,565.51,465.96
2016,12,19,11,0,876.0,71.0,2.5,9.0,471.0,551.73,452.48
2016,12,19,11,15,882.0,71.5,2.45,9.5,483.5,530.78,432.6
2016,12,19,11,30,888.0,72.0,2.4,10.0,496.0,509.09,411.77
2016,12,19,11,45,889.5,72.5,2.4,10.5,501.0,482.44,386.79
2016,12,19,12,0,891.0,73.0,2.4,11.0,506.0,453.19,359.28
2016,12,19,12,15,890.0,73.0,2.4,11.0,504.0,420.02,328.74
2016,12,19,12,30,889.0,73.0,2.4,11.0,502.0,384.67,295.77
2016,12,19,12,45,768.0,93.5,2.45,11.0,458.5,326.74,247.05
2016,12,19,13,0,647.0,114.0,2.5,11.0,415.0,274.17,203.49
2016,12,19,13,15,559.5,130.0,2.45,11.0,383.5,236.05,171.73
2016,12,19,13,30,472.0,146.0,2.4,11.0,352.0,201.49,144.44
2016,12,19,13,45,454.0,140.0,2.35,11.0,330.0,167.75,116.73
2016,12,19,14,0,436.0,134.0,2.3,11.0,308.0,135.23,92.93
2016,12,19,14,15,615.0,98.5,2.1,10.5,323.5,89.8,59.33
2016,12,19,14,30,794.0,63.0,1.9,10.0,339.0,49.67,39.5
2016,12,19,14,45,765.0,60.5,1.75,10.0,303.5,48.36,38.38
2016,12,19,15,0,736.0,58.0,1.6,10.0,268.0,47.12,37.25
2016,12,19,15,15,692.5,54.0,1.4,9.5,229.0,44.57,34.95
2016,12,19,15,30,649.0,50.0,1.2,9.0,190.0,42.07,32.59
2016,12,19,15,45,579.5,44.0,1.05,8.5,149.5,34.47,25.5
2016,12,19,16,0,510.0,38.0,0.9,8.0,109.0,30.42,21.46
2016,12,19,16,15,392.5,29.0,0.9,7.5,72.0,23.53,14.2
2016,12,19,16,30,275.0,20.0,0.9,7.0,35.0,16.5,0.0
2016,12,19,16,45,137.5,10.0,0.95,6.5,17.5,9.1,0.0
2016,12,19,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
